Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.01.2019;08:35:00;0;0;0
01.01.2019;08:45:00;0;0;0
01.01.2019;08:55:00;0;0;0
01.01.2019;09:05:00;0;0;0
01.01.2019;09:15:00;0;0;0
01.01.2019;09:25:00;0;0;0
01.01.2019;09:35:00;0;0;0
01.01.2019;09:45:00;0;0;0
01.01.2019;09:55:00;0;0;0
01.01.2019;10:05:00;0;0;0
01.01.2019;10:15:00;0;0;0
01.01.2019;10:25:00;0;0;0
01.01.2019;10:35:00;0;0;0
01.01.2019;10:45:00;0;0;0
01.01.2019;10:55:00;0;0;0
01.01.2019;11:05:00;0;0;0
01.01.2019;11:15:00;0;0;0
01.01.2019;11:25:00;0;0;0
01.01.2019;11:35:00;0;0;0
01.01.2019;11:45:00;0;0;0
01.01.2019;11:55:00;0;0;0
01.01.2019;12:05:00;0;0;0
01.01.2019;12:15:00;0;0;0
01.01.2019;12:25:00;0;0;0
01.01.2019;12:35:00;0;0;0
01.01.2019;12:45:00;0;0;0
01.01.2019;12:55:00;0;0;0
01.01.2019;13:05:00;0;0;0
01.01.2019;13:15:00;0;0;0
01.01.2019;13:25:00;0;0;0
01.01.2019;13:35:00;0;0;0
01.01.2019;13:45:00;0;0;0
01.01.2019;13:55:00;0;0;0
01.01.2019;14:05:00;0;0;0
01.01.2019;14:15:00;0;0;0
01.01.2019;14:25:00;0;0;0
01.01.2019;14:35:00;0;0;0
01.01.2019;14:45:00;0;0;0
01.01.2019;14:55:00;0;0;0
01.01.2019;15:05:00;0;0;0
01.01.2019;15:15:00;0;0;0
01.01.2019;15:25:00;0;0;0
01.01.2019;15:35:00;0;0;0
01.01.2019;15:45:00;0;0;0
01.01.2019;15:55:00;0;0;0
01.01.2019;16:05:00;0;0;0
01.01.2019;16:15:00;0;0;0
01.01.2019;16:25:00;0;0;0
01.01.2019;16:35:00;0;0;0
01.01.2019;16:45:00;0;0;0
02.01.2019;08:30:00;0;0;0
02.01.2019;08:40:00;0;0;0
02.01.2019;08:50:00;0;0;0
02.01.2019;09:00:00;0;0;0
02.01.2019;09:10:00;0;0;0
02.01.2019;09:20:00;0;0;0
02.01.2019;09:30:00;0;0;0
02.01.2019;09:40:00;0;0;0
02.01.2019;09:50:00;0;0;0
02.01.2019;10:00:00;0;0;0
02.01.2019;10:10:00;0;0;0
02.01.2019;10:20:00;0;0;0
02.01.2019;10:30:00;0;0;0
02.01.2019;10:40:00;0;0;0
02.01.2019;10:50:00;0;0;0
02.01.2019;11:00:00;0;0;0
02.01.2019;11:10:00;0;0;0
02.01.2019;11:20:00;0;0;0
02.01.2019;11:30:00;0;0;0
02.01.2019;11:40:00;0;0;0
02.01.2019;11:50:00;0;0;0
02.01.2019;12:00:00;0;0;0
02.01.2019;12:10:00;0;0;0
02.01.2019;12:20:00;0;0;0
02.01.2019;12:30:00;0;0;0
02.01.2019;12:40:00;0;0;0
02.01.2019;12:50:00;0;0;0
02.01.2019;13:00:00;0;0;0
02.01.2019;13:10:00;0;0;0
02.01.2019;13:20:00;0;0;0
02.01.2019;13:30:00;0;0;0
02.01.2019;13:40:00;0;0;0
02.01.2019;13:50:00;0;0;0
02.01.2019;14:00:00;0;0;0
02.01.2019;14:10:00;0;0;0
02.01.2019;14:20:00;0;0;0
02.01.2019;14:30:00;0;0;0
02.01.2019;14:40:00;0;0;0
02.01.2019;14:50:00;0;0;0
02.01.2019;15:00:00;0;0;0
02.01.2019;15:10:00;0;0;0
02.01.2019;15:20:00;0;0;0
02.01.2019;15:30:00;0;0;0
02.01.2019;15:40:00;0;0;0
02.01.2019;15:50:00;0;0;0
02.01.2019;16:00:00;0;0;0
02.01.2019;16:10:00;0;0;0
02.01.2019;16:20:00;0;0;0
02.01.2019;16:30:00;0;0;0
02.01.2019;16:40:00;0;0;0
02.01.2019;16:50:00;0;0;0
02.01.2019;17:00:00;0;0;0
03.01.2019;08:35:00;0;0;0
03.01.2019;08:45:00;0;0;0
03.01.2019;08:55:00;0;0;0
03.01.2019;09:05:00;0;0;0
03.01.2019;09:15:00;0;0;0
03.01.2019;09:25:00;0;0;0
03.01.2019;09:35:00;0;0;0
03.01.2019;09:45:00;0;0;0
03.01.2019;09:55:00;0;0;0
03.01.2019;10:05:00;0;0;0
03.01.2019;10:15:00;0;0;0
03.01.2019;10:25:00;0;0;0
03.01.2019;10:35:00;0;0;0
03.01.2019;10:45:00;0;0;0
03.01.2019;10:55:00;0;0;0
03.01.2019;11:05:00;0;0;0
03.01.2019;11:15:00;0;0;0
03.01.2019;11:25:00;0;0;0
03.01.2019;11:35:00;0;0;0
03.01.2019;11:45:00;0;0;0
03.01.2019;11:55:00;0;0;0
03.01.2019;12:05:00;0;0;0
03.01.2019;12:15:00;0;0;0
03.01.2019;12:25:00;0;0;0
03.01.2019;12:35:00;0;0;0
03.01.2019;12:45:00;0;0;0
03.01.2019;12:55:00;0;0;0
03.01.2019;13:05:00;0;0;0
03.01.2019;13:15:00;0;0;0
03.01.2019;13:25:00;0;0;0
03.01.2019;13:35:00;0;0;0
03.01.2019;13:45:00;0;0;0
03.01.2019;13:55:00;0;0;0
03.01.2019;14:05:00;0;0;0
03.01.2019;14:15:00;0;0;0
03.01.2019;14:25:00;0;0;0
03.01.2019;14:35:00;0;0;0
03.01.2019;14:45:00;0;0;0
03.01.2019;14:55:00;0;0;0
03.01.2019;15:05:00;0;0;0
03.01.2019;15:15:00;0;0;0
03.01.2019;15:25:00;0;0;0
03.01.2019;15:35:00;0;0;0
03.01.2019;15:45:00;0;0;0
03.01.2019;15:55:00;0;0;0
03.01.2019;16:05:00;0;0;0
03.01.2019;16:15:00;0;0;0
03.01.2019;16:25:00;0;0;0
03.01.2019;16:35:00;0;0;0
03.01.2019;16:45:00;0;0;0
03.01.2019;16:55:00;0;0;0
04.01.2019;08:20:00;0;0;0
04.01.2019;08:30:00;0;0;0
04.01.2019;08:40:00;0;0;0
04.01.2019;08:50:00;0;0;0
04.01.2019;09:00:00;134;0;22
04.01.2019;09:10:00;157;0;25
04.01.2019;09:20:00;187;0;26
04.01.2019;09:30:00;230;0.1;27
04.01.2019;09:40:00;273;0.1;27
04.01.2019;09:50:00;324;0.2;28
04.01.2019;10:00:00;362;0.2;28
04.01.2019;10:10:00;303;0.3;28
04.01.2019;10:20:00;294;0.3;29
04.01.2019;10:30:00;0;0.3;0
04.01.2019;10:40:00;0;0.3;0
04.01.2019;10:50:00;0;0.3;0
04.01.2019;11:00:00;0;0.3;0
04.01.2019;11:10:00;0;0.3;0
04.01.2019;11:20:00;0;0.3;0
04.01.2019;11:30:00;0;0.3;0
04.01.2019;11:40:00;0;0.3;0
04.01.2019;11:50:00;0;0.3;0
04.01.2019;12:00:00;0;0.3;0
04.01.2019;12:10:00;0;0.3;0
04.01.2019;12:20:00;0;0.3;0
04.01.2019;12:30:00;0;0.3;0
04.01.2019;12:40:00;0;0.3;0
04.01.2019;12:50:00;0;0.3;0
04.01.2019;13:00:00;0;0.3;0
04.01.2019;13:10:00;0;0.3;0
04.01.2019;13:20:00;0;0.3;0
04.01.2019;13:30:00;0;0.3;0
04.01.2019;13:40:00;0;0.3;0
04.01.2019;13:50:00;0;0.3;0
04.01.2019;14:00:00;0;0.3;0
04.01.2019;14:10:00;0;0.3;0
04.01.2019;14:20:00;0;0.3;0
04.01.2019;14:30:00;0;0.3;0
04.01.2019;14:40:00;0;0.3;0
04.01.2019;14:50:00;0;0.3;0
04.01.2019;15:00:00;0;0.3;0
04.01.2019;15:10:00;0;0.3;0
04.01.2019;15:20:00;0;0.3;0
04.01.2019;15:30:00;0;0.3;0
04.01.2019;15:40:00;0;0.3;0
04.01.2019;15:50:00;0;0.3;0
04.01.2019;16:00:00;0;0.3;0
04.01.2019;16:10:00;0;0.3;0
04.01.2019;16:20:00;0;0.3;0
04.01.2019;16:30:00;0;0.3;0
04.01.2019;16:40:00;0;0.3;0
04.01.2019;16:50:00;0;0.3;0
20;;;;
05.01.2019;08:55:00;0;0;0
05.01.2019;09:05:00;0;0;0
05.01.2019;09:15:00;0;0;0
05.01.2019;09:25:00;0;0;0
05.01.2019;09:35:00;0;0;0
05.01.2019;09:45:00;0;0;0
05.01.2019;09:55:00;0;0;0
05.01.2019;10:05:00;0;0;0
05.01.2019;10:15:00;0;0;0
05.01.2019;10:25:00;0;0;0
05.01.2019;10:35:00;0;0;0
05.01.2019;10:45:00;0;0;0
05.01.2019;10:55:00;0;0;0
05.01.2019;11:05:00;0;0;0
05.01.2019;11:15:00;0;0;0
05.01.2019;11:25:00;0;0;0
05.01.2019;11:35:00;0;0;0
05.01.2019;11:45:00;0;0;0
05.01.2019;11:55:00;0;0;0
05.01.2019;12:05:00;0;0;0
05.01.2019;12:15:00;0;0;0
05.01.2019;12:25:00;0;0;0
05.01.2019;12:35:00;0;0;0
05.01.2019;12:45:00;0;0;0
05.01.2019;12:55:00;0;0;0
05.01.2019;13:05:00;0;0;0
05.01.2019;13:15:00;0;0;0
05.01.2019;13:25:00;0;0;0
05.01.2019;13:35:00;0;0;0
05.01.2019;13:45:00;0;0;0
05.01.2019;13:55:00;0;0;0
05.01.2019;14:05:00;0;0;0
05.01.2019;14:15:00;0;0;0
05.01.2019;14:25:00;0;0;0
05.01.2019;14:35:00;0;0;0
05.01.2019;14:45:00;0;0;0
06.01.2019;10:45:00;0;0;0
06.01.2019;10:55:00;0;0;0
06.01.2019;11:05:00;0;0;0
06.01.2019;11:15:00;0;0;0
06.01.2019;11:25:00;0;0;0
06.01.2019;11:35:00;0;0;0
06.01.2019;11:45:00;0;0;0
06.01.2019;11:55:00;0;0;0
06.01.2019;12:05:00;0;0;0
06.01.2019;12:15:00;0;0;0
06.01.2019;12:25:00;0;0;0
06.01.2019;12:35:00;0;0;0
06.01.2019;12:45:00;0;0;0
06.01.2019;12:55:00;0;0;0
06.01.2019;13:05:00;0;0;0
06.01.2019;13:15:00;0;0;0
06.01.2019;13:25:00;0;0;0
06.01.2019;13:35:00;0;0;0
06.01.2019;13:45:00;0;0;0
06.01.2019;13:55:00;0;0;0
06.01.2019;14:05:00;0;0;0
06.01.2019;14:15:00;0;0;0
06.01.2019;14:25:00;0;0;0
06.01.2019;14:35:00;0;0;0
06.01.2019;14:45:00;0;0;0
06.01.2019;14:55:00;0;0;0
06.01.2019;15:05:00;0;0;0
06.01.2019;15:15:00;0;0;0
06.01.2019;15:25:00;0;0;0
06.01.2019;15:35:00;0;0;0
06.01.2019;15:45:00;0;0;0
06.01.2019;15:55:00;0;0;0
06.01.2019;16:05:00;0;0;0
06.01.2019;16:15:00;0;0;0
06.01.2019;16:25:00;0;0;0
06.01.2019;16:35:00;0;0;0
06.01.2019;16:45:00;0;0;0
06.01.2019;16:55:00;0;0;0
06.01.2019;17:05:00;0;0;0
07.01.2019;09:05:00;0;0;0
07.01.2019;09:15:00;0;0;0
07.01.2019;09:25:00;0;0;0
07.01.2019;09:35:00;0;0;0
07.01.2019;09:45:00;0;0;0
07.01.2019;09:55:00;0;0;0
07.01.2019;10:05:00;0;0;0
07.01.2019;10:15:00;0;0;0
07.01.2019;10:25:00;0;0;0
07.01.2019;10:35:00;0;0;0
07.01.2019;10:45:00;0;0;0
07.01.2019;10:55:00;0;0;0
07.01.2019;11:05:00;0;0;0
07.01.2019;11:15:00;0;0;0
07.01.2019;11:25:00;0;0;0
07.01.2019;11:35:00;0;0;0
07.01.2019;11:45:00;0;0;0
07.01.2019;11:55:00;0;0;0
07.01.2019;12:05:00;0;0;0
07.01.2019;12:15:00;0;0;0
07.01.2019;12:25:00;0;0;0
07.01.2019;12:35:00;0;0;0
07.01.2019;12:45:00;0;0;0
07.01.2019;12:55:00;0;0;0
07.01.2019;13:05:00;0;0;0
07.01.2019;13:15:00;0;0;0
07.01.2019;13:25:00;0;0;0
07.01.2019;13:35:00;0;0;0
07.01.2019;13:45:00;0;0;0
07.01.2019;13:55:00;0;0;0
07.01.2019;14:05:00;0;0;0
07.01.2019;14:15:00;0;0;0
07.01.2019;14:25:00;0;0;0
07.01.2019;14:35:00;0;0;0
07.01.2019;14:45:00;0;0;0
07.01.2019;14:55:00;0;0;0
07.01.2019;15:05:00;0;0;0
07.01.2019;15:15:00;0;0;0
07.01.2019;15:25:00;0;0;0
07.01.2019;15:35:00;0;0;0
07.01.2019;15:45:00;0;0;0
07.01.2019;15:55:00;0;0;0
07.01.2019;16:05:00;0;0;0
07.01.2019;16:15:00;0;0;0
07.01.2019;16:25:00;0;0;0
07.01.2019;16:35:00;0;0;0
07.01.2019;16:45:00;0;0;0
07.01.2019;16:55:00;0;0;0
07.01.2019;17:05:00;0;0;0
08.01.2019;09:15:00;0;0;0
08.01.2019;09:25:00;0;0;0
08.01.2019;09:35:00;0;0;0
08.01.2019;09:45:00;0;0;0
08.01.2019;09:55:00;0;0;0
08.01.2019;10:05:00;0;0;0
08.01.2019;10:15:00;0;0;0
08.01.2019;10:25:00;0;0;0
08.01.2019;10:35:00;0;0;0
08.01.2019;10:45:00;0;0;0
08.01.2019;10:55:00;0;0;0
08.01.2019;11:05:00;0;0;0
08.01.2019;11:15:00;0;0;0
08.01.2019;11:25:00;0;0;0
08.01.2019;11:35:00;0;0;0
08.01.2019;11:45:00;0;0;0
08.01.2019;11:55:00;0;0;0
08.01.2019;12:05:00;0;0;0
08.01.2019;12:15:00;0;0;0
08.01.2019;12:25:00;0;0;0
08.01.2019;12:35:00;0;0;0
08.01.2019;12:45:00;0;0;0
08.01.2019;12:55:00;0;0;0
08.01.2019;13:05:00;0;0;0
08.01.2019;13:15:00;0;0;0
08.01.2019;13:25:00;0;0;0
08.01.2019;13:35:00;0;0;0
08.01.2019;13:45:00;0;0;0
08.01.2019;13:55:00;0;0;0
08.01.2019;14:05:00;0;0;0
08.01.2019;14:15:00;0;0;0
08.01.2019;14:25:00;0;0;0
08.01.2019;14:35:00;0;0;0
08.01.2019;14:45:00;0;0;0
08.01.2019;14:55:00;0;0;0
08.01.2019;15:05:00;0;0;0
08.01.2019;15:15:00;0;0;0
08.01.2019;15:25:00;0;0;0
08.01.2019;15:35:00;0;0;0
08.01.2019;15:45:00;0;0;0
08.01.2019;15:55:00;0;0;0
08.01.2019;16:05:00;0;0;0
08.01.2019;16:15:00;0;0;0
08.01.2019;16:25:00;0;0;0
08.01.2019;16:35:00;0;0;0
08.01.2019;16:45:00;0;0;0
08.01.2019;16:55:00;0;0;0
09.01.2019;08:55:00;0;0;0
09.01.2019;09:05:00;0;0;0
09.01.2019;09:15:00;0;0;0
09.01.2019;09:25:00;0;0;0
09.01.2019;09:35:00;0;0;0
09.01.2019;09:45:00;0;0;0
09.01.2019;09:55:00;0;0;0
09.01.2019;10:05:00;0;0;0
09.01.2019;10:15:00;0;0;0
09.01.2019;10:25:00;0;0;0
09.01.2019;10:35:00;0;0;0
09.01.2019;10:45:00;0;0;0
09.01.2019;10:55:00;0;0;0
09.01.2019;11:05:00;0;0;0
09.01.2019;11:15:00;0;0;0
09.01.2019;11:25:00;0;0;0
09.01.2019;11:35:00;0;0;0
09.01.2019;11:45:00;0;0;0
09.01.2019;11:55:00;0;0;0
09.01.2019;12:05:00;0;0;0
09.01.2019;12:15:00;0;0;0
09.01.2019;12:25:00;0;0;0
09.01.2019;12:35:00;0;0;0
09.01.2019;12:45:00;0;0;0
09.01.2019;12:55:00;0;0;0
09.01.2019;13:05:00;0;0;0
09.01.2019;13:15:00;0;0;0
09.01.2019;13:25:00;0;0;0
09.01.2019;13:35:00;0;0;0
09.01.2019;13:45:00;198;0;20
09.01.2019;13:55:00;174;0;23
09.01.2019;14:05:00;174;0;26
09.01.2019;14:15:00;0;0;0
09.01.2019;14:25:00;0;0;0
09.01.2019;14:35:00;176;0;21
09.01.2019;14:45:00;119;0;24
09.01.2019;14:55:00;108;0;26
09.01.2019;15:05:00;100;0;27
09.01.2019;15:15:00;123;0;27
09.01.2019;15:25:00;133;0.1;28
09.01.2019;15:35:00;122;0.1;28
09.01.2019;15:45:00;112;0.1;29
09.01.2019;15:55:00;107;0.1;29
09.01.2019;16:05:00;99;0.1;29
09.01.2019;16:15:00;85;0.1;30
11.01.2019;11:25:00;0;0;0
11.01.2019;11:35:00;139;0;27
11.01.2019;11:45:00;120;0;27
11.01.2019;11:55:00;117;0;28
11.01.2019;12:05:00;114;0;28
11.01.2019;12:15:00;106;0;28
11.01.2019;12:25:00;118;0.1;29
11.01.2019;12:35:00;122;0.1;29
11.01.2019;12:45:00;117;0.1;29
11.01.2019;12:55:00;130;0.1;30
11.01.2019;13:05:00;125;0.1;30
11.01.2019;13:15:00;125;0.2;30
11.01.2019;13:25:00;109;0.2;30
11.01.2019;13:35:00;102;0.2;30
11.01.2019;13:45:00;99;0.2;31
11.01.2019;13:55:00;99;0.2;31
11.01.2019;14:05:00;100;0.2;31
11.01.2019;14:15:00;99;0.3;31
11.01.2019;14:25:00;101;0.3;31
11.01.2019;14:35:00;100;0.3;31
11.01.2019;14:45:00;102;0.3;31
11.01.2019;14:55:00;99;0.3;31
11.01.2019;15:05:00;97;0.3;31
11.01.2019;15:15:00;98;0.4;32
11.01.2019;15:25:00;0;0.4;0
11.01.2019;15:35:00;0;0.4;0
11.01.2019;15:45:00;0;0.4;0
11.01.2019;15:55:00;0;0.4;0
13.01.2019;11:10:00;0;0;28
13.01.2019;11:20:00;0;0;28
13.01.2019;11:30:00;0;0;28
13.01.2019;11:40:00;0;0;28
13.01.2019;11:50:00;0;0;28
13.01.2019;12:00:00;0;0;28
13.01.2019;12:10:00;0;0;28
13.01.2019;12:20:00;0;0;28
13.01.2019;12:30:00;0;0;28
13.01.2019;12:40:00;0;0;28
13.01.2019;12:50:00;0;0;29
13.01.2019;13:00:00;0;0;29
13.01.2019;13:10:00;0;0;29
13.01.2019;13:20:00;0;0;29
13.01.2019;13:30:00;0;0;29
13.01.2019;13:40:00;0;0;29
13.01.2019;13:50:00;0;0;29
13.01.2019;14:00:00;0;0;30
13.01.2019;14:10:00;0;0;30
13.01.2019;14:20:00;0;0;30
13.01.2019;14:30:00;157;0;30
13.01.2019;14:40:00;173;0;30
13.01.2019;14:50:00;175;0;30
13.01.2019;15:00:00;186;0.1;30
13.01.2019;15:10:00;184;0.1;30
13.01.2019;15:20:00;167;0.1;30
13.01.2019;15:30:00;183;0.1;31
13.01.2019;15:40:00;156;0.2;31
13.01.2019;15:50:00;137;0.2;31
13.01.2019;16:00:00;133;0.2;31
13.01.2019;16:10:00;123;0.2;31
13.01.2019;16:20:00;114;0.3;31
13.01.2019;16:30:00;0;0.3;31
13.01.2019;16:40:00;0;0.3;0
13.01.2019;16:50:00;0;0.3;0
14.01.2019;08:30:00;162;0;26
14.01.2019;08:40:00;162;0;27
14.01.2019;08:50:00;130;0;28
14.01.2019;09:10:00;432;0.1;29
14.01.2019;09:20:00;300;0.2;29
14.01.2019;09:30:00;279;0.2;29
14.01.2019;09:40:00;436;0.3;30
14.01.2019;09:50:00;378;0.4;30
14.01.2019;10:00:00;523;0.4;30
14.01.2019;10:10:00;665;0.6;30
14.01.2019;10:30:00;1852;0.9;31
14.01.2019;10:40:00;1734;1.3;31
14.01.2019;10:50:00;1130;1.5;32
14.01.2019;11:00:00;480;1.6;32
14.01.2019;11:10:00;293;1.7;32
14.01.2019;11:20:00;376;1.7;32
14.01.2019;11:30:00;950;1.9;32
14.01.2019;11:40:00;2066;2.1;32
14.01.2019;11:50:00;2475;2.5;32
14.01.2019;12:00:00;1928;3.0;34
14.01.2019;12:10:00;1317;3.2;33
14.01.2019;12:20:00;1996;3.5;33
14.01.2019;12:30:00;3441;4.1;35
14.01.2019;12:40:00;2066;4.5;35
14.01.2019;12:50:00;1657;4.8;35
14.01.2019;13:00:00;1697;5.0;35
14.01.2019;13:10:00;690;5.2;34
14.01.2019;13:20:00;1203;5.4;34
14.01.2019;13:30:00;1751;5.7;34
14.01.2019;13:40:00;543;5.8;34
14.01.2019;13:50:00;1138;5.9;34
14.01.2019;14:00:00;627;6.1;34
14.01.2019;14:10:00;654;6.2;34
14.01.2019;14:20:00;320;6.2;34
14.01.2019;14:30:00;268;6.3;34
14.01.2019;14:40:00;625;6.3;34
14.01.2019;14:50:00;1025;6.5;34
14.01.2019;15:00:00;827;6.7;34
14.01.2019;15:10:00;1051;6.8;34
14.01.2019;15:20:00;698;6.9;34
14.01.2019;15:30:00;537;7.0;34
14.01.2019;15:40:00;480;7.1;34
14.01.2019;15:50:00;381;7.2;34
14.01.2019;16:00:00;414;7.2;34
14.01.2019;16:10:00;190;7.3;33
14.01.2019;16:20:00;307;7.3;33
14.01.2019;16:30:00;147;7.4;33
14.01.2019;16:40:00;174;7.4;33
14.01.2019;16:50:00;152;7.4;33
14.01.2019;17:00:00;0;7.4;33
15.01.2019;08:40:00;62;0;26
15.01.2019;08:50:00;157;0;27
15.01.2019;09:00:00;187;0;27
15.01.2019;09:10:00;282;0.1;28
15.01.2019;09:20:00;347;0.1;28
15.01.2019;09:30:00;427;0.2;29
15.01.2019;09:40:00;483;0.2;29
15.01.2019;09:50:00;604;0.3;30
15.01.2019;10:00:00;695;0.5;30
15.01.2019;10:10:00;821;0.6;30
15.01.2019;10:20:00;793;0.7;30
15.01.2019;10:30:00;1349;0.9;31
15.01.2019;10:40:00;1945;1.2;31
15.01.2019;10:50:00;2454;1.6;31
15.01.2019;11:00:00;3012;2.0;32
15.01.2019;11:10:00;3651;2.6;34
15.01.2019;11:20:00;4008;3.3;36
15.01.2019;11:30:00;4119;3.9;37
15.01.2019;11:40:00;4166;4.6;39
15.01.2019;11:50:00;3652;5.3;40
15.01.2019;12:00:00;1996;5.8;39
15.01.2019;12:10:00;3702;6.4;40
15.01.2019;12:20:00;4335;7.1;41
15.01.2019;12:30:00;4354;7.8;42
15.01.2019;12:40:00;5298;8.7;44
15.01.2019;12:50:00;1528;9.1;42
15.01.2019;13:00:00;1233;9.3;40
15.01.2019;13:10:00;906;9.5;38
15.01.2019;13:20:00;1066;9.6;37
15.01.2019;13:30:00;5147;10.3;39
15.01.2019;13:40:00;4679;11.1;42
15.01.2019;13:50:00;4676;11.8;43
15.01.2019;14:00:00;4365;12.6;44
15.01.2019;14:10:00;3948;13.2;44
15.01.2019;14:20:00;3426;13.8;44
15.01.2019;14:30:00;2816;14.3;43
15.01.2019;14:40:00;2173;14.7;42
15.01.2019;14:50:00;1685;15.0;40
15.01.2019;15:00:00;1266;15.2;39
15.01.2019;15:10:00;1676;15.5;39
15.01.2019;15:20:00;1451;15.7;38
15.01.2019;15:30:00;1239;16.0;37
15.01.2019;15:40:00;674;16.1;36
15.01.2019;15:50:00;696;16.2;36
15.01.2019;16:00:00;556;16.3;36
15.01.2019;16:10:00;437;16.4;35
15.01.2019;16:20:00;366;16.4;35
15.01.2019;16:30:00;338;16.5;35
15.01.2019;16:40:00;268;16.5;35
15.01.2019;16:50:00;198;16.6;35
15.01.2019;17:00:00;138;16.6;34
15.01.2019;17:10:00;106;16.6;34
16.01.2019;08:15:00;43;0;25
16.01.2019;08:25:00;171;0;26
16.01.2019;08:35:00;257;0;27
16.01.2019;08:45:00;343;0.1;28
16.01.2019;08:55:00;400;0.1;28
16.01.2019;09:05:00;472;0.2;29
16.01.2019;09:15:00;505;0.3;29
16.01.2019;09:25:00;565;0.4;30
16.01.2019;09:35:00;660;0.5;30
16.01.2019;09:45:00;1254;0.7;30
16.01.2019;09:55:00;1526;0.9;30
16.01.2019;10:05:00;1697;1.2;31
16.01.2019;10:15:00;1831;1.5;31
16.01.2019;10:25:00;2023;1.8;31
16.01.2019;10:35:00;2140;2.2;32
16.01.2019;10:45:00;2298;2.5;33
16.01.2019;10:55:00;2438;2.9;34
16.01.2019;11:05:00;3713;3.5;35
16.01.2019;11:15:00;3843;4.1;37
16.01.2019;11:25:00;3933;4.8;38
16.01.2019;11:35:00;3711;5.4;39
16.01.2019;11:45:00;3829;6.0;40
16.01.2019;11:55:00;4652;6.8;41
16.01.2019;12:05:00;4474;7.5;42
16.01.2019;12:15:00;4187;8.2;43
16.01.2019;12:25:00;4778;9.0;44
16.01.2019;12:35:00;4071;9.7;45
16.01.2019;12:45:00;5088;10.6;46
16.01.2019;12:55:00;5051;11.4;47
16.01.2019;13:05:00;4873;12.2;47
16.01.2019;13:15:00;4819;13.0;48
16.01.2019;13:25:00;4900;13.8;48
16.01.2019;13:35:00;4518;14.6;48
16.01.2019;13:45:00;4242;15.3;48
16.01.2019;13:55:00;3259;15.9;47
16.01.2019;14:05:00;3066;16.4;45
16.01.2019;14:15:00;3315;17.0;45
16.01.2019;14:25:00;3166;17.5;45
16.01.2019;14:35:00;1930;17.9;43
16.01.2019;14:45:00;2308;18.3;42
16.01.2019;14:55:00;1928;18.6;41
16.01.2019;15:05:00;1520;18.9;40
16.01.2019;15:15:00;1231;19.1;39
16.01.2019;15:25:00;1130;19.3;38
16.01.2019;15:35:00;830;19.5;37
16.01.2019;15:45:00;759;19.6;37
16.01.2019;15:55:00;584;19.7;37
16.01.2019;16:05:00;521;19.8;36
16.01.2019;16:15:00;451;19.9;36
16.01.2019;16:25:00;371;19.9;36
16.01.2019;16:35:00;330;20.0;36
16.01.2019;16:45:00;260;20.0;35
16.01.2019;16:55:00;174;20.1;35
16.01.2019;17:05:00;121;20.1;35
16.01.2019;17:15:00;100;20.1;35
17.01.2019;08:15:00;16;0;24
17.01.2019;08:25:00;143;0;26
17.01.2019;08:35:00;170;0;27
17.01.2019;08:45:00;232;0;28
17.01.2019;08:55:00;273;0.1;29
17.01.2019;09:05:00;317;0.1;29
17.01.2019;09:15:00;303;0.2;29
17.01.2019;09:25:00;378;0.2;30
17.01.2019;09:35:00;473;0.3;30
17.01.2019;09:45:00;629;0.4;30
17.01.2019;09:55:00;757;0.5;31
17.01.2019;10:05:00;1289;0.7;31
17.01.2019;10:15:00;892;0.9;31
17.01.2019;10:25:00;730;1.0;31
17.01.2019;10:35:00;905;1.1;32
17.01.2019;10:45:00;1169;1.3;32
17.01.2019;10:55:00;726;1.5;32
17.01.2019;11:05:00;664;1.6;32
17.01.2019;11:15:00;454;1.6;32
17.01.2019;11:25:00;546;1.7;32
17.01.2019;11:35:00;588;1.8;33
17.01.2019;11:45:00;712;1.9;33
17.01.2019;11:55:00;467;2.0;33
17.01.2019;12:05:00;384;2.1;33
17.01.2019;12:15:00;309;2.1;33
17.01.2019;12:25:00;313;2.2;33
17.01.2019;12:35:00;327;2.3;33
17.01.2019;12:45:00;242;2.3;33
17.01.2019;12:55:00;242;2.3;33
17.01.2019;13:05:00;253;2.4;33
17.01.2019;13:15:00;389;2.4;33
17.01.2019;13:25:00;485;2.5;33
17.01.2019;13:35:00;714;2.6;33
17.01.2019;13:45:00;892;2.8;33
17.01.2019;13:55:00;725;2.9;33
17.01.2019;14:05:00;804;3.0;33
17.01.2019;14:15:00;713;3.1;33
17.01.2019;14:25:00;654;3.2;33
17.01.2019;14:35:00;631;3.3;33
17.01.2019;14:45:00;562;3.4;33
17.01.2019;14:55:00;414;3.5;33
17.01.2019;15:05:00;414;3.6;33
17.01.2019;15:15:00;386;3.6;33
17.01.2019;15:25:00;265;3.7;33
17.01.2019;15:35:00;255;3.7;33
17.01.2019;15:45:00;173;3.8;33
17.01.2019;15:55:00;189;3.8;33
17.01.2019;16:05:00;162;3.8;33
17.01.2019;16:15:00;181;3.9;33
17.01.2019;16:25:00;223;3.9;33
17.01.2019;16:35:00;173;3.9;33
17.01.2019;16:45:00;131;3.9;33
17.01.2019;16:55:00;106;4.0;33
18.01.2019;08:35:00;0;0;0
18.01.2019;08:45:00;148;0;26
18.01.2019;08:55:00;185;0;27
18.01.2019;09:05:00;208;0;28
18.01.2019;09:15:00;241;0.1;28
18.01.2019;09:25:00;205;0.1;29
18.01.2019;09:35:00;151;0.1;29
18.01.2019;09:45:00;360;0.2;29
18.01.2019;09:55:00;419;0.3;30
18.01.2019;10:05:00;530;0.3;30
18.01.2019;10:15:00;299;0.4;30
18.01.2019;10:25:00;230;0.4;30
18.01.2019;10:35:00;414;0.5;31
18.01.2019;10:45:00;563;0.6;31
18.01.2019;10:55:00;461;0.6;31
18.01.2019;11:05:00;529;0.7;31
18.01.2019;11:15:00;757;0.8;31
18.01.2019;11:25:00;770;1.0;31
18.01.2019;11:35:00;1044;1.1;32
18.01.2019;11:45:00;637;1.3;32
18.01.2019;11:55:00;513;1.4;32
18.01.2019;12:05:00;1063;1.5;32
18.01.2019;12:15:00;1167;1.7;32
18.01.2019;12:25:00;1264;1.9;32
18.01.2019;12:35:00;1287;2.1;32
18.01.2019;12:45:00;1369;2.3;33
18.01.2019;12:55:00;1248;2.6;33
18.01.2019;13:05:00;1256;2.8;33
18.01.2019;13:15:00;1516;3.0;33
18.01.2019;13:25:00;1409;3.2;33
18.01.2019;13:35:00;1469;3.5;33
18.01.2019;13:45:00;1516;3.8;33
18.01.2019;13:55:00;1280;4.0;33
18.01.2019;14:05:00;1216;4.2;33
18.01.2019;14:15:00;1290;4.4;33
18.01.2019;14:25:00;1341;4.6;33
18.01.2019;14:35:00;692;4.7;33
18.01.2019;14:45:00;954;4.9;34
18.01.2019;14:55:00;533;5.0;34
18.01.2019;15:05:00;433;5.1;33
18.01.2019;15:15:00;1025;5.2;33
18.01.2019;15:25:00;772;5.4;33
18.01.2019;15:35:00;800;5.5;33
18.01.2019;15:45:00;547;5.6;34
18.01.2019;15:55:00;327;5.7;34
18.01.2019;16:05:00;249;5.7;34
18.01.2019;16:15:00;239;5.8;33
18.01.2019;16:25:00;227;5.8;33
18.01.2019;16:35:00;207;5.8;33
18.01.2019;16:45:00;169;5.9;33
18.01.2019;16:55:00;130;5.9;33
18.01.2019;17:05:00;68;5.9;33
19.01.2019;08:20:00;0;0;0
19.01.2019;08:30:00;140;0;27
19.01.2019;08:40:00;215;0;27
19.01.2019;08:50:00;286;0;28
19.01.2019;09:00:00;375;0.1;28
19.01.2019;09:10:00;392;0.2;29
19.01.2019;09:20:00;396;0.2;29
19.01.2019;09:30:00;467;0.3;30
19.01.2019;09:40:00;605;0.4;30
19.01.2019;09:50:00;845;0.5;30
19.01.2019;10:00:00;645;0.6;31
19.01.2019;10:10:00;553;0.7;31
19.01.2019;10:20:00;652;0.8;31
19.01.2019;10:30:00;1081;1.0;31
19.01.2019;10:40:00;1566;1.2;32
19.01.2019;10:50:00;2482;1.6;32
19.01.2019;11:00:00;2057;2.0;32
19.01.2019;11:10:00;1862;2.3;33
19.01.2019;11:20:00;2185;2.6;33
19.01.2019;11:30:00;2245;3.0;34
19.01.2019;11:40:00;2092;3.3;34
19.01.2019;11:50:00;1986;3.7;34
19.01.2019;12:00:00;2431;4.0;35
19.01.2019;12:10:00;2713;4.5;35
19.01.2019;12:20:00;2931;4.9;36
19.01.2019;12:30:00;3317;5.5;37
19.01.2019;12:40:00;3378;6.0;38
19.01.2019;12:50:00;3450;6.6;39
19.01.2019;13:00:00;3191;7.1;39
19.01.2019;13:10:00;3214;7.6;39
19.01.2019;13:20:00;3079;8.1;39
19.01.2019;13:30:00;3683;8.7;40
19.01.2019;13:40:00;3847;9.3;41
19.01.2019;13:50:00;4103;10.0;42
19.01.2019;14:00:00;4139;10.7;42
19.01.2019;14:10:00;4305;11.4;43
19.01.2019;14:20:00;3940;12.1;44
19.01.2019;14:30:00;3365;12.6;43
19.01.2019;14:40:00;2758;13.1;43
19.01.2019;14:50:00;2156;13.5;41
19.01.2019;15:00:00;1683;13.8;40
19.01.2019;15:10:00;1176;14.0;39
19.01.2019;15:20:00;1488;14.2;38
19.01.2019;15:30:00;1344;14.5;38
19.01.2019;15:40:00;1152;14.6;37
19.01.2019;15:50:00;969;14.8;36
19.01.2019;16:00:00;514;14.9;36
19.01.2019;16:10:00;488;15.0;36
19.01.2019;16:20:00;420;15.1;36
19.01.2019;16:30:00;358;15.1;36
19.01.2019;16:40:00;259;15.2;35
19.01.2019;16:50:00;167;15.2;35
19.01.2019;17:00:00;124;15.2;35
19.01.2019;17:10:00;106;15.3;35
19.01.2019;17:20:00;0;15.3;0
20.01.2019;08:15:00;165;0;25
20.01.2019;08:25:00;284;0;27
20.01.2019;08:35:00;407;0.1;28
20.01.2019;08:45:00;573;0.2;29
20.01.2019;08:55:00;630;0.3;29
20.01.2019;09:05:00;703;0.4;29
20.01.2019;09:15:00;807;0.5;30
20.01.2019;09:25:00;742;0.6;30
20.01.2019;09:35:00;759;0.7;31
20.01.2019;09:45:00;1369;0.9;31
20.01.2019;09:55:00;1547;1.2;31
20.01.2019;10:05:00;1396;1.4;31
20.01.2019;10:15:00;1400;1.7;32
20.01.2019;10:25:00;2306;2.0;32
20.01.2019;10:35:00;2910;2.5;33
20.01.2019;10:45:00;2474;2.9;34
20.01.2019;10:55:00;2423;3.4;35
20.01.2019;11:05:00;1161;3.6;34
20.01.2019;11:15:00;1646;3.8;34
20.01.2019;11:25:00;1784;4.1;34
20.01.2019;11:35:00;1868;4.4;34
20.01.2019;11:45:00;2127;4.8;34
20.01.2019;11:55:00;2797;5.2;35
20.01.2019;12:05:00;2314;5.6;36
21.01.2019;08:30:00;150;0;26
21.01.2019;08:40:00;225;0;27
21.01.2019;08:50:00;368;0.1;28
21.01.2019;09:00:00;416;0.1;28
21.01.2019;09:10:00;453;0.2;29
21.01.2019;09:20:00;469;0.3;29
21.01.2019;09:30:00;434;0.4;30
21.01.2019;09:40:00;662;0.5;30
21.01.2019;09:50:00;833;0.6;30
21.01.2019;10:00:00;803;0.7;30
21.01.2019;10:10:00;1105;0.9;31
21.01.2019;10:20:00;1018;1.1;31
21.01.2019;10:30:00;937;1.2;31
21.01.2019;10:40:00;943;1.4;31
21.01.2019;10:50:00;1008;1.5;32
21.01.2019;11:00:00;1273;1.7;32
21.01.2019;11:10:00;1439;2.0;32
21.01.2019;11:20:00;1534;2.2;32
21.01.2019;11:30:00;1317;2.4;32
21.01.2019;11:40:00;1371;2.7;32
21.01.2019;11:50:00;1345;2.9;33
21.01.2019;12:00:00;1403;3.1;33
21.01.2019;12:10:00;1521;3.4;33
21.01.2019;12:20:00;1746;3.7;33
21.01.2019;12:30:00;1978;4.0;33
21.01.2019;12:40:00;2448;4.4;34
21.01.2019;12:50:00;2610;4.8;35
21.01.2019;13:00:00;3586;5.3;35
21.01.2019;13:10:00;3420;5.9;37
21.01.2019;13:20:00;2958;6.3;37
21.01.2019;13:30:00;4725;7.1;39
21.01.2019;13:40:00;4879;7.8;41
21.01.2019;13:50:00;4553;8.6;42
21.01.2019;14:00:00;4150;9.3;43
21.01.2019;14:10:00;4039;9.9;43
21.01.2019;14:20:00;4242;10.7;44
21.01.2019;14:30:00;3703;11.3;44
21.01.2019;14:40:00;3339;11.9;43
21.01.2019;14:50:00;2650;12.3;42
21.01.2019;15:00:00;2080;12.7;41
21.01.2019;15:10:00;1588;13.0;40
21.01.2019;15:20:00;1197;13.2;39
21.01.2019;15:30:00;1097;13.4;38
21.01.2019;15:40:00;1068;13.6;37
21.01.2019;15:50:00;1050;13.7;36
21.01.2019;16:00:00;845;13.9;36
21.01.2019;16:10:00;698;14.0;36
21.01.2019;16:20:00;578;14.1;36
21.01.2019;16:30:00;369;14.2;35
21.01.2019;16:40:00;232;14.2;35
21.01.2019;16:50:00;176;14.2;35
21.01.2019;17:00:00;140;14.3;35
21.01.2019;17:10:00;114;14.3;35
21.01.2019;17:20:00;0;14.3;0
21.01.2019;17:30:00;0;14.3;0
22.01.2019;08:30:00;40;0;26
22.01.2019;08:40:00;140;0;27
22.01.2019;08:50:00;187;0;28
22.01.2019;09:00:00;246;0;28
22.01.2019;09:10:00;240;0.1;29
22.01.2019;09:20:00;230;0.1;29
22.01.2019;09:30:00;295;0.2;29
22.01.2019;09:40:00;357;0.2;30
22.01.2019;09:50:00;351;0.3;30
22.01.2019;10:00:00;365;0.3;30
22.01.2019;10:10:00;433;0.4;30
22.01.2019;10:20:00;453;0.5;31
22.01.2019;10:30:00;477;0.6;31
22.01.2019;10:40:00;594;0.7;31
22.01.2019;10:50:00;608;0.8;31
22.01.2019;11:00:00;680;0.9;31
22.01.2019;11:10:00;702;1.0;31
22.01.2019;11:20:00;712;1.1;32
22.01.2019;11:30:00;804;1.2;32
22.01.2019;11:40:00;955;1.4;32
22.01.2019;11:50:00;1041;1.5;32
22.01.2019;12:00:00;1024;1.7;32
22.01.2019;12:10:00;1027;1.9;32
22.01.2019;12:20:00;946;2.0;32
22.01.2019;12:30:00;979;2.2;32
22.01.2019;12:40:00;947;2.4;33
22.01.2019;12:50:00;929;2.5;33
22.01.2019;13:00:00;1088;2.7;33
22.01.2019;13:10:00;1088;2.9;33
22.01.2019;13:20:00;1025;3.0;33
22.01.2019;13:30:00;1186;3.2;33
22.01.2019;13:40:00;1095;3.4;33
22.01.2019;13:50:00;1233;3.6;33
22.01.2019;14:00:00;1169;3.8;33
22.01.2019;14:10:00;1060;4.0;33
22.01.2019;14:20:00;1279;4.2;33
22.01.2019;14:30:00;1498;4.4;33
22.01.2019;14:40:00;1497;4.7;33
22.01.2019;14:50:00;1232;4.9;33
22.01.2019;15:00:00;1157;5.1;33
22.01.2019;15:10:00;997;5.2;33
22.01.2019;15:20:00;843;5.4;34
22.01.2019;15:30:00;743;5.5;34
22.01.2019;15:40:00;670;5.6;34
22.01.2019;15:50:00;600;5.7;33
22.01.2019;16:00:00;497;5.8;33
22.01.2019;16:10:00;464;5.9;33
22.01.2019;16:20:00;402;6.0;33
22.01.2019;16:30:00;318;6.0;33
22.01.2019;16:40:00;264;6.1;33
22.01.2019;16:50:00;192;6.1;33
22.01.2019;17:00:00;135;6.1;33
22.01.2019;17:10:00;0;6.1;33
22.01.2019;17:20:00;0;6.1;0
23.01.2019;08:10:00;0;0;24
23.01.2019;08:20:00;167;0;26
23.01.2019;08:30:00;257;0;27
23.01.2019;08:40:00;577;0.1;27
23.01.2019;08:50:00;811;0.2;28
23.01.2019;09:00:00;1038;0.4;28
23.01.2019;09:10:00;1123;0.6;29
23.01.2019;09:20:00;1110;0.7;29
23.01.2019;09:30:00;921;0.9;30
23.01.2019;09:40:00;1349;1.1;30
23.01.2019;09:50:00;1674;1.4;30
23.01.2019;10:00:00;1764;1.7;31
23.01.2019;10:10:00;1960;2.0;31
23.01.2019;10:20:00;2106;2.3;31
23.01.2019;10:30:00;1705;2.6;32
23.01.2019;10:40:00;2565;3.0;32
23.01.2019;10:50:00;2665;3.4;33
23.01.2019;11:00:00;3111;3.9;34
23.01.2019;11:10:00;3312;4.4;36
23.01.2019;11:20:00;3324;4.9;36
23.01.2019;11:30:00;2591;5.4;37
23.01.2019;11:40:00;2193;5.7;36
23.01.2019;11:50:00;3640;6.3;37
23.01.2019;12:00:00;4755;7.0;39
23.01.2019;12:10:00;4683;7.8;41
23.01.2019;12:20:00;4408;8.6;42
23.01.2019;12:30:00;3634;9.2;42
23.01.2019;12:40:00;2945;9.7;41
23.01.2019;12:50:00;2597;10.1;40
23.01.2019;13:00:00;3157;10.6;41
23.01.2019;13:10:00;2255;11.0;40
23.01.2019;13:20:00;2407;11.4;39
23.01.2019;13:30:00;1989;11.8;39
23.01.2019;13:40:00;1981;12.1;38
23.01.2019;13:50:00;1854;12.4;38
23.01.2019;14:00:00;1693;12.7;37
23.01.2019;14:10:00;1766;13.0;37
23.01.2019;14:20:00;1759;13.3;37
23.01.2019;14:30:00;1890;13.6;37
23.01.2019;14:40:00;1985;13.9;37
23.01.2019;14:50:00;2092;14.3;37
23.01.2019;15:00:00;1992;14.6;37
23.01.2019;15:10:00;1719;14.9;37
23.01.2019;15:20:00;1440;15.2;36
23.01.2019;15:30:00;1232;15.4;36
23.01.2019;15:40:00;1083;15.5;35
23.01.2019;15:50:00;911;15.7;35
23.01.2019;16:00:00;761;15.8;35
23.01.2019;16:10:00;538;15.9;35
23.01.2019;16:20:00;442;16.0;35
23.01.2019;16:30:00;335;16.1;34
23.01.2019;16:40:00;255;16.1;34
23.01.2019;16:50:00;207;16.2;34
23.01.2019;17:00:00;126;16.2;34
23.01.2019;17:10:00;0;16.2;34
23.01.2019;17:20:00;0;16.2;0
24.01.2019;08:55:00;155;0;27
24.01.2019;09:10:00;163;0;28
24.01.2019;09:15:00;168;0;28
24.01.2019;09:25:00;133;0;28
24.01.2019;09:35:00;138;0.1;29
24.01.2019;09:45:00;148;0.1;29
24.01.2019;09:55:00;154;0.1;29
24.01.2019;10:05:00;138;0.1;30
24.01.2019;10:15:00;146;0.2;30
24.01.2019;10:25:00;156;0.2;30
24.01.2019;10:35:00;164;0.2;30
24.01.2019;10:45:00;192;0.2;31
24.01.2019;10:55:00;242;0.3;31
24.01.2019;11:05:00;210;0.3;31
24.01.2019;11:15:00;230;0.4;31
24.01.2019;11:25:00;198;0.4;31
24.01.2019;11:35:00;155;0.4;31
24.01.2019;11:45:00;139;0.4;31
24.01.2019;11:55:00;130;0.5;32
24.01.2019;12:05:00;135;0.5;32
24.01.2019;12:15:00;147;0.5;32
24.01.2019;12:25:00;159;0.5;32
24.01.2019;12:35:00;166;0.6;32
24.01.2019;12:45:00;161;0.6;32
24.01.2019;12:55:00;164;0.6;32
24.01.2019;13:05:00;161;0.6;32
24.01.2019;13:15:00;155;0.7;32
24.01.2019;13:25:00;170;0.7;32
24.01.2019;13:35:00;211;0.7;32
24.01.2019;13:45:00;282;0.8;32
24.01.2019;13:55:00;305;0.8;32
24.01.2019;14:05:00;302;0.9;32
24.01.2019;14:15:00;309;0.9;32
24.01.2019;14:25:00;279;1.0;32
24.01.2019;14:35:00;306;1.0;32
24.01.2019;14:45:00;315;1.1;32
24.01.2019;14:55:00;297;1.1;32
24.01.2019;15:05:00;264;1.2;32
24.01.2019;15:15:00;315;1.2;32
24.01.2019;15:25:00;251;1.3;33
24.01.2019;15:35:00;167;1.3;32
24.01.2019;15:45:00;160;1.3;32
24.01.2019;15:55:00;120;1.3;32
24.01.2019;16:05:00;112;1.4;32
24.01.2019;16:15:00;106;1.4;32
24.01.2019;16:25:00;101;1.4;32
24.01.2019;16:35:00;102;1.4;32
24.01.2019;16:45:00;102;1.4;32
24.01.2019;16:55:00;101;1.4;32
24.01.2019;17:05:00;98;1.5;32
25.01.2019;08:35:00;0;0;26
25.01.2019;08:45:00;147;0;26
25.01.2019;08:55:00;159;0;27
25.01.2019;09:05:00;240;0;27
25.01.2019;09:15:00;258;0.1;28
25.01.2019;09:25:00;267;0.1;28
25.01.2019;09:35:00;312;0.2;29
25.01.2019;09:45:00;343;0.2;29
25.01.2019;09:55:00;301;0.3;29
25.01.2019;10:05:00;482;0.3;30
25.01.2019;10:15:00;471;0.4;30
25.01.2019;10:25:00;693;0.5;30
25.01.2019;10:35:00;801;0.7;30
25.01.2019;10:45:00;476;0.8;31
25.01.2019;10:55:00;358;0.8;31
25.01.2019;11:05:00;686;0.9;31
25.01.2019;11:15:00;559;1.0;31
25.01.2019;11:25:00;814;1.2;31
25.01.2019;11:35:00;1264;1.4;31
25.01.2019;11:45:00;1473;1.6;32
25.01.2019;11:55:00;1847;1.9;32
25.01.2019;12:05:00;2682;2.3;32
25.01.2019;12:15:00;4140;2.9;34
25.01.2019;12:25:00;5457;3.8;37
25.01.2019;12:35:00;5434;4.7;40
25.01.2019;12:45:00;5415;5.6;42
25.01.2019;12:55:00;4595;6.3;43
25.01.2019;13:05:00;6251;7.3;44
25.01.2019;13:15:00;3653;8.1;45
25.01.2019;13:25:00;3538;8.6;43
25.01.2019;13:35:00;2172;9.0;42
25.01.2019;13:45:00;2120;9.3;40
25.01.2019;13:55:00;3488;9.8;40
25.01.2019;14:05:00;4855;10.5;42
25.01.2019;14:15:00;4830;11.3;44
25.01.2019;14:25:00;4712;12.1;45
25.01.2019;14:35:00;4074;12.8;45
25.01.2019;14:45:00;2262;13.3;43
25.01.2019;14:55:00;2979;13.7;42
25.01.2019;15:05:00;1834;14.0;41
25.01.2019;15:15:00;1673;14.3;39
25.01.2019;15:25:00;1244;14.5;38
25.01.2019;15:35:00;1107;14.7;37
25.01.2019;15:45:00;1037;14.9;36
25.01.2019;15:55:00;807;15.0;36
25.01.2019;16:05:00;809;15.1;35
25.01.2019;16:15:00;661;15.2;35
25.01.2019;16:25:00;638;15.3;35
25.01.2019;16:35:00;488;15.4;35
25.01.2019;16:45:00;366;15.5;35
25.01.2019;16:55:00;334;15.6;34
25.01.2019;17:05:00;171;15.6;34
25.01.2019;17:15:00;119;15.6;34
25.01.2019;17:25:00;108;15.6;34
25.01.2019;17:35:00;0;15.6;0
26.01.2019;08:25:00;142;0;26
26.01.2019;08:35:00;159;0;27
26.01.2019;08:45:00;149;0;28
26.01.2019;08:55:00;195;0;28
26.01.2019;09:05:00;266;0.1;29
26.01.2019;09:15:00;300;0.1;29
26.01.2019;09:25:00;322;0.2;29
26.01.2019;09:35:00;432;0.2;30
26.01.2019;09:45:00;457;0.3;30
26.01.2019;09:55:00;683;0.4;30
26.01.2019;10:05:00;827;0.6;31
26.01.2019;10:15:00;1051;0.7;31
26.01.2019;10:25:00;1768;1.0;31
26.01.2019;10:35:00;984;1.2;31
26.01.2019;10:45:00;1136;1.3;31
26.01.2019;10:55:00;1072;1.5;32
26.01.2019;11:05:00;1070;1.7;32
26.01.2019;11:15:00;955;1.9;32
26.01.2019;11:25:00;1096;2.0;32
26.01.2019;11:35:00;1371;2.3;32
26.01.2019;11:45:00;1258;2.5;32
26.01.2019;11:55:00;1114;2.7;32
26.01.2019;12:05:00;1274;2.9;32
26.01.2019;12:15:00;1729;3.1;33
26.01.2019;12:25:00;1989;3.5;33
26.01.2019;12:35:00;2324;3.8;33
26.01.2019;12:45:00;1981;4.2;34
26.01.2019;12:55:00;1452;4.5;34
26.01.2019;13:05:00;1326;4.7;33
26.01.2019;13:15:00;1547;4.9;33
26.01.2019;13:25:00;1242;5.1;33
26.01.2019;13:35:00;2130;5.5;34
26.01.2019;13:45:00;1951;5.9;34
26.01.2019;13:55:00;2115;6.2;35
26.01.2019;14:05:00;1737;6.5;35
26.01.2019;14:15:00;1596;6.8;35
26.01.2019;14:25:00;1453;7.0;34
26.01.2019;14:35:00;1259;7.2;34
26.01.2019;14:45:00;1181;7.4;34
26.01.2019;14:55:00;1344;7.6;34
26.01.2019;15:05:00;1178;7.8;34
26.01.2019;15:15:00;892;8.0;34
26.01.2019;15:25:00;903;8.1;34
26.01.2019;15:35:00;1030;8.3;34
26.01.2019;15:45:00;823;8.4;34
26.01.2019;15:55:00;881;8.6;34
26.01.2019;16:05:00;771;8.7;34
26.01.2019;16:15:00;529;8.8;34
26.01.2019;16:25:00;405;8.9;34
26.01.2019;16:35:00;338;9.0;34
26.01.2019;16:45:00;316;9.0;34
26.01.2019;16:55:00;233;9.0;34
26.01.2019;17:05:00;151;9.1;34
26.01.2019;17:15:00;113;9.1;33
27.01.2019;08:30:00;176;0;26
27.01.2019;08:40:00;204;0;27
27.01.2019;08:50:00;329;0.1;28
27.01.2019;09:00:00;473;0.1;28
27.01.2019;09:10:00;537;0.2;29
27.01.2019;09:20:00;650;0.3;29
27.01.2019;09:30:00;771;0.4;30
27.01.2019;09:40:00;1189;0.6;30
27.01.2019;09:50:00;1277;0.8;31
27.01.2019;10:00:00;1182;1.1;31
27.01.2019;10:10:00;876;1.2;31
27.01.2019;10:20:00;1394;1.4;31
27.01.2019;10:30:00;1369;1.7;32
27.01.2019;10:40:00;1876;2.0;32
27.01.2019;10:50:00;1711;2.2;32
27.01.2019;11:00:00;1200;2.4;32
27.01.2019;11:10:00;1538;2.7;33
27.01.2019;11:20:00;1477;2.9;33
27.01.2019;11:30:00;1452;3.2;33
27.01.2019;11:40:00;1270;3.4;33
27.01.2019;11:50:00;1079;3.6;33
27.01.2019;12:00:00;1027;3.8;33
27.01.2019;12:10:00;1601;4.0;33
27.01.2019;12:20:00;1234;4.2;33
27.01.2019;12:30:00;1213;4.4;33
27.01.2019;12:40:00;1797;4.6;33
27.01.2019;12:50:00;2717;5.1;34
27.01.2019;13:00:00;1308;5.3;34
27.01.2019;13:10:00;2401;5.7;34
27.01.2019;13:20:00;1193;5.9;34
27.01.2019;13:30:00;1932;6.2;34
27.01.2019;13:40:00;1416;6.5;35
27.01.2019;13:50:00;2174;6.9;35
27.01.2019;14:00:00;3605;7.3;35
27.01.2019;14:10:00;2790;7.8;36
27.01.2019;14:20:00;4122;8.4;38
27.01.2019;14:30:00;2522;8.9;39
27.01.2019;14:40:00;2397;9.2;37
27.01.2019;14:50:00;1488;9.5;37
27.01.2019;15:00:00;2726;9.8;37
27.01.2019;15:10:00;1475;10.1;37
27.01.2019;15:20:00;1633;10.4;36
27.01.2019;15:30:00;705;10.5;36
27.01.2019;15:40:00;671;10.6;36
27.01.2019;15:50:00;591;10.7;35
27.01.2019;16:00:00;577;10.8;35
27.01.2019;16:10:00;380;10.9;35
27.01.2019;16:20:00;352;10.9;35
27.01.2019;16:30:00;425;11.0;35
27.01.2019;16:40:00;385;11.1;35
27.01.2019;16:50:00;344;11.1;35
27.01.2019;17:00:00;229;11.2;35
27.01.2019;17:10:00;147;11.2;34
27.01.2019;17:20:00;108;11.2;34
27.01.2019;17:30:00;99;11.2;34
28.01.2019;08:25:00;84;0;24
28.01.2019;08:35:00;167;0;26
28.01.2019;08:45:00;149;0;27
28.01.2019;08:55:00;138;0;28
28.01.2019;09:05:00;156;0.1;28
28.01.2019;09:15:00;192;0.1;29
28.01.2019;09:25:00;189;0.1;29
28.01.2019;09:35:00;224;0.2;30
28.01.2019;09:45:00;211;0.2;30
28.01.2019;09:55:00;236;0.2;30
28.01.2019;10:05:00;271;0.3;30
28.01.2019;10:15:00;318;0.3;31
28.01.2019;10:25:00;270;0.4;31
28.01.2019;10:35:00;300;0.4;31
28.01.2019;10:45:00;371;0.5;31
28.01.2019;10:55:00;481;0.6;31
28.01.2019;11:05:00;575;0.6;32
28.01.2019;11:15:00;832;0.8;32
28.01.2019;11:25:00;520;0.9;32
28.01.2019;11:35:00;677;1.0;32
28.01.2019;11:45:00;760;1.1;32
28.01.2019;11:55:00;1161;1.3;32
28.01.2019;12:05:00;1452;1.5;32
28.01.2019;12:15:00;855;1.6;33
28.01.2019;12:25:00;1955;1.9;33
28.01.2019;12:35:00;3199;2.3;33
28.01.2019;12:45:00;2757;2.8;35
28.01.2019;12:55:00;2698;3.3;35
28.01.2019;13:05:00;2964;3.7;36
28.01.2019;13:15:00;2417;4.1;36
28.01.2019;13:25:00;2044;4.5;36
28.01.2019;13:35:00;1683;4.8;36
28.01.2019;13:45:00;1585;5.1;35
28.01.2019;13:55:00;1464;5.3;35
28.01.2019;14:05:00;1440;5.5;35
28.01.2019;14:15:00;1444;5.8;35
28.01.2019;14:25:00;1373;6.0;34
28.01.2019;14:35:00;1265;6.2;34
28.01.2019;14:45:00;1409;6.4;34
28.01.2019;14:55:00;1220;6.7;34
28.01.2019;15:05:00;984;6.8;34
28.01.2019;15:15:00;889;7.0;34
28.01.2019;15:25:00;740;7.1;34
28.01.2019;15:35:00;746;7.2;34
28.01.2019;15:45:00;766;7.4;34
28.01.2019;15:55:00;760;7.5;34
28.01.2019;16:05:00;799;7.6;34
28.01.2019;16:15:00;801;7.7;34
28.01.2019;16:25:00;610;7.9;34
28.01.2019;16:35:00;512;7.9;33
28.01.2019;16:45:00;359;8.0;33
28.01.2019;16:55:00;258;8.1;33
28.01.2019;17:05:00;164;8.1;33
28.01.2019;17:15:00;114;8.1;33
28.01.2019;17:25:00;0;8.1;0
29.01.2019;08:15:00;39;0;24
29.01.2019;08:25:00;217;0;26
29.01.2019;08:35:00;285;0;27
29.01.2019;08:45:00;215;0.1;28
29.01.2019;08:55:00;180;0.1;28
29.01.2019;09:05:00;247;0.1;29
29.01.2019;09:15:00;260;0.2;29
29.01.2019;09:25:00;391;0.2;29
29.01.2019;09:35:00;360;0.3;30
29.01.2019;09:45:00;435;0.4;30
29.01.2019;09:55:00;947;0.5;30
29.01.2019;10:05:00;1110;0.7;31
29.01.2019;10:15:00;1851;0.9;31
29.01.2019;10:25:00;3512;1.4;31
29.01.2019;10:35:00;3607;2.0;33
29.01.2019;10:45:00;3798;2.7;35
29.01.2019;10:55:00;4119;3.3;36
29.01.2019;11:05:00;4512;4.0;38
29.01.2019;11:15:00;4364;4.8;40
29.01.2019;11:25:00;4412;5.5;41
29.01.2019;11:35:00;4580;6.3;42
29.01.2019;11:45:00;4703;7.0;43
29.01.2019;11:55:00;5107;7.9;44
29.01.2019;12:05:00;5599;8.8;45
29.01.2019;12:15:00;5950;9.7;47
29.01.2019;12:25:00;5926;10.7;48
29.01.2019;12:35:00;5814;11.7;44
29.01.2019;12:45:00;5716;12.6;46
29.01.2019;12:55:00;4766;13.2;45
29.01.2019;13:05:00;3977;13.9;45
29.01.2019;13:15:00;5824;14.9;48
29.01.2019;13:25:00;5784;15.8;44
29.01.2019;13:35:00;5410;16.8;45
29.01.2019;13:45:00;5347;17.6;47
29.01.2019;13:55:00;5244;18.5;48
29.01.2019;14:05:00;5175;19.4;44
29.01.2019;14:15:00;5065;20.2;45
29.01.2019;14:25:00;4954;21.1;47
29.01.2019;14:35:00;5057;21.9;48
29.01.2019;14:45:00;4747;22.7;49
29.01.2019;14:55:00;4086;23.4;48
29.01.2019;15:05:00;3219;24.0;47
29.01.2019;15:15:00;2341;24.4;45
29.01.2019;15:25:00;1404;24.7;43
29.01.2019;15:35:00;797;24.9;41
29.01.2019;15:45:00;753;25.0;40
29.01.2019;15:55:00;810;25.1;39
29.01.2019;16:05:00;851;25.3;38
29.01.2019;16:15:00;757;25.4;38
29.01.2019;16:25:00;675;25.5;37
29.01.2019;16:35:00;556;25.6;37
29.01.2019;16:45:00;465;25.7;36
29.01.2019;16:55:00;357;25.7;36
29.01.2019;17:05:00;230;25.8;36
29.01.2019;17:15:00;136;25.8;36
29.01.2019;17:25:00;93;25.8;35
29.01.2019;17:35:00;0;25.8;0
30.01.2019;08:15:00;150;0;26
30.01.2019;08:25:00;210;0;27
30.01.2019;08:35:00;310;0;27
30.01.2019;08:45:00;399;0.1;28
30.01.2019;08:55:00;462;0.2;28
30.01.2019;09:05:00;527;0.3;29
30.01.2019;09:15:00;741;0.4;29
30.01.2019;09:25:00;777;0.5;30
30.01.2019;09:35:00;845;0.7;30
30.01.2019;09:45:00;943;0.8;30
30.01.2019;09:55:00;1029;1.0;30
30.01.2019;10:05:00;1189;1.2;31
30.01.2019;10:15:00;1512;1.4;31
30.01.2019;10:25:00;2091;1.7;31
30.01.2019;10:35:00;2361;2.1;31
30.01.2019;10:45:00;1528;2.4;32
30.01.2019;10:55:00;1153;2.6;32
30.01.2019;11:05:00;1189;2.8;32
30.01.2019;11:15:00;1079;2.9;32
30.01.2019;11:25:00;1165;3.1;32
30.01.2019;11:35:00;1078;3.3;33
30.01.2019;11:45:00;1117;3.5;33
30.01.2019;11:55:00;989;3.7;33
30.01.2019;12:05:00;1014;3.8;33
30.01.2019;12:15:00;843;4.0;33
30.01.2019;12:25:00;1465;4.2;33
30.01.2019;12:35:00;1172;4.4;33
30.01.2019;12:45:00;1640;4.6;33
30.01.2019;12:55:00;1393;4.9;33
30.01.2019;13:05:00;1324;5.2;33
30.01.2019;13:15:00;1548;5.4;34
30.01.2019;13:25:00;1127;5.6;34
30.01.2019;13:35:00;1216;5.9;34
30.01.2019;13:45:00;1287;6.2;34
30.01.2019;13:55:00;2456;6.5;35
30.01.2019;14:05:00;5591;7.3;37
30.01.2019;14:15:00;4284;8.0;38
30.01.2019;14:25:00;5271;8.9;41
30.01.2019;14:35:00;1332;9.4;40
30.01.2019;14:45:00;1439;9.6;39
30.01.2019;14:55:00;2389;10.0;38
30.01.2019;15:05:00;1944;10.3;38
30.01.2019;15:15:00;2159;10.7;38
30.01.2019;15:25:00;1725;11.0;38
30.01.2019;15:35:00;667;11.2;36
30.01.2019;15:45:00;765;11.3;36
30.01.2019;15:55:00;686;11.4;36
30.01.2019;16:05:00;539;11.5;35
30.01.2019;16:15:00;626;11.6;35
30.01.2019;16:25:00;546;11.7;35
30.01.2019;16:35:00;441;11.8;35
30.01.2019;16:45:00;359;11.8;35
30.01.2019;16:55:00;247;11.9;35
30.01.2019;17:05:00;249;11.9;34
30.01.2019;17:15:00;238;11.9;34
30.01.2019;17:25:00;123;12.0;34
30.01.2019;17:35:00;0;12.0;0
31.01.2019;08:10:00;125;0;26
31.01.2019;08:20:00;160;0;27
31.01.2019;08:30:00;192;0;27
31.01.2019;08:40:00;239;0.1;28
31.01.2019;08:50:00;287;0.1;28
31.01.2019;09:00:00;371;0.2;29
31.01.2019;09:10:00;443;0.2;29
31.01.2019;09:20:00;230;0.3;29
31.01.2019;09:30:00;434;0.3;30
31.01.2019;09:40:00;382;0.4;30
31.01.2019;09:50:00;480;0.5;30
31.01.2019;10:00:00;383;0.5;30
31.01.2019;10:10:00;473;0.6;30
31.01.2019;10:20:00;498;0.7;31
31.01.2019;10:30:00;536;0.8;31
31.01.2019;10:40:00;705;0.9;31
31.01.2019;10:50:00;462;1.0;31
31.01.2019;11:00:00;497;1.1;31
31.01.2019;11:10:00;423;1.1;31
31.01.2019;11:20:00;520;1.2;31
31.01.2019;11:30:00;649;1.3;32
31.01.2019;11:40:00;681;1.4;32
31.01.2019;11:50:00;1021;1.6;32
31.01.2019;12:00:00;1189;1.8;32
31.01.2019;12:10:00;1868;2.0;32
31.01.2019;12:20:00;1829;2.4;32
31.01.2019;12:30:00;1309;2.6;32
31.01.2019;12:40:00;1796;2.8;32
31.01.2019;12:50:00;1756;3.1;33
31.01.2019;13:00:00;1736;3.4;33
31.01.2019;13:10:00;3713;3.9;33
31.01.2019;13:20:00;1488;4.2;34
31.01.2019;13:30:00;1463;4.5;34
31.01.2019;13:40:00;2097;4.8;34
31.01.2019;13:50:00;2383;5.2;34
31.01.2019;14:00:00;2867;5.6;36
31.01.2019;14:10:00;1777;6.0;35
31.01.2019;14:20:00;2070;6.3;35
31.01.2019;14:30:00;2358;6.8;36
31.01.2019;14:40:00;1795;7.2;36
31.01.2019;14:50:00;2241;7.5;36
31.01.2019;15:00:00;2660;8.0;37
31.01.2019;15:10:00;1931;8.5;37
31.01.2019;15:20:00;1118;8.7;36
31.01.2019;15:30:00;1180;8.9;35
31.01.2019;15:40:00;1280;9.1;35
31.01.2019;15:50:00;1156;9.3;35
31.01.2019;16:00:00;922;9.4;35
31.01.2019;16:10:00;803;9.6;34
31.01.2019;16:20:00;790;9.7;34
31.01.2019;16:30:00;817;9.8;34
31.01.2019;16:40:00;715;10.0;34
31.01.2019;16:50:00;389;10.0;34
31.01.2019;17:00:00;263;10.1;34
31.01.2019;17:10:00;157;10.1;34
31.01.2019;17:20:00;0;10.1;33
01.02.2019;08:15:00;147;0;25
01.02.2019;08:25:00;206;0;26
01.02.2019;08:35:00;264;0;27
01.02.2019;08:45:00;304;0.1;28
01.02.2019;08:55:00;298;0.1;28
01.02.2019;09:05:00;305;0.2;29
01.02.2019;09:15:00;416;0.3;29
01.02.2019;09:25:00;653;0.3;29
01.02.2019;09:35:00;584;0.4;30
01.02.2019;09:45:00;753;0.6;30
01.02.2019;09:55:00;1433;0.8;30
01.02.2019;10:05:00;1024;1.0;30
01.02.2019;10:15:00;1743;1.2;31
01.02.2019;10:25:00;1532;1.5;31
01.02.2019;10:35:00;1000;1.7;31
01.02.2019;10:45:00;1057;1.9;31
01.02.2019;10:55:00;1017;2.1;32
01.02.2019;11:05:00;640;2.2;32
01.02.2019;11:15:00;1298;2.3;32
01.02.2019;11:25:00;1512;2.6;32
01.02.2019;11:35:00;1226;2.8;32
01.02.2019;11:45:00;1086;3.0;32
01.02.2019;11:55:00;1118;3.2;32
01.02.2019;12:05:00;1002;3.3;32
01.02.2019;12:15:00;882;3.5;33
01.02.2019;12:25:00;1078;3.7;33
01.02.2019;12:35:00;1154;3.8;33
01.02.2019;12:45:00;1080;4.0;33
01.02.2019;12:55:00;1050;4.2;33
01.02.2019;13:05:00;1035;4.4;33
01.02.2019;13:15:00;1002;4.5;33
01.02.2019;13:25:00;1017;4.7;33
01.02.2019;13:35:00;996;4.9;33
01.02.2019;13:45:00;1024;5.0;33
01.02.2019;13:55:00;999;5.2;33
01.02.2019;14:05:00;979;5.4;33
01.02.2019;14:15:00;759;5.5;33
01.02.2019;14:25:00;870;5.6;33
01.02.2019;14:35:00;866;5.8;33
01.02.2019;14:45:00;717;5.9;33
01.02.2019;14:55:00;601;6.0;33
01.02.2019;15:05:00;586;6.1;33
01.02.2019;15:15:00;655;6.2;33
01.02.2019;15:25:00;516;6.3;33
01.02.2019;15:35:00;420;6.4;33
01.02.2019;15:45:00;358;6.4;33
01.02.2019;15:55:00;332;6.5;33
01.02.2019;16:05:00;326;6.5;33
01.02.2019;16:15:00;279;6.6;33
01.02.2019;16:25:00;225;6.6;33
01.02.2019;16:35:00;205;6.7;33
01.02.2019;16:45:00;237;6.7;33
01.02.2019;16:55:00;196;6.7;33
01.02.2019;17:05:00;110;6.8;33
01.02.2019;17:15:00;0;6.8;33
02.02.2019;08:15:00;117;0;25
02.02.2019;08:25:00;186;0;27
02.02.2019;08:35:00;256;0;27
02.02.2019;08:45:00;350;0.1;28
02.02.2019;08:55:00;412;0.1;29
02.02.2019;09:05:00;466;0.2;29
02.02.2019;09:15:00;521;0.3;29
02.02.2019;09:25:00;629;0.4;30
02.02.2019;09:35:00;783;0.5;30
02.02.2019;09:55:00;881;0.8;31
02.02.2019;10:05:00;944;1.0;31
02.02.2019;10:15:00;1070;1.1;31
02.02.2019;10:25:00;1323;1.3;31
02.02.2019;10:35:00;1454;1.6;32
02.02.2019;10:45:00;1559;1.8;32
02.02.2019;10:55:00;1488;2.1;32
02.02.2019;11:05:00;1375;2.3;32
02.02.2019;11:15:00;1196;2.5;32
02.02.2019;11:25:00;1637;2.8;33
02.02.2019;11:35:00;2593;3.2;33
02.02.2019;11:45:00;1881;3.5;33
02.02.2019;11:55:00;1880;3.8;34
02.02.2019;12:05:00;1922;4.2;34
02.02.2019;12:15:00;1727;4.4;34
02.02.2019;12:25:00;1661;4.7;34
02.02.2019;12:35:00;1683;5.0;34
02.02.2019;12:45:00;1912;5.3;34
02.02.2019;12:55:00;1532;5.6;34
02.02.2019;13:05:00;1379;5.8;34
02.02.2019;13:15:00;1375;6.0;34
02.02.2019;13:25:00;1326;6.3;34
02.02.2019;13:35:00;1205;6.5;34
02.02.2019;13:45:00;1367;6.7;34
02.02.2019;13:55:00;1209;6.9;34
02.02.2019;14:05:00;1161;7.1;34
02.02.2019;14:15:00;913;7.2;34
02.02.2019;14:25:00;642;7.4;34
02.02.2019;14:35:00;652;7.5;34
02.02.2019;14:45:00;705;7.6;34
02.02.2019;14:55:00;450;7.7;34
02.02.2019;15:05:00;375;7.7;34
02.02.2019;15:15:00;395;7.8;34
02.02.2019;15:25:00;446;7.9;34
02.02.2019;15:35:00;467;7.9;34
02.02.2019;15:45:00;366;8.0;34
02.02.2019;15:55:00;399;8.1;34
02.02.2019;16:05:00;297;8.1;34
02.02.2019;16:15:00;248;8.2;34
02.02.2019;16:25:00;263;8.2;34
02.02.2019;16:35:00;236;8.2;34
02.02.2019;16:45:00;179;8.3;34
02.02.2019;16:55:00;145;8.3;33
02.02.2019;17:05:00;125;8.3;33
02.02.2019;17:15:00;113;8.3;33
02.02.2019;17:25:00;0;8.3;0
03.02.2019;09:10:00;85;0;27
03.02.2019;09:20:00;135;0;28
03.02.2019;09:30:00;131;0;28
03.02.2019;09:40:00;124;0;29
03.02.2019;09:50:00;123;0;29
03.02.2019;10:00:00;133;0.1;29
03.02.2019;10:10:00;144;0.1;30
03.02.2019;10:20:00;157;0.1;30
03.02.2019;10:30:00;151;0.1;30
