Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
03.02.2019;10:40:00;161;0.2;31
03.02.2019;10:50:00;160;0.2;31
03.02.2019;11:00:00;182;0.2;31
03.02.2019;11:10:00;186;0.3;31
03.02.2019;11:20:00;225;0.3;31
03.02.2019;11:30:00;171;0.3;31
03.02.2019;11:40:00;170;0.3;31
03.02.2019;11:50:00;169;0.4;32
03.02.2019;12:00:00;162;0.4;32
03.02.2019;12:10:00;153;0.4;32
03.02.2019;12:20:00;151;0.5;32
03.02.2019;12:30:00;162;0.5;32
03.02.2019;12:40:00;161;0.5;32
03.02.2019;12:50:00;173;0.5;32
03.02.2019;13:00:00;179;0.6;32
03.02.2019;13:10:00;155;0.6;32
03.02.2019;13:20:00;157;0.6;32
03.02.2019;13:30:00;161;0.6;32
03.02.2019;13:40:00;147;0.7;32
03.02.2019;13:50:00;142;0.7;32
03.02.2019;14:00:00;133;0.7;32
03.02.2019;14:10:00;135;0.7;32
03.02.2019;14:20:00;136;0.8;32
03.02.2019;14:30:00;131;0.8;33
03.02.2019;14:40:00;121;0.8;33
03.02.2019;14:50:00;120;0.8;33
03.02.2019;15:00:00;119;0.8;33
03.02.2019;15:10:00;118;0.9;33
03.02.2019;15:20:00;118;0.9;33
03.02.2019;15:30:00;0;0.9;33
03.02.2019;15:40:00;0;0.9;32
03.02.2019;15:50:00;0;0.9;32
03.02.2019;16:00:00;0;0.9;32
03.02.2019;16:10:00;0;0.9;0
03.02.2019;16:20:00;0;0.9;0
03.02.2019;16:30:00;0;0.9;0
03.02.2019;16:40:00;0;0.9;0
03.02.2019;16:50:00;0;0.9;0
03.02.2019;17:00:00;0;0.9;0
04.02.2019;09:45:00;0;0;27
04.02.2019;09:55:00;0;0;27
04.02.2019;12:35:00;92;0;28
04.02.2019;12:45:00;136;0;28
04.02.2019;12:55:00;141;0;29
04.02.2019;13:05:00;136;0;29
04.02.2019;13:15:00;129;0;29
04.02.2019;13:25:00;128;0.1;30
04.02.2019;13:35:00;131;0.1;30
04.02.2019;13:45:00;128;0.1;30
04.02.2019;13:55:00;127;0.1;30
04.02.2019;14:05:00;129;0.2;31
04.02.2019;14:15:00;121;0.2;31
04.02.2019;14:25:00;130;0.2;31
04.02.2019;14:35:00;145;0.2;31
04.02.2019;14:45:00;131;0.2;31
04.02.2019;14:55:00;149;0.3;31
04.02.2019;15:05:00;125;0.3;31
04.02.2019;15:15:00;126;0.3;32
04.02.2019;15:25:00;117;0.3;32
04.02.2019;15:35:00;116;0.3;32
04.02.2019;15:45:00;116;0.4;32
04.02.2019;15:55:00;127;0.4;32
04.02.2019;16:05:00;106;0.4;32
04.02.2019;16:15:00;105;0.4;32
04.02.2019;16:25:00;103;0.4;32
04.02.2019;16:35:00;100;0.5;32
04.02.2019;16:45:00;99;0.5;32
04.02.2019;16:55:00;98;0.5;32
04.02.2019;17:05:00;97;0.5;32
05.02.2019;09:35:00;0;0;26
05.02.2019;09:45:00;0;0;27
05.02.2019;09:55:00;59;0;27
05.02.2019;10:05:00;121;0;27
05.02.2019;10:15:00;122;0;28
05.02.2019;10:25:00;123;0;28
05.02.2019;10:35:00;128;0;28
05.02.2019;10:45:00;136;0.1;29
05.02.2019;10:55:00;139;0.1;29
05.02.2019;11:05:00;156;0.1;29
05.02.2019;11:15:00;191;0.1;30
05.02.2019;11:25:00;199;0.2;30
05.02.2019;11:35:00;186;0.2;30
05.02.2019;11:45:00;184;0.2;30
05.02.2019;11:55:00;165;0.3;30
05.02.2019;12:05:00;170;0.3;31
05.02.2019;12:15:00;159;0.3;31
05.02.2019;12:25:00;158;0.3;31
05.02.2019;12:35:00;164;0.4;31
05.02.2019;12:45:00;178;0.4;31
05.02.2019;12:55:00;182;0.4;31
05.02.2019;13:05:00;171;0.5;31
05.02.2019;13:15:00;152;0.5;31
05.02.2019;13:25:00;140;0.5;32
05.02.2019;13:35:00;147;0.5;32
05.02.2019;13:45:00;144;0.6;32
05.02.2019;13:55:00;129;0.6;32
05.02.2019;14:05:00;132;0.6;32
05.02.2019;14:15:00;130;0.6;32
05.02.2019;14:25:00;130;0.6;32
05.02.2019;14:35:00;132;0.7;32
05.02.2019;14:45:00;134;0.7;32
05.02.2019;14:55:00;140;0.7;32
05.02.2019;15:05:00;129;0.7;32
05.02.2019;15:15:00;121;0.8;32
05.02.2019;15:25:00;117;0.8;32
05.02.2019;15:35:00;114;0.8;32
05.02.2019;15:45:00;112;0.8;32
05.02.2019;15:55:00;108;0.8;32
05.02.2019;16:05:00;106;0.8;32
05.02.2019;16:15:00;104;0.9;32
05.02.2019;16:25:00;0;0.9;0
06.02.2019;10:15:00;0;0;27
06.02.2019;10:25:00;108;0;27
06.02.2019;10:35:00;126;0;27
06.02.2019;10:45:00;133;0;28
06.02.2019;10:55:00;134;0;28
06.02.2019;11:05:00;143;0;28
06.02.2019;11:15:00;146;0.1;29
06.02.2019;11:25:00;153;0.1;29
06.02.2019;11:35:00;156;0.1;29
06.02.2019;11:45:00;162;0.1;30
06.02.2019;11:55:00;140;0.2;30
06.02.2019;12:05:00;136;0.2;30
06.02.2019;12:15:00;151;0.2;30
06.02.2019;12:25:00;142;0.2;30
06.02.2019;12:35:00;148;0.3;31
06.02.2019;12:45:00;151;0.3;31
06.02.2019;12:55:00;149;0.3;31
06.02.2019;13:05:00;141;0.3;31
06.02.2019;13:15:00;141;0.4;31
06.02.2019;13:25:00;143;0.4;31
06.02.2019;13:35:00;140;0.4;31
06.02.2019;13:45:00;138;0.4;31
06.02.2019;13:55:00;134;0.5;31
06.02.2019;14:05:00;136;0.5;31
06.02.2019;14:15:00;136;0.5;31
06.02.2019;14:25:00;134;0.5;32
06.02.2019;14:35:00;132;0.5;32
06.02.2019;14:45:00;132;0.6;32
06.02.2019;14:55:00;130;0.6;32
06.02.2019;15:05:00;127;0.6;32
06.02.2019;15:15:00;120;0.6;32
06.02.2019;15:25:00;117;0.6;32
06.02.2019;15:35:00;113;0.7;32
06.02.2019;15:45:00;111;0.7;32
06.02.2019;15:55:00;108;0.7;32
06.02.2019;16:05:00;106;0.7;32
06.02.2019;16:15:00;103;0.7;32
06.02.2019;16:25:00;100;0.8;32
06.02.2019;16:35:00;100;0.8;32
07.02.2019;10:25:00;0;0;27
07.02.2019;10:35:00;144;0;27
07.02.2019;10:45:00;143;0;28
07.02.2019;10:55:00;141;0;28
07.02.2019;11:05:00;153;0;28
07.02.2019;11:15:00;149;0.1;29
07.02.2019;11:25:00;145;0.1;29
07.02.2019;11:35:00;147;0.1;29
07.02.2019;11:45:00;143;0.1;30
07.02.2019;11:55:00;142;0.2;30
07.02.2019;12:05:00;144;0.2;30
07.02.2019;12:15:00;143;0.2;30
07.02.2019;12:25:00;140;0.2;30
07.02.2019;12:35:00;135;0.3;31
07.02.2019;12:45:00;128;0.3;31
07.02.2019;12:55:00;125;0.3;31
07.02.2019;13:05:00;121;0.3;31
07.02.2019;13:15:00;121;0.3;31
07.02.2019;13:25:00;122;0.4;31
07.02.2019;13:35:00;120;0.4;31
07.02.2019;13:45:00;120;0.4;31
07.02.2019;13:55:00;114;0.4;32
07.02.2019;14:05:00;115;0.4;32
07.02.2019;14:15:00;119;0.5;32
07.02.2019;14:25:00;121;0.5;32
07.02.2019;14:35:00;129;0.5;32
07.02.2019;14:45:00;129;0.5;32
07.02.2019;14:55:00;132;0.5;32
07.02.2019;15:05:00;133;0.6;32
07.02.2019;15:15:00;121;0.6;32
07.02.2019;15:25:00;128;0.6;32
07.02.2019;15:35:00;131;0.6;32
07.02.2019;15:45:00;123;0.6;32
07.02.2019;15:55:00;122;0.7;32
07.02.2019;16:05:00;119;0.7;32
07.02.2019;16:15:00;115;0.7;32
07.02.2019;16:25:00;11;0.7;32
07.02.2019;16:35:00;0;0.7;32
07.02.2019;16:45:00;0;0.7;31
07.02.2019;16:55:00;0;0.7;31
07.02.2019;17:05:00;0;0.7;30
07.02.2019;17:15:00;0;0.7;0
08.02.2019;08:30:00;0;0;27
08.02.2019;08:40:00;0;0;0
08.02.2019;08:50:00;0;0;27
08.02.2019;09:00:00;78;0;27
08.02.2019;09:10:00;169;0;28
08.02.2019;09:20:00;180;0;28
08.02.2019;09:30:00;230;0;28
08.02.2019;09:40:00;284;0.1;29
08.02.2019;09:50:00;374;0.1;29
08.02.2019;10:00:00;468;0.2;30
08.02.2019;10:10:00;496;0.3;30
08.02.2019;10:20:00;515;0.4;30
08.02.2019;10:30:00;532;0.5;30
08.02.2019;10:40:00;562;0.6;31
08.02.2019;10:50:00;588;0.7;31
08.02.2019;11:00:00;579;0.8;31
08.02.2019;11:10:00;562;0.9;31
08.02.2019;11:20:00;672;1.0;32
08.02.2019;11:30:00;663;1.1;32
08.02.2019;11:40:00;854;1.2;32
08.02.2019;11:50:00;987;1.4;32
08.02.2019;12:00:00;1118;1.5;32
08.02.2019;12:10:00;1267;1.7;33
08.02.2019;12:20:00;1167;1.9;33
08.02.2019;12:30:00;1326;2.1;33
08.02.2019;12:40:00;1334;2.3;33
08.02.2019;12:50:00;1423;2.6;33
08.02.2019;13:00:00;1557;2.8;33
08.02.2019;13:10:00;1946;3.1;33
08.02.2019;13:20:00;2202;3.5;34
08.02.2019;13:30:00;2365;3.9;34
08.02.2019;13:40:00;3027;4.3;35
08.02.2019;13:50:00;3354;4.9;37
08.02.2019;14:00:00;3012;5.4;37
08.02.2019;14:10:00;3144;5.9;38
08.02.2019;14:20:00;3350;6.4;38
08.02.2019;14:30:00;3831;7.0;39
08.02.2019;14:40:00;3967;7.7;40
08.02.2019;14:50:00;4423;8.4;42
08.02.2019;15:00:00;4410;9.2;43
08.02.2019;15:10:00;4282;9.9;44
08.02.2019;15:20:00;3702;10.5;44
08.02.2019;15:30:00;2216;11.0;42
08.02.2019;15:40:00;1478;11.2;40
08.02.2019;15:50:00;1348;11.4;39
08.02.2019;16:00:00;1278;11.7;38
08.02.2019;16:10:00;1063;11.8;37
08.02.2019;16:20:00;856;12.0;36
08.02.2019;16:30:00;791;12.1;36
08.02.2019;16:40:00;634;12.2;36
08.02.2019;16:50:00;551;12.3;36
08.02.2019;17:00:00;414;12.4;36
08.02.2019;17:10:00;307;12.5;35
08.02.2019;17:20:00;226;12.5;35
08.02.2019;17:30:00;142;12.5;35
08.02.2019;17:40:00;103;12.6;35
08.02.2019;17:50:00;100;12.6;35
09.02.2019;08:10:00;120;0;26
09.02.2019;08:20:00;125;0;27
09.02.2019;08:30:00;140;0;28
09.02.2019;08:40:00;316;0;28
09.02.2019;08:50:00;455;0.1;29
09.02.2019;09:00:00;1049;0.3;29
09.02.2019;09:10:00;1144;0.4;30
09.02.2019;09:20:00;1064;0.6;30
09.02.2019;09:30:00;1049;0.8;31
09.02.2019;09:40:00;1534;1.0;31
09.02.2019;09:50:00;1295;1.2;31
09.02.2019;10:00:00;619;1.4;32
09.02.2019;10:10:00;1561;1.6;32
09.02.2019;10:20:00;1855;1.8;32
09.02.2019;10:30:00;1476;2.1;32
09.02.2019;10:40:00;2549;2.5;33
09.02.2019;10:50:00;2248;2.8;33
09.02.2019;11:00:00;2142;3.2;34
09.02.2019;11:10:00;2068;3.5;34
09.02.2019;11:20:00;3218;4.1;35
09.02.2019;11:30:00;3391;4.7;37
09.02.2019;11:40:00;2620;5.2;37
09.02.2019;11:50:00;3108;5.7;38
09.02.2019;12:00:00;2579;6.2;39
09.02.2019;12:10:00;4378;6.9;40
09.02.2019;12:20:00;5674;7.7;42
09.02.2019;12:30:00;5073;8.6;44
09.02.2019;12:40:00;2185;9.2;43
09.02.2019;12:50:00;2966;9.6;42
09.02.2019;13:00:00;5823;10.6;44
09.02.2019;13:10:00;3642;11.3;45
09.02.2019;13:20:00;5429;12.2;46
09.02.2019;13:30:00;4593;13.0;47
09.02.2019;13:40:00;3504;13.8;47
09.02.2019;13:50:00;3701;14.4;46
09.02.2019;14:00:00;1364;14.7;44
09.02.2019;14:10:00;770;14.9;41
09.02.2019;14:20:00;1319;15.1;40
09.02.2019;14:30:00;861;15.2;39
09.02.2019;14:40:00;491;15.3;38
09.02.2019;14:50:00;1179;15.4;37
09.02.2019;15:00:00;1118;15.6;37
09.02.2019;15:10:00;1372;15.8;37
09.02.2019;15:20:00;941;16.0;37
09.02.2019;15:30:00;1363;16.2;37
09.02.2019;15:40:00;1014;16.4;36
09.02.2019;15:50:00;944;16.5;36
09.02.2019;16:00:00;893;16.7;36
09.02.2019;16:10:00;769;16.8;36
09.02.2019;16:20:00;687;17.0;36
09.02.2019;16:30:00;624;17.1;36
09.02.2019;16:40:00;501;17.1;36
09.02.2019;16:50:00;407;17.2;35
09.02.2019;17:00:00;281;17.3;35
09.02.2019;17:10:00;218;17.3;35
09.02.2019;17:20:00;156;17.3;35
09.02.2019;17:30:00;114;17.4;35
09.02.2019;17:40:00;0;17.4;0
09.02.2019;17:50:00;0;17.4;0
10.02.2019;07:55:00;123;0;25
10.02.2019;08:05:00;242;0;27
10.02.2019;08:15:00;277;0;28
10.02.2019;08:25:00;415;0.1;29
10.02.2019;08:35:00;442;0.2;29
10.02.2019;08:45:00;506;0.3;30
10.02.2019;09:05:00;683;0.5;31
10.02.2019;09:10:00;800;0.5;31
10.02.2019;09:20:00;1099;0.7;31
10.02.2019;09:30:00;994;0.9;32
10.02.2019;09:50:00;1340;1.2;32
10.02.2019;10:00:00;1928;1.5;33
10.02.2019;10:10:00;2346;1.9;33
10.02.2019;10:20:00;1918;2.3;33
10.02.2019;10:30:00;1540;2.5;33
10.02.2019;10:40:00;1952;2.8;34
10.02.2019;10:50:00;2016;3.2;35
10.02.2019;11:00:00;1883;3.5;35
10.02.2019;11:10:00;2162;3.8;35
10.02.2019;11:20:00;2731;4.2;35
10.02.2019;11:30:00;1848;4.6;36
10.02.2019;11:40:00;1554;4.9;36
10.02.2019;11:50:00;1412;5.1;35
10.02.2019;12:00:00;1709;5.4;35
10.02.2019;12:10:00;2112;5.7;35
10.02.2019;12:20:00;3197;6.2;37
10.02.2019;12:30:00;2555;6.7;37
10.02.2019;12:40:00;3635;7.3;38
10.02.2019;12:50:00;2144;7.7;38
10.02.2019;13:00:00;1431;7.9;38
10.02.2019;13:10:00;2229;8.2;37
10.02.2019;13:20:00;1993;8.6;38
10.02.2019;13:30:00;1273;8.8;37
10.02.2019;13:40:00;789;9.0;36
10.02.2019;13:50:00;922;9.1;36
10.02.2019;14:00:00;704;9.3;36
10.02.2019;14:10:00;607;9.4;36
10.02.2019;14:20:00;570;9.5;36
10.02.2019;14:30:00;700;9.6;36
10.02.2019;14:40:00;681;9.7;36
10.02.2019;14:50:00;638;9.8;35
10.02.2019;15:00:00;579;9.9;35
10.02.2019;15:10:00;689;10.0;35
10.02.2019;15:20:00;486;10.1;35
10.02.2019;15:30:00;601;10.2;35
10.02.2019;15:40:00;473;10.3;35
10.02.2019;15:50:00;356;10.3;35
10.02.2019;16:00:00;272;10.4;35
10.02.2019;16:10:00;226;10.4;35
10.02.2019;16:20:00;164;10.5;35
10.02.2019;16:30:00;257;10.5;35
10.02.2019;16:40:00;160;10.5;35
10.02.2019;16:50:00;132;10.6;35
10.02.2019;17:00:00;110;10.6;35
10.02.2019;17:10:00;101;10.6;35
11.02.2019;08:00:00;78;0;26
11.02.2019;08:10:00;234;0;27
11.02.2019;08:20:00;302;0;28
11.02.2019;08:30:00;387;0.1;29
11.02.2019;08:40:00;627;0.2;29
11.02.2019;08:50:00;684;0.3;30
11.02.2019;09:00:00;614;0.4;30
11.02.2019;09:10:00;682;0.5;30
11.02.2019;09:20:00;850;0.6;31
11.02.2019;09:30:00;1323;0.8;31
11.02.2019;09:40:00;1726;1.1;31
11.02.2019;09:50:00;1231;1.3;32
11.02.2019;10:00:00;3231;1.8;32
11.02.2019;10:10:00;1403;2.1;33
11.02.2019;10:20:00;1942;2.4;33
11.02.2019;10:30:00;1507;2.7;33
11.02.2019;10:40:00;1645;2.9;33
11.02.2019;10:50:00;2446;3.3;34
11.02.2019;11:00:00;3352;3.9;36
11.02.2019;11:10:00;1616;4.2;36
11.02.2019;11:20:00;883;4.5;35
11.02.2019;11:30:00;742;4.6;35
11.02.2019;11:40:00;1043;4.7;35
11.02.2019;11:50:00;1285;4.9;35
11.02.2019;12:00:00;1581;5.2;35
11.02.2019;12:10:00;2522;5.6;35
11.02.2019;12:20:00;3591;6.1;36
11.02.2019;12:30:00;6962;7.2;41
11.02.2019;12:40:00;6152;8.3;45
11.02.2019;12:50:00;6669;9.4;47
11.02.2019;13:00:00;2792;10.0;46
11.02.2019;13:10:00;2694;10.5;45
11.02.2019;13:20:00;2794;11.1;44
11.02.2019;13:30:00;1905;11.4;42
11.02.2019;13:40:00;2117;11.9;42
11.02.2019;13:50:00;1486;12.1;40
11.02.2019;14:00:00;935;12.3;39
11.02.2019;14:10:00;595;12.4;38
11.02.2019;14:20:00;642;12.5;37
11.02.2019;14:30:00;1133;12.6;37
11.02.2019;14:40:00;2368;13.0;37
11.02.2019;14:50:00;4816;13.6;39
11.02.2019;15:00:00;3549;14.5;42
11.02.2019;15:10:00;2134;14.9;41
11.02.2019;15:20:00;2402;15.2;40
11.02.2019;15:30:00;1744;15.6;39
11.02.2019;15:40:00;1433;15.8;39
11.02.2019;15:50:00;1056;16.0;38
11.02.2019;16:00:00;1176;16.2;37
11.02.2019;16:10:00;629;16.3;37
11.02.2019;16:20:00;1670;16.5;37
11.02.2019;16:30:00;1212;16.7;36
11.02.2019;16:40:00;970;16.9;36
11.02.2019;16:50:00;572;17.0;36
11.02.2019;17:00:00;296;17.1;36
11.02.2019;17:10:00;217;17.1;36
11.02.2019;17:20:00;204;17.1;36
11.02.2019;17:30:00;114;17.2;35
11.02.2019;17:40:00;0;17.2;0
11.02.2019;17:50:00;0;17.2;0
12.02.2019;07:50:00;0;0;26
12.02.2019;08:00:00;157;0;27
12.02.2019;08:10:00;187;0;28
12.02.2019;08:20:00;239;0;28
12.02.2019;08:30:00;305;0.1;29
12.02.2019;08:40:00;372;0.1;29
12.02.2019;08:50:00;407;0.2;30
12.02.2019;09:00:00;509;0.3;30
12.02.2019;09:10:00;593;0.4;31
12.02.2019;09:20:00;953;0.5;31
12.02.2019;09:30:00;1159;0.7;31
12.02.2019;09:40:00;1722;1.0;31
12.02.2019;09:50:00;1722;1.3;32
12.02.2019;10:00:00;1526;1.5;32
12.02.2019;10:10:00;2228;1.9;32
12.02.2019;10:20:00;2005;2.2;33
12.02.2019;10:30:00;2769;2.6;34
12.02.2019;10:40:00;2434;3.1;35
12.02.2019;10:50:00;2872;3.6;36
12.02.2019;11:00:00;2405;4.0;36
12.02.2019;11:10:00;2839;4.5;37
12.02.2019;11:20:00;3310;5.0;38
12.02.2019;11:30:00;4657;5.7;39
12.02.2019;11:40:00;3253;6.3;40
12.02.2019;11:50:00;3456;6.9;40
12.02.2019;12:00:00;3228;7.4;41
12.02.2019;12:10:00;2873;7.9;40
12.02.2019;12:20:00;3316;8.4;40
12.02.2019;12:30:00;4611;9.1;41
12.02.2019;12:40:00;2947;9.7;42
12.02.2019;12:50:00;3616;10.4;43
12.02.2019;13:00:00;3815;11.0;43
12.02.2019;13:10:00;3040;11.5;43
12.02.2019;13:20:00;3386;12.1;43
12.02.2019;13:30:00;3184;12.6;43
12.02.2019;13:40:00;2720;13.1;42
12.02.2019;13:50:00;2565;13.5;41
12.02.2019;14:00:00;3624;14.1;42
12.02.2019;14:10:00;2934;14.5;42
12.02.2019;14:20:00;2433;15.0;41
12.02.2019;14:30:00;3092;15.5;41
12.02.2019;14:40:00;2803;16.0;41
12.02.2019;14:50:00;2249;16.4;41
12.02.2019;15:00:00;3124;16.8;41
12.02.2019;15:10:00;1677;17.2;40
12.02.2019;15:20:00;1729;17.5;39
12.02.2019;15:30:00;1243;17.7;39
12.02.2019;15:40:00;924;17.9;38
12.02.2019;15:50:00;819;18.0;37
12.02.2019;16:00:00;909;18.2;37
12.02.2019;16:10:00;993;18.3;37
12.02.2019;16:20:00;841;18.5;36
12.02.2019;16:30:00;566;18.6;36
12.02.2019;16:40:00;442;18.7;36
12.02.2019;16:50:00;413;18.7;36
12.02.2019;17:00:00;401;18.8;36
12.02.2019;17:10:00;251;18.9;36
12.02.2019;17:20:00;185;18.9;35
12.02.2019;17:30:00;136;18.9;35
12.02.2019;17:40:00;112;18.9;35
12.02.2019;17:50:00;0;18.9;0
13.02.2019;07:45:00;139;0;26
13.02.2019;07:55:00;269;0;27
13.02.2019;08:05:00;271;0;28
13.02.2019;08:15:00;308;0.1;29
13.02.2019;08:25:00;342;0.1;29
13.02.2019;08:35:00;367;0.2;29
13.02.2019;08:45:00;441;0.3;30
13.02.2019;08:55:00;462;0.4;30
13.02.2019;09:05:00;492;0.4;31
13.02.2019;09:15:00;755;0.5;31
13.02.2019;09:25:00;1522;0.8;31
13.02.2019;09:35:00;1754;1.1;31
13.02.2019;09:45:00;1835;1.3;32
13.02.2019;09:55:00;1955;1.7;32
13.02.2019;10:05:00;2141;2.0;32
13.02.2019;10:15:00;2282;2.4;33
13.02.2019;10:25:00;2438;2.8;34
13.02.2019;10:35:00;2581;3.2;35
13.02.2019;10:45:00;2706;3.6;35
13.02.2019;10:55:00;2816;4.1;36
13.02.2019;11:05:00;4008;4.7;37
13.02.2019;11:15:00;4456;5.4;39
13.02.2019;11:25:00;5168;6.2;41
13.02.2019;11:35:00;5346;7.1;43
13.02.2019;11:45:00;5684;8.0;45
13.02.2019;11:55:00;5948;9.0;46
13.02.2019;12:05:00;6063;10.0;48
13.02.2019;12:15:00;6093;11.0;44
13.02.2019;12:25:00;6154;12.0;46
13.02.2019;12:35:00;6228;13.0;48
13.02.2019;12:45:00;6208;14.0;44
13.02.2019;12:55:00;6199;15.0;47
13.02.2019;13:05:00;6221;16.1;44
13.02.2019;13:15:00;6191;17.1;46
13.02.2019;13:25:00;6158;18.1;46
13.02.2019;13:35:00;6034;19.1;45
13.02.2019;13:45:00;6061;20.1;48
13.02.2019;13:55:00;5731;21.1;44
13.02.2019;14:05:00;5788;22.0;47
13.02.2019;14:15:00;5893;23.0;47
13.02.2019;14:25:00;5432;23.9;45
13.02.2019;14:35:00;5380;24.8;47
13.02.2019;14:45:00;5268;25.7;48
13.02.2019;14:55:00;5218;26.6;44
13.02.2019;15:05:00;4976;27.4;46
13.02.2019;15:15:00;4664;28.2;47
13.02.2019;15:25:00;4241;28.9;47
13.02.2019;15:35:00;3581;29.5;47
13.02.2019;15:45:00;2695;30.0;46
13.02.2019;15:55:00;1947;30.3;44
13.02.2019;16:05:00;1356;30.6;43
13.02.2019;16:15:00;1291;30.8;41
13.02.2019;16:25:00;1644;31.0;41
13.02.2019;16:35:00;1275;31.3;40
13.02.2019;16:45:00;773;31.4;39
13.02.2019;16:55:00;298;31.5;38
13.02.2019;17:05:00;263;31.5;38
13.02.2019;17:15:00;239;31.6;38
13.02.2019;17:25:00;194;31.6;37
13.02.2019;17:35:00;148;31.6;37
13.02.2019;17:45:00;118;31.6;37
13.02.2019;17:55:00;103;31.7;36
13.02.2019;18:05:00;97;31.7;36
14.02.2019;07:45:00;146;0;26
14.02.2019;07:55:00;178;0;27
14.02.2019;08:05:00;231;0;28
14.02.2019;08:15:00;281;0.1;29
14.02.2019;08:25:00;340;0.1;29
14.02.2019;08:35:00;363;0.2;30
14.02.2019;08:45:00;396;0.2;30
14.02.2019;08:55:00;440;0.3;30
14.02.2019;09:05:00;524;0.4;31
14.02.2019;09:15:00;980;0.5;31
14.02.2019;09:25:00;1432;0.7;31
14.02.2019;09:35:00;1681;1.0;32
14.02.2019;09:45:00;1852;1.3;32
14.02.2019;09:55:00;2085;1.6;32
14.02.2019;10:05:00;2182;2.0;33
14.02.2019;10:15:00;2365;2.4;33
14.02.2019;10:25:00;2417;2.8;34
14.02.2019;10:35:00;2575;3.2;35
14.02.2019;10:45:00;2735;3.6;36
14.02.2019;10:55:00;2821;4.1;36
14.02.2019;11:05:00;3985;4.7;37
14.02.2019;11:15:00;4508;5.4;39
14.02.2019;11:25:00;5113;6.2;41
14.02.2019;11:35:00;5503;7.1;43
14.02.2019;11:45:00;5762;8.0;45
14.02.2019;11:55:00;6040;9.0;47
14.02.2019;12:05:00;6110;10.0;48
14.02.2019;12:15:00;6005;11.0;44
14.02.2019;12:25:00;6251;12.0;47
14.02.2019;12:35:00;6110;13.0;44
14.02.2019;12:45:00;6165;14.0;46
14.02.2019;12:55:00;6204;15.1;48
14.02.2019;13:05:00;6186;16.1;44
14.02.2019;13:15:00;6176;17.1;47
14.02.2019;13:25:00;6126;18.1;44
14.02.2019;13:35:00;6009;19.1;46
14.02.2019;13:45:00;5966;20.1;46
14.02.2019;13:55:00;5905;21.1;45
14.02.2019;14:05:00;5820;22.0;48
14.02.2019;14:15:00;5886;23.0;44
14.02.2019;14:25:00;5507;23.9;47
14.02.2019;14:35:00;5705;24.8;46
14.02.2019;14:45:00;5276;25.7;45
14.02.2019;14:55:00;5263;26.6;47
14.02.2019;15:05:00;5030;27.4;48
14.02.2019;15:15:00;5043;28.3;44
14.02.2019;15:25:00;2645;28.7;43
14.02.2019;15:35:00;3562;29.3;44
14.02.2019;15:45:00;2434;29.8;44
14.02.2019;15:55:00;2562;30.2;43
14.02.2019;16:05:00;1522;30.5;42
14.02.2019;16:15:00;981;30.7;41
14.02.2019;16:25:00;900;30.9;40
14.02.2019;16:35:00;752;31.0;39
14.02.2019;16:45:00;869;31.1;39
14.02.2019;16:55:00;622;31.2;38
14.02.2019;17:05:00;443;31.3;38
14.02.2019;17:15:00;408;31.4;38
14.02.2019;17:25:00;306;31.4;37
14.02.2019;17:35:00;196;31.5;37
14.02.2019;17:45:00;131;31.5;37
14.02.2019;17:55:00;9;31.5;37
15.02.2019;07:45:00;150;0;27
15.02.2019;07:55:00;186;0;28
15.02.2019;08:05:00;241;0;28
15.02.2019;08:15:00;290;0.1;29
15.02.2019;08:25:00;334;0.1;29
15.02.2019;08:35:00;357;0.2;30
15.02.2019;08:45:00;386;0.3;30
15.02.2019;08:55:00;426;0.3;31
15.02.2019;09:05:00;475;0.4;31
15.02.2019;09:15:00;1194;0.5;31
15.02.2019;09:40:00;1832;1.2;32
15.02.2019;09:45:00;1915;1.4;32
15.02.2019;09:55:00;2056;1.7;32
15.02.2019;10:05:00;2206;2.1;33
15.02.2019;10:15:00;2346;2.4;34
15.02.2019;10:25:00;2475;2.8;35
15.02.2019;10:35:00;2622;3.3;35
15.02.2019;10:45:00;2738;3.7;36
15.02.2019;10:55:00;4585;4.3;37
15.02.2019;11:05:00;4824;5.1;40
15.02.2019;11:25:00;5342;6.8;44
15.02.2019;11:35:00;5539;7.7;45
15.02.2019;11:45:00;5784;8.6;47
15.02.2019;11:55:00;6093;9.6;48
15.02.2019;12:05:00;6169;10.7;44
15.02.2019;12:15:00;6195;11.7;47
15.02.2019;12:25:00;6214;12.7;44
15.02.2019;12:35:00;6226;13.7;46
15.02.2019;12:45:00;6263;14.8;47
15.02.2019;12:55:00;5921;15.7;45
15.02.2019;13:05:00;5896;16.7;47
15.02.2019;13:15:00;6149;17.7;44
15.02.2019;13:25:00;6077;18.7;47
15.02.2019;13:35:00;6000;19.7;45
15.02.2019;13:45:00;5965;20.7;46
15.02.2019;13:55:00;5889;21.7;48
15.02.2019;14:05:00;5800;22.6;44
15.02.2019;14:15:00;5807;23.6;47
15.02.2019;14:25:00;5680;24.5;44
15.02.2019;14:35:00;5581;25.5;46
15.02.2019;14:45:00;5421;26.4;48
15.02.2019;14:55:00;5218;27.2;44
15.02.2019;15:05:00;5030;28.1;46
15.02.2019;15:15:00;4873;28.9;47
15.02.2019;15:25:00;4363;29.6;48
15.02.2019;15:35:00;3764;30.3;48
15.02.2019;15:45:00;2986;30.8;47
15.02.2019;15:55:00;2320;31.2;46
15.02.2019;16:05:00;1709;31.5;44
15.02.2019;16:15:00;1217;31.8;42
15.02.2019;16:25:00;1450;32.0;41
15.02.2019;16:35:00;1394;32.2;41
15.02.2019;16:45:00;931;32.4;40
15.02.2019;16:55:00;430;32.5;39
15.02.2019;17:05:00;286;32.5;39
15.02.2019;17:15:00;268;32.6;38
15.02.2019;17:25:00;223;32.6;38
15.02.2019;17:35:00;173;32.6;38
15.02.2019;17:45:00;132;32.7;37
15.02.2019;17:55:00;107;32.7;37
15.02.2019;18:05:00;0;32.7;0
16.02.2019;07:45:00;148;0;27
16.02.2019;07:55:00;184;0;28
16.02.2019;08:05:00;236;0;29
16.02.2019;08:15:00;274;0.1;30
16.02.2019;08:25:00;308;0.1;30
16.02.2019;08:35:00;333;0.2;31
16.02.2019;08:45:00;363;0.2;31
16.02.2019;08:55:00;392;0.3;31
16.02.2019;09:05:00;428;0.4;32
16.02.2019;09:15:00;1294;0.6;32
16.02.2019;09:25:00;1623;0.8;32
16.02.2019;09:35:00;1786;1.1;33
16.02.2019;09:45:00;1956;1.4;33
16.02.2019;09:55:00;2110;1.8;33
16.02.2019;10:05:00;2250;2.1;34
16.02.2019;10:15:00;2396;2.5;35
16.02.2019;10:25:00;2526;2.9;35
16.02.2019;10:35:00;2666;3.4;36
16.02.2019;10:45:00;4657;4.0;38
16.02.2019;10:55:00;4836;4.8;40
16.02.2019;11:05:00;4977;5.6;42
16.02.2019;11:15:00;5135;6.5;44
16.02.2019;11:25:00;5456;7.4;46
16.02.2019;11:35:00;5722;8.3;47
16.02.2019;11:45:00;5929;9.3;48
16.02.2019;11:55:00;6199;10.3;45
16.02.2019;12:05:00;6286;11.3;48
16.02.2019;12:15:00;6319;12.4;44
16.02.2019;12:25:00;6323;13.4;48
16.02.2019;12:35:00;6324;14.4;44
16.02.2019;12:45:00;6418;15.5;47
16.02.2019;12:55:00;6259;16.5;44
16.02.2019;13:05:00;6113;17.5;47
16.02.2019;13:15:00;6286;18.6;44
16.02.2019;13:25:00;6246;19.6;47
16.02.2019;13:35:00;6149;20.6;45
16.02.2019;13:45:00;6016;21.6;46
16.02.2019;13:55:00;6000;22.6;47
16.02.2019;14:05:00;5914;23.6;45
16.02.2019;14:15:00;5920;24.6;47
16.02.2019;14:25:00;5809;25.5;45
16.02.2019;14:35:00;5669;26.5;48
16.02.2019;14:45:00;5544;27.4;44
16.02.2019;14:55:00;5350;28.3;47
16.02.2019;15:05:00;5172;29.2;48
16.02.2019;15:15:00;4962;30.0;44
16.02.2019;15:25:00;4576;30.8;46
16.02.2019;15:35:00;3843;31.4;47
16.02.2019;15:45:00;3072;32.0;46
16.02.2019;15:55:00;2540;32.4;45
16.02.2019;16:05:00;1891;32.7;44
16.02.2019;16:15:00;1329;33.0;43
16.02.2019;16:25:00;1323;33.2;42
16.02.2019;16:35:00;1491;33.4;41
16.02.2019;16:45:00;1012;33.6;41
16.02.2019;16:55:00;556;33.7;40
16.02.2019;17:05:00;251;33.8;39
16.02.2019;17:15:00;255;33.8;39
16.02.2019;17:25:00;216;33.9;39
16.02.2019;17:35:00;172;33.9;38
16.02.2019;17:45:00;138;33.9;38
16.02.2019;17:55:00;114;34.0;38
16.02.2019;18:05:00;0;34.0;0
17.02.2019;07:35:00;44;0;27
17.02.2019;07:45:00;162;0;28
17.02.2019;08:05:00;241;0;30
17.02.2019;08:10:00;260;0.1;30
17.02.2019;08:20:00;287;0.1;30
17.02.2019;08:30:00;314;0.2;31
17.02.2019;08:40:00;337;0.2;31
17.02.2019;08:50:00;363;0.3;32
17.02.2019;09:00:00;400;0.3;32
17.02.2019;09:10:00;1212;0.5;32
17.02.2019;09:20:00;1580;0.7;32
17.02.2019;09:30:00;1755;1.0;33
17.02.2019;09:40:00;1929;1.3;33
17.02.2019;09:50:00;2091;1.7;33
17.02.2019;10:00:00;2242;2.0;34
17.02.2019;10:10:00;2396;2.4;35
17.02.2019;10:20:00;2538;2.8;36
17.02.2019;10:30:00;2640;3.3;36
17.02.2019;10:40:00;2707;3.7;37
17.02.2019;10:50:00;4579;4.3;38
17.02.2019;11:00:00;4679;5.1;40
17.02.2019;11:10:00;4548;5.9;42
17.02.2019;11:20:00;5157;6.7;44
17.02.2019;11:30:00;5619;7.6;45
17.02.2019;11:40:00;5819;8.6;47
17.02.2019;11:50:00;6174;9.6;45
17.02.2019;12:00:00;6285;10.6;46
17.02.2019;12:10:00;6334;11.7;46
17.02.2019;12:20:00;6425;12.7;45
17.02.2019;12:30:00;6444;13.8;46
17.02.2019;12:40:00;6442;14.8;45
17.02.2019;12:50:00;6424;15.9;46
17.02.2019;13:00:00;6428;17.0;46
17.02.2019;13:10:00;5660;17.9;48
17.02.2019;13:20:00;6035;19.0;45
17.02.2019;13:30:00;5834;19.9;48
17.02.2019;13:40:00;6191;20.9;44
17.02.2019;13:50:00;5836;21.9;47
17.02.2019;14:00:00;5992;22.8;45
17.02.2019;14:10:00;6149;23.8;46
17.02.2019;14:20:00;6046;24.8;45
17.02.2019;14:30:00;5928;25.8;46
17.02.2019;14:40:00;5683;26.8;46
17.02.2019;14:50:00;5532;27.7;45
17.02.2019;15:00:00;5373;28.6;48
17.02.2019;15:10:00;5125;29.4;44
17.02.2019;15:20:00;4704;30.2;45
17.02.2019;15:30:00;4115;30.9;47
17.02.2019;15:40:00;3499;31.5;47
17.02.2019;15:50:00;3123;32.1;46
17.02.2019;16:00:00;2426;32.5;46
17.02.2019;16:10:00;1779;32.8;44
17.02.2019;16:20:00;1272;33.1;43
17.02.2019;16:30:00;1438;33.3;42
17.02.2019;16:40:00;1395;33.5;42
17.02.2019;16:50:00;887;33.7;41
17.02.2019;17:00:00;561;33.8;40
17.02.2019;17:10:00;262;33.8;40
17.02.2019;17:20:00;233;33.9;39
17.02.2019;17:30:00;197;33.9;39
17.02.2019;17:40:00;159;33.9;39
17.02.2019;17:50:00;130;34.0;38
17.02.2019;18:00:00;0;34.0;38
17.02.2019;18:10:00;0;34.0;0
18.02.2019;07:35:00;85;0;27
18.02.2019;07:45:00;169;0;28
18.02.2019;07:55:00;218;0;29
18.02.2019;08:05:00;259;0.1;29
18.02.2019;08:15:00;292;0.1;30
18.02.2019;08:25:00;321;0.2;30
18.02.2019;08:35:00;354;0.2;31
18.02.2019;08:45:00;386;0.3;31
18.02.2019;08:55:00;425;0.3;31
18.02.2019;09:05:00;464;0.4;32
18.02.2019;09:15:00;1423;0.6;32
18.02.2019;09:25:00;1652;0.9;32
18.02.2019;09:35:00;1822;1.2;33
18.02.2019;09:45:00;2003;1.5;33
18.02.2019;09:55:00;2150;1.8;33
18.02.2019;10:05:00;2288;2.2;34
18.02.2019;10:15:00;2452;2.6;35
18.02.2019;10:25:00;2579;3.0;36
18.02.2019;10:35:00;2696;3.5;36
18.02.2019;10:45:00;3088;3.9;37
18.02.2019;10:55:00;4819;4.7;39
18.02.2019;11:05:00;4951;5.5;42
18.02.2019;11:15:00;5199;6.4;44
18.02.2019;11:25:00;5464;7.3;45
18.02.2019;11:35:00;5780;8.2;47
18.02.2019;11:45:00;6047;9.2;47
18.02.2019;11:55:00;6166;10.2;45
18.02.2019;12:05:00;6260;11.2;48
18.02.2019;12:15:00;6309;12.3;44
18.02.2019;12:25:00;6299;13.3;47
18.02.2019;12:35:00;6178;14.4;44
18.02.2019;12:45:00;6394;15.4;47
18.02.2019;12:55:00;6351;16.4;44
18.02.2019;13:05:00;6271;17.5;47
18.02.2019;13:15:00;5713;18.5;44
18.02.2019;13:25:00;6201;19.4;46
18.02.2019;13:35:00;6174;20.5;45
18.02.2019;13:45:00;6115;21.5;46
18.02.2019;13:55:00;5976;22.5;47
18.02.2019;14:05:00;5919;23.4;45
18.02.2019;14:15:00;5881;24.4;48
18.02.2019;14:25:00;5726;25.4;44
18.02.2019;14:35:00;5632;26.3;48
18.02.2019;14:45:00;5487;27.2;44
18.02.2019;14:55:00;5319;28.1;46
18.02.2019;15:05:00;5068;29.0;48
18.02.2019;15:15:00;4881;29.8;44
18.02.2019;15:25:00;4581;30.5;45
18.02.2019;15:45:00;3217;31.7;46
18.02.2019;15:50:00;3050;32.0;46
18.02.2019;16:00:00;2483;32.4;45
18.02.2019;16:10:00;1850;32.8;44
18.02.2019;16:20:00;1332;33.0;43
18.02.2019;16:30:00;1221;33.2;42
18.02.2019;16:40:00;1331;33.4;41
18.02.2019;16:50:00;860;33.6;40
18.02.2019;17:00:00;648;33.7;40
18.02.2019;17:10:00;299;33.8;39
18.02.2019;17:20:00;264;33.8;39
18.02.2019;17:30:00;208;33.8;39
18.02.2019;17:40:00;153;33.9;38
18.02.2019;17:50:00;125;33.9;38
18.02.2019;18:00:00;0;33.9;38
19.02.2019;07:30:00;23;0;26
19.02.2019;07:40:00;163;0;28
19.02.2019;07:50:00;223;0;29
19.02.2019;08:00:00;289;0.1;29
19.02.2019;08:10:00;348;0.1;30
19.02.2019;08:30:00;470;0.3;31
19.02.2019;08:35:00;502;0.3;31
19.02.2019;08:45:00;588;0.4;31
19.02.2019;08:55:00;662;0.5;32
19.02.2019;09:05:00;772;0.6;32
19.02.2019;09:15:00;1507;0.8;32
19.02.2019;09:25:00;1727;1.1;32
19.02.2019;09:35:00;1810;1.4;33
19.02.2019;09:45:00;2003;1.7;33
19.02.2019;09:55:00;2262;2.1;34
19.02.2019;10:05:00;2296;2.5;34
19.02.2019;10:15:00;2449;2.9;35
19.02.2019;10:25:00;2652;3.3;36
19.02.2019;10:35:00;2734;3.7;37
19.02.2019;10:45:00;2972;4.2;37
19.02.2019;10:55:00;4397;4.8;38
19.02.2019;11:05:00;4468;5.6;41
19.02.2019;11:15:00;4696;6.4;42
19.02.2019;11:25:00;4741;7.1;44
19.02.2019;11:35:00;5037;8.0;45
19.02.2019;11:45:00;5547;8.9;46
19.02.2019;11:55:00;5742;9.8;48
19.02.2019;12:05:00;5868;10.8;44
19.02.2019;12:15:00;5953;11.7;46
19.02.2019;12:25:00;5991;12.7;48
19.02.2019;12:35:00;5496;13.6;44
19.02.2019;12:45:00;5768;14.6;47
19.02.2019;12:55:00;6092;15.6;44
19.02.2019;13:05:00;6027;16.6;46
19.02.2019;13:15:00;5829;17.6;47
19.02.2019;13:25:00;5890;18.5;45
19.02.2019;13:35:00;5876;19.5;48
19.02.2019;13:45:00;5858;20.5;44
19.02.2019;13:55:00;4887;21.3;46
19.02.2019;14:05:00;5331;22.2;48
19.02.2019;14:15:00;5632;23.1;44
19.02.2019;14:25:00;5327;24.0;46
19.02.2019;14:35:00;4952;24.8;48
19.02.2019;14:45:00;4870;25.6;48
19.02.2019;14:55:00;4864;26.4;44
19.02.2019;15:05:00;4622;27.2;46
19.02.2019;15:15:00;4352;27.9;47
19.02.2019;15:25:00;3939;28.6;47
19.02.2019;15:35:00;3319;29.2;47
19.02.2019;15:45:00;2869;29.6;46
19.02.2019;15:55:00;2460;30.1;45
19.02.2019;16:05:00;2102;30.4;44
19.02.2019;16:15:00;1717;30.7;43
19.02.2019;16:25:00;1413;31.0;42
19.02.2019;16:35:00;1068;31.2;41
19.02.2019;16:45:00;834;31.3;40
19.02.2019;16:55:00;846;31.4;39
19.02.2019;17:05:00;546;31.5;39
19.02.2019;17:15:00;419;31.6;39
19.02.2019;17:25:00;299;31.7;38
19.02.2019;17:35:00;216;31.7;38
19.02.2019;17:45:00;149;31.7;38
19.02.2019;17:55:00;118;31.8;37
19.02.2019;18:05:00;103;31.8;37
19.02.2019;18:15:00;0;31.8;0
20.02.2019;07:35:00;99;0;26
20.02.2019;07:45:00;173;0;28
20.02.2019;07:55:00;300;0;29
20.02.2019;08:05:00;415;0.1;29
20.02.2019;08:15:00;520;0.2;30
20.02.2019;08:25:00;634;0.3;30
20.02.2019;08:35:00;701;0.4;31
20.02.2019;08:45:00;728;0.5;31
20.02.2019;08:55:00;759;0.6;32
20.02.2019;09:05:00;888;0.8;32
20.02.2019;09:15:00;1202;1.0;32
20.02.2019;09:25:00;973;1.1;32
20.02.2019;09:35:00;1727;1.4;33
20.02.2019;09:45:00;1898;1.7;33
20.02.2019;09:55:00;2145;2.0;33
20.02.2019;10:05:00;2370;2.4;34
20.02.2019;10:15:00;2503;2.8;35
20.02.2019;10:25:00;3763;3.4;36
20.02.2019;10:35:00;3851;4.0;38
20.02.2019;10:45:00;4158;4.7;40
20.02.2019;10:55:00;4364;5.4;41
20.02.2019;11:05:00;4565;6.2;42
20.02.2019;11:15:00;4869;7.0;44
20.02.2019;11:25:00;5062;7.8;45
20.02.2019;11:35:00;5331;8.7;46
20.02.2019;11:45:00;5569;9.6;48
20.02.2019;11:55:00;5400;10.5;44
20.02.2019;12:05:00;5893;11.4;46
20.02.2019;12:15:00;5958;12.4;48
20.02.2019;12:25:00;6017;13.4;44
20.02.2019;12:35:00;6004;14.4;48
20.02.2019;12:45:00;6050;15.4;44
20.02.2019;12:55:00;5963;16.4;47
20.02.2019;13:05:00;5823;17.4;44
20.02.2019;13:15:00;5720;18.3;46
20.02.2019;13:25:00;5495;19.2;48
20.02.2019;13:35:00;5370;20.1;44
20.02.2019;13:45:00;5369;21.0;47
20.02.2019;13:55:00;5613;22.0;46
20.02.2019;14:05:00;5066;22.8;45
20.02.2019;14:15:00;4992;23.7;47
20.02.2019;14:25:00;4647;24.5;49
20.02.2019;14:35:00;4251;25.2;49
20.02.2019;14:45:00;4309;25.9;49
20.02.2019;14:55:00;3581;26.5;48
20.02.2019;15:05:00;3642;27.2;48
20.02.2019;15:15:00;4316;27.8;48
20.02.2019;15:25:00;3698;28.5;48
20.02.2019;15:35:00;2216;28.9;46
20.02.2019;15:45:00;1821;29.2;45
20.02.2019;15:55:00;1598;29.5;43
20.02.2019;16:05:00;1938;29.8;42
20.02.2019;16:15:00;1654;30.1;41
20.02.2019;16:25:00;1379;30.3;41
20.02.2019;16:35:00;1106;30.5;40
20.02.2019;16:45:00;945;30.7;39
20.02.2019;16:55:00;762;30.8;39
20.02.2019;17:05:00;588;30.9;38
20.02.2019;17:15:00;438;31.0;38
20.02.2019;17:25:00;336;31.1;38
20.02.2019;17:35:00;251;31.1;37
20.02.2019;17:45:00;170;31.1;37
20.02.2019;17:55:00;76;31.2;37
20.02.2019;18:05:00;0;31.2;0
20.02.2019;18:15:00;0;31.2;0
21.02.2019;07:30:00;60;0;26
21.02.2019;07:40:00;180;0;28
21.02.2019;07:50:00;252;0;29
21.02.2019;08:00:00;313;0.1;29
21.02.2019;08:10:00;368;0.1;30
21.02.2019;08:20:00;423;0.2;30
21.02.2019;08:30:00;480;0.3;31
21.02.2019;08:40:00;537;0.4;31
21.02.2019;08:50:00;590;0.5;31
21.02.2019;09:00:00;653;0.6;32
21.02.2019;09:10:00;1317;0.7;32
21.02.2019;09:20:00;1594;1.0;32
21.02.2019;09:30:00;1762;1.3;33
21.02.2019;09:40:00;1915;1.6;33
21.02.2019;09:50:00;2072;1.9;33
21.02.2019;10:00:00;2221;2.3;34
21.02.2019;10:10:00;2328;2.6;34
21.02.2019;10:20:00;2505;3.1;35
21.02.2019;10:30:00;2638;3.5;36
21.02.2019;10:40:00;3684;4.0;37
21.02.2019;10:50:00;4480;4.7;39
21.02.2019;11:00:00;4659;5.5;41
21.02.2019;11:10:00;4936;6.3;42
21.02.2019;11:20:00;5110;7.1;44
21.02.2019;11:30:00;5396;8.0;46
21.02.2019;11:40:00;5656;8.9;47
21.02.2019;11:50:00;5803;9.9;47
21.02.2019;12:00:00;5904;10.9;45
21.02.2019;12:10:00;5953;11.8;47
21.02.2019;12:20:00;6062;12.8;44
21.02.2019;12:30:00;6047;13.8;47
21.02.2019;12:40:00;6079;14.8;45
21.02.2019;12:50:00;6043;15.8;46
21.02.2019;13:00:00;6011;16.8;47
21.02.2019;13:10:00;6010;17.8;45
21.02.2019;13:20:00;5922;18.8;48
21.02.2019;13:30:00;5471;19.7;44
21.02.2019;13:40:00;5880;20.7;47
21.02.2019;13:50:00;5811;21.6;44
21.02.2019;14:00:00;5719;22.6;46
21.02.2019;14:10:00;5688;23.5;46
21.02.2019;14:20:00;5627;24.5;45
21.02.2019;14:30:00;5511;25.4;48
21.02.2019;14:40:00;5388;26.3;44
21.02.2019;14:50:00;5263;27.2;46
21.02.2019;15:00:00;5087;28.0;48
21.02.2019;15:10:00;4858;28.8;46
21.02.2019;15:20:00;4540;29.6;44
21.02.2019;15:30:00;4107;30.3;46
21.02.2019;15:40:00;3405;30.9;46
21.02.2019;15:50:00;3090;31.4;46
21.02.2019;16:00:00;2847;31.9;45
21.02.2019;16:10:00;2353;32.3;44
21.02.2019;16:20:00;1962;32.6;43
21.02.2019;16:30:00;1204;32.8;42
21.02.2019;16:40:00;850;32.9;41
21.02.2019;16:50:00;1003;33.1;40
21.02.2019;17:00:00;825;33.2;39
21.02.2019;17:10:00;536;33.3;39
21.02.2019;17:20:00;321;33.4;38
21.02.2019;17:30:00;252;33.4;38
21.02.2019;17:40:00;257;33.5;38
21.02.2019;17:50:00;174;33.5;38
21.02.2019;18:00:00;118;33.5;37
21.02.2019;18:10:00;0;33.5;0
22.02.2019;07:55:00;99;0;28
22.02.2019;08:05:00;214;0;29
22.02.2019;08:15:00;275;0;29
22.02.2019;08:25:00;264;0.1;30
22.02.2019;08:35:00;533;0.2;30
22.02.2019;08:45:00;782;0.3;31
22.02.2019;08:55:00;729;0.4;31
22.02.2019;09:05:00;745;0.5;31
22.02.2019;09:15:00;789;0.6;32
22.02.2019;09:25:00;908;0.8;32
22.02.2019;09:35:00;1118;0.9;32
22.02.2019;09:55:00;1577;1.4;33
22.02.2019;10:05:00;2099;1.8;33
22.02.2019;10:15:00;1714;2.1;33
22.02.2019;10:25:00;1853;2.4;34
22.02.2019;10:35:00;1309;2.6;34
22.02.2019;10:45:00;1292;2.8;34
22.02.2019;10:55:00;1104;3.0;34
22.02.2019;11:05:00;1324;3.2;34
22.02.2019;11:15:00;1189;3.4;34
22.02.2019;11:25:00;1609;3.7;34
22.02.2019;11:35:00;1985;4.0;35
22.02.2019;11:45:00;2401;4.4;35
22.02.2019;11:55:00;2340;4.8;36
22.02.2019;12:05:00;1882;5.1;36
22.02.2019;12:15:00;1359;5.4;36
22.02.2019;12:25:00;1715;5.7;36
22.02.2019;12:35:00;1668;5.9;36
22.02.2019;12:45:00;1620;6.2;36
22.02.2019;12:55:00;1768;6.5;36
22.02.2019;13:05:00;2159;6.8;36
22.02.2019;13:15:00;1835;7.1;36
22.02.2019;13:25:00;3010;7.5;37
22.02.2019;13:35:00;3112;8.1;38
22.02.2019;13:45:00;2933;8.5;38
22.02.2019;13:55:00;2266;8.9;38
22.02.2019;14:05:00;2272;9.3;38
22.02.2019;14:15:00;3040;9.8;39
22.02.2019;14:25:00;1546;10.1;38
22.02.2019;14:35:00;2094;10.4;38
22.02.2019;14:45:00;2565;10.8;38
22.02.2019;14:55:00;4557;11.5;41
22.02.2019;15:05:00;2343;11.9;40
22.02.2019;15:15:00;2547;12.3;40
22.02.2019;15:25:00;1871;12.7;39
22.02.2019;15:35:00;1963;13.1;39
22.02.2019;15:45:00;1935;13.4;39
22.02.2019;15:55:00;720;13.6;38
22.02.2019;16:05:00;346;13.6;37
22.02.2019;16:15:00;196;13.7;37
22.02.2019;16:25:00;105;13.7;36
22.02.2019;16:35:00;124;13.7;36
22.02.2019;16:45:00;116;13.7;36
22.02.2019;16:55:00;130;13.8;36
22.02.2019;17:05:00;137;13.8;36
22.02.2019;17:15:00;139;13.8;35
22.02.2019;17:25:00;142;13.8;35
22.02.2019;17:35:00;141;13.9;35
22.02.2019;17:45:00;129;13.9;35
22.02.2019;17:55:00;113;13.9;35
22.02.2019;18:05:00;0;13.9;35
22.02.2019;18:15:00;0;13.9;0
23.02.2019;07:45:00;129;0;28
23.02.2019;07:55:00;165;0;28
23.02.2019;08:05:00;205;0;29
23.02.2019;08:15:00;286;0.1;30
23.02.2019;08:25:00;393;0.1;30
23.02.2019;08:35:00;396;0.2;31
23.02.2019;08:45:00;423;0.3;31
23.02.2019;08:55:00;485;0.3;31
23.02.2019;09:05:00;604;0.4;32
23.02.2019;09:15:00;753;0.5;32
23.02.2019;09:25:00;908;0.7;32
23.02.2019;09:35:00;1087;0.9;32
23.02.2019;09:45:00;1080;1.0;33
23.02.2019;09:55:00;1053;1.2;33
23.02.2019;10:05:00;1281;1.4;33
23.02.2019;10:15:00;1291;1.6;33
23.02.2019;10:25:00;1176;1.8;33
23.02.2019;10:35:00;1313;2.1;34
23.02.2019;10:45:00;1543;2.3;34
23.02.2019;10:55:00;1821;2.6;34
23.02.2019;11:05:00;2212;2.9;34
23.02.2019;11:15:00;2179;3.3;35
23.02.2019;11:25:00;2449;3.7;35
23.02.2019;11:35:00;2445;4.1;36
23.02.2019;11:45:00;2399;4.5;36
23.02.2019;11:55:00;4098;5.1;38
23.02.2019;12:05:00;6430;6.1;41
23.02.2019;12:15:00;5689;7.0;44
23.02.2019;12:25:00;6488;8.0;46
23.02.2019;12:35:00;6155;9.0;48
23.02.2019;12:45:00;6538;10.1;44
23.02.2019;12:55:00;6602;11.2;48
23.02.2019;13:05:00;6748;12.3;44
23.02.2019;13:15:00;6683;13.4;48
23.02.2019;13:25:00;6704;14.5;44
23.02.2019;13:35:00;6572;15.6;48
23.02.2019;13:45:00;6385;16.6;45
23.02.2019;13:55:00;6372;17.7;48
23.02.2019;14:05:00;6141;18.7;44
23.02.2019;14:15:00;6179;19.7;48
23.02.2019;14:25:00;6026;20.7;44
23.02.2019;14:35:00;5994;21.7;46
23.02.2019;14:45:00;5573;22.6;48
23.02.2019;14:55:00;5678;23.6;44
23.02.2019;15:05:00;5141;24.4;47
23.02.2019;15:15:00;4485;25.2;48
23.02.2019;15:25:00;4917;26.0;45
23.02.2019;15:35:00;4019;26.7;44
23.02.2019;15:45:00;3461;27.3;45
23.02.2019;15:55:00;3292;27.9;45
23.02.2019;16:05:00;3051;28.4;45
23.02.2019;16:15:00;2340;28.8;44
23.02.2019;16:25:00;1957;29.1;43
23.02.2019;16:35:00;1553;29.4;42
23.02.2019;16:45:00;1071;29.6;41
23.02.2019;16:55:00;910;29.8;40
23.02.2019;17:05:00;759;29.9;39
23.02.2019;17:15:00;566;30.0;39
23.02.2019;17:25:00;480;30.1;38
23.02.2019;17:35:00;322;30.1;38
23.02.2019;17:45:00;190;30.2;38
23.02.2019;17:55:00;117;30.2;37
23.02.2019;18:05:00;0;30.2;37
23.02.2019;18:15:00;0;30.2;0
24.02.2019;07:20:00;27;0;26
24.02.2019;07:30:00;168;0;28
24.02.2019;07:40:00;211;0;29
24.02.2019;07:50:00;250;0;29
24.02.2019;08:00:00;278;0.1;30
24.02.2019;08:10:00;308;0.1;30
24.02.2019;08:20:00;336;0.2;31
24.02.2019;08:30:00;363;0.3;31
24.02.2019;08:40:00;393;0.3;32
24.02.2019;08:50:00;435;0.4;32
24.02.2019;09:00:00;468;0.5;32
24.02.2019;09:10:00;1474;0.7;32
24.02.2019;09:20:00;1699;1.0;33
24.02.2019;09:30:00;1884;1.3;33
24.02.2019;09:40:00;2087;1.6;33
24.02.2019;09:50:00;2242;2.0;34
24.02.2019;10:00:00;2404;2.4;35
24.02.2019;10:10:00;2552;2.8;35
24.02.2019;10:20:00;2694;3.2;36
24.02.2019;10:30:00;2829;3.7;37
24.02.2019;10:40:00;2986;4.1;38
24.02.2019;10:50:00;5071;5.0;40
24.02.2019;11:00:00;5299;5.8;42
24.02.2019;11:10:00;5633;6.7;45
24.02.2019;11:20:00;5954;7.7;47
24.02.2019;11:30:00;6207;8.7;48
24.02.2019;11:40:00;6455;9.8;44
24.02.2019;11:50:00;6604;10.9;48
24.02.2019;12:00:00;6680;12.0;44
24.02.2019;12:10:00;6744;13.1;47
24.02.2019;12:20:00;6826;14.2;44
24.02.2019;12:30:00;6881;15.3;47
24.02.2019;12:40:00;6816;16.4;44
24.02.2019;12:50:00;6807;17.6;47
24.02.2019;13:00:00;6850;18.7;44
24.02.2019;13:10:00;6975;19.8;47
24.02.2019;13:20:00;7062;21.0;45
24.02.2019;13:30:00;7019;22.1;44
24.02.2019;13:40:00;6690;23.2;47
24.02.2019;13:50:00;6534;24.3;44
24.02.2019;14:00:00;6434;25.4;48
24.02.2019;14:10:00;6562;26.5;44
24.02.2019;14:20:00;6617;27.5;48
24.02.2019;14:30:00;7026;28.7;45
24.02.2019;14:40:00;1768;29.3;46
24.02.2019;14:50:00;6040;30.3;46
24.02.2019;15:00:00;5797;31.3;45
24.02.2019;15:10:00;5743;32.2;48
24.02.2019;15:20:00;6215;33.2;45
24.02.2019;15:30:00;4777;34.2;48
24.02.2019;15:40:00;2762;34.6;46
24.02.2019;15:50:00;2707;35.1;46
24.02.2019;16:00:00;2832;35.6;45
24.02.2019;16:10:00;2134;35.9;44
24.02.2019;16:20:00;1666;36.2;43
24.02.2019;16:30:00;1168;36.5;42
24.02.2019;16:40:00;669;36.6;40
24.02.2019;16:50:00;1071;36.7;40
24.02.2019;17:00:00;893;36.9;39
24.02.2019;17:10:00;633;37.0;39
24.02.2019;17:20:00;326;37.1;39
24.02.2019;17:30:00;255;37.1;38
24.02.2019;17:40:00;211;37.2;38
24.02.2019;17:50:00;165;37.2;38
24.02.2019;18:00:00;129;37.2;38
24.02.2019;18:10:00;107;37.2;37
25.02.2019;07:15:00;52;0;26
25.02.2019;07:25:00;190;0;28
25.02.2019;07:35:00;300;0;29
25.02.2019;07:45:00;351;0.1;29
25.02.2019;07:55:00;356;0.1;30
25.02.2019;08:05:00;353;0.2;30
25.02.2019;08:15:00;369;0.3;31
25.02.2019;08:25:00;382;0.3;31
25.02.2019;08:35:00;408;0.4;31
25.02.2019;08:45:00;443;0.5;31
25.02.2019;08:55:00;481;0.5;32
25.02.2019;09:05:00;1355;0.7;32
25.02.2019;09:15:00;1616;1.0;32
25.02.2019;09:25:00;1796;1.3;33
25.02.2019;09:35:00;1958;1.6;33
25.02.2019;09:45:00;2134;1.9;33
25.02.2019;09:55:00;2309;2.3;34
25.02.2019;10:05:00;2466;2.7;35
25.02.2019;10:15:00;2587;3.1;36
25.02.2019;10:25:00;2730;3.6;36
25.02.2019;10:35:00;3794;4.1;37
25.02.2019;10:45:00;4905;4.9;40
25.02.2019;10:55:00;5120;5.8;42
25.02.2019;11:05:00;5505;6.7;44
25.02.2019;11:15:00;5728;7.6;46
25.02.2019;11:25:00;6019;8.6;48
25.02.2019;11:35:00;6395;9.6;44
25.02.2019;11:45:00;6311;10.7;46
25.02.2019;11:55:00;6584;11.7;48
25.02.2019;12:05:00;6617;12.8;45
25.02.2019;12:15:00;6716;13.9;47
25.02.2019;12:25:00;6689;15.0;45
25.02.2019;12:35:00;6689;16.1;47
25.02.2019;12:45:00;6751;17.2;46
25.02.2019;12:55:00;6733;18.3;45
25.02.2019;13:05:00;6661;19.4;46
25.02.2019;13:15:00;6730;20.5;44
25.02.2019;13:25:00;6720;21.6;47
25.02.2019;13:35:00;6655;22.7;44
25.02.2019;13:45:00;6517;23.8;48
25.02.2019;13:55:00;6434;24.9;45
25.02.2019;14:05:00;6495;25.9;47
25.02.2019;14:15:00;6294;27.0;45
25.02.2019;14:25:00;6168;28.0;46
25.02.2019;14:35:00;6068;29.0;45
25.02.2019;14:45:00;5892;30.0;48
25.02.2019;14:55:00;5766;30.9;44
25.02.2019;15:05:00;5569;31.9;47
25.02.2019;15:15:00;5306;32.8;44
25.02.2019;15:25:00;5009;33.6;45
25.02.2019;15:35:00;3839;34.3;47
25.02.2019;15:45:00;3819;34.9;47
25.02.2019;15:55:00;3485;35.5;47
25.02.2019;16:05:00;3250;36.1;47
25.02.2019;16:15:00;2680;36.5;46
25.02.2019;16:25:00;2118;36.9;45
25.02.2019;16:35:00;1389;37.2;43
25.02.2019;16:45:00;793;37.3;42
25.02.2019;16:55:00;994;37.5;41
25.02.2019;17:05:00;811;37.6;40
25.02.2019;17:15:00;577;37.7;39
25.02.2019;17:25:00;308;37.8;39
25.02.2019;17:35:00;317;37.9;39
25.02.2019;17:45:00;248;37.9;38
25.02.2019;17:55:00;184;37.9;38
25.02.2019;18:05:00;135;38.0;38
25.02.2019;18:15:00;122;38.0;37
25.02.2019;18:25:00;79;38.0;37
26.02.2019;07:25:00;121;0;26
26.02.2019;07:35:00;214;0;28
26.02.2019;07:45:00;330;0;29
26.02.2019;07:55:00;426;0.1;29
26.02.2019;08:05:00;497;0.2;30
26.02.2019;08:15:00;587;0.3;30
26.02.2019;08:35:00;773;0.5;31
26.02.2019;08:55:00;984;0.8;32
26.02.2019;09:05:00;1455;1.0;32
26.02.2019;09:15:00;1755;1.3;32
26.02.2019;09:25:00;2207;1.6;32
26.02.2019;09:35:00;2065;2.0;33
26.02.2019;09:45:00;2250;2.3;33
26.02.2019;09:55:00;2347;2.7;34
26.02.2019;10:05:00;2181;3.1;35
26.02.2019;10:15:00;4233;3.8;37
26.02.2019;10:25:00;4473;4.5;39
26.02.2019;10:35:00;4781;5.3;41
26.02.2019;10:45:00;4951;6.1;43
26.02.2019;10:55:00;5163;6.9;44
26.02.2019;11:05:00;5516;7.8;46
26.02.2019;11:15:00;5718;8.8;47
26.02.2019;11:25:00;6005;9.7;46
26.02.2019;11:35:00;6315;10.8;45
26.02.2019;11:45:00;6367;11.8;48
26.02.2019;11:55:00;6515;12.9;45
26.02.2019;12:05:00;6621;14.0;48
26.02.2019;12:15:00;6624;15.1;45
26.02.2019;12:25:00;6555;16.2;48
26.02.2019;12:35:00;6638;17.3;45
26.02.2019;12:45:00;5961;18.3;48
26.02.2019;12:55:00;6642;19.4;44
26.02.2019;13:05:00;6449;20.5;48
26.02.2019;13:15:00;6556;21.5;44
26.02.2019;13:25:00;6706;22.6;47
26.02.2019;13:35:00;6715;23.8;45
26.02.2019;13:45:00;6507;24.8;45
26.02.2019;13:55:00;6419;25.9;46
26.02.2019;14:05:00;6482;27.0;44
26.02.2019;14:15:00;6243;28.0;47
26.02.2019;14:25:00;6206;29.0;44
26.02.2019;14:35:00;6123;30.0;47
26.02.2019;14:45:00;5538;31.0;45
26.02.2019;14:55:00;4973;31.8;45
26.02.2019;15:05:00;5266;32.7;48
26.02.2019;15:15:00;4891;33.5;44
26.02.2019;15:25:00;4515;34.3;45
26.02.2019;15:35:00;3682;35.0;46
26.02.2019;15:45:00;3424;35.6;46
26.02.2019;15:55:00;3240;36.1;46
26.02.2019;16:05:00;2999;36.6;46
26.02.2019;16:15:00;2735;37.1;45
26.02.2019;16:25:00;1853;37.4;44
26.02.2019;16:35:00;1330;37.7;42
26.02.2019;16:45:00;896;37.8;41
26.02.2019;16:55:00;650;37.9;40
26.02.2019;17:05:00;555;38.0;39
26.02.2019;17:15:00;470;38.1;39
26.02.2019;17:25:00;388;38.2;38
26.02.2019;17:35:00;303;38.2;38
26.02.2019;17:45:00;237;38.3;38
26.02.2019;17:55:00;173;38.3;37
26.02.2019;18:05:00;116;38.3;37
26.02.2019;18:15:00;109;38.3;37
26.02.2019;18:25:00;68;38.4;37
27.02.2019;07:20:00;138;0;27
27.02.2019;07:30:00;199;0;28
27.02.2019;07:40:00;264;0;29
27.02.2019;07:50:00;306;0.1;29
27.02.2019;08:00:00;347;0.1;30
27.02.2019;08:10:00;385;0.2;30
27.02.2019;08:20:00;417;0.3;31
27.02.2019;08:45:00;511;0.5;31
27.02.2019;08:55:00;552;0.6;32
27.02.2019;09:05:00;1375;0.7;32
27.02.2019;09:15:00;1557;1.0;32
27.02.2019;09:25:00;1795;1.3;32
27.02.2019;09:35:00;1951;1.6;33
27.02.2019;09:45:00;2110;1.9;33
27.02.2019;09:55:00;2303;2.3;34
27.02.2019;10:05:00;2463;2.7;35
27.02.2019;10:15:00;2604;3.1;36
27.02.2019;10:25:00;2812;3.6;36
27.02.2019;10:35:00;4679;4.3;38
27.02.2019;10:45:00;4876;5.1;41
27.02.2019;10:55:00;5107;6.0;43
27.02.2019;11:05:00;5328;6.8;45
27.02.2019;11:15:00;5750;7.8;46
27.02.2019;11:25:00;5996;8.7;48
27.02.2019;11:35:00;6277;9.8;44
27.02.2019;11:45:00;6387;10.8;47
27.02.2019;11:55:00;6395;11.9;44
27.02.2019;12:05:00;6417;12.9;46
27.02.2019;12:15:00;6581;14.0;44
27.02.2019;12:25:00;6575;15.1;46
27.02.2019;12:35:00;6633;16.2;44
27.02.2019;12:45:00;6680;17.3;47
27.02.2019;12:55:00;6669;18.4;44
27.02.2019;13:05:00;6648;19.5;47
27.02.2019;13:15:00;6652;20.6;44
27.02.2019;13:25:00;6703;21.7;47
27.02.2019;13:35:00;6628;22.8;44
27.02.2019;13:45:00;6550;23.9;47
27.02.2019;13:55:00;6466;25.0;45
27.02.2019;14:05:00;6320;26.0;47
27.02.2019;14:15:00;6175;27.0;45
27.02.2019;14:25:00;6169;28.1;47
27.02.2019;14:35:00;6122;29.1;45
27.02.2019;14:45:00;5939;30.1;47
27.02.2019;14:55:00;5765;31.0;45
27.02.2019;15:05:00;5569;32.0;48
27.02.2019;15:15:00;5305;32.8;44
27.02.2019;15:25:00;5008;33.7;46
27.02.2019;15:35:00;3884;34.4;47
27.02.2019;15:45:00;3833;35.0;47
27.02.2019;15:55:00;3613;35.6;48
27.02.2019;16:05:00;3363;36.2;47
27.02.2019;16:15:00;3049;36.7;47
27.02.2019;16:25:00;2484;37.2;46
27.02.2019;16:35:00;1724;37.5;44
27.02.2019;16:45:00;1070;37.7;43
27.02.2019;16:55:00;1195;37.9;42
27.02.2019;17:05:00;869;38.0;41
27.02.2019;17:15:00;597;38.1;40
27.02.2019;17:25:00;304;38.2;39
27.02.2019;17:35:00;242;38.2;39
27.02.2019;17:45:00;208;38.3;39
27.02.2019;17:55:00;160;38.3;38
27.02.2019;18:05:00;130;38.3;38
28.02.2019;07:20:00;146;0;27
28.02.2019;07:30:00;184;0;28
28.02.2019;07:40:00;236;0;29
28.02.2019;07:50:00;281;0.1;30
28.02.2019;08:00:00;317;0.1;30
28.02.2019;08:10:00;361;0.2;31
28.02.2019;08:20:00;396;0.2;31
28.02.2019;08:30:00;435;0.3;31
28.02.2019;08:40:00;478;0.4;32
28.02.2019;08:50:00;527;0.5;32
28.02.2019;09:00:00;1245;0.6;32
28.02.2019;09:10:00;1573;0.9;32
28.02.2019;09:20:00;1773;1.2;33
28.02.2019;09:30:00;1959;1.5;33
28.02.2019;09:40:00;1967;1.8;33
28.02.2019;09:50:00;2265;2.2;34
28.02.2019;10:00:00;2402;2.6;35
28.02.2019;10:10:00;2563;3.0;36
