Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
28.02.2019;10:20:00;2717;3.4;36
28.02.2019;10:30:00;4655;4.1;38
28.02.2019;10:40:00;4844;4.9;41
28.02.2019;10:50:00;5010;5.7;43
28.02.2019;11:00:00;5420;6.6;44
28.02.2019;11:10:00;5731;7.5;46
28.02.2019;11:20:00;5830;8.5;48
28.02.2019;11:30:00;6091;9.5;44
28.02.2019;11:40:00;6303;10.5;46
28.02.2019;11:50:00;6324;11.6;47
28.02.2019;12:00:00;5948;12.5;44
28.02.2019;12:10:00;6373;13.5;48
28.02.2019;12:20:00;6367;14.6;44
28.02.2019;12:30:00;6347;15.6;47
28.02.2019;12:40:00;6164;16.6;44
28.02.2019;12:50:00;6351;17.7;47
28.02.2019;13:00:00;5744;18.7;44
28.02.2019;13:10:00;6538;19.7;47
28.02.2019;13:20:00;6762;20.8;44
28.02.2019;13:30:00;6715;21.9;47
28.02.2019;13:40:00;6432;23.0;45
28.02.2019;13:50:00;6465;24.1;47
28.02.2019;14:00:00;6405;25.1;45
28.02.2019;14:10:00;6278;26.2;46
28.02.2019;14:20:00;5880;27.2;46
28.02.2019;14:30:00;5899;28.2;48
28.02.2019;14:40:00;5650;29.1;45
28.02.2019;14:50:00;5602;30.0;47
28.02.2019;15:00:00;5319;30.9;44
28.02.2019;15:10:00;4716;31.7;46
28.02.2019;15:20:00;4723;32.5;47
28.02.2019;15:30:00;4273;33.2;48
28.02.2019;15:40:00;3643;33.9;48
28.02.2019;15:50:00;3104;34.4;47
28.02.2019;16:00:00;1988;34.8;46
28.02.2019;16:10:00;2634;35.3;45
28.02.2019;16:20:00;776;35.5;43
28.02.2019;16:30:00;1091;35.7;42
28.02.2019;16:40:00;1377;36.0;41
28.02.2019;16:50:00;887;36.1;40
28.02.2019;17:00:00;587;36.3;39
28.02.2019;17:10:00;516;36.3;39
28.02.2019;17:20:00;423;36.4;39
28.02.2019;17:30:00;335;36.5;38
28.02.2019;17:40:00;264;36.5;38
28.02.2019;17:50:00;209;36.6;38
28.02.2019;18:00:00;156;36.6;37
28.02.2019;18:10:00;78;36.6;37
28.02.2019;18:20:00;0;36.6;0
01.03.2019;07:25:00;60;0;26
01.03.2019;07:35:00;117;0;28
01.03.2019;07:45:00;130;0;29
01.03.2019;07:55:00;183;0;29
01.03.2019;08:05:00;166;0.1;30
01.03.2019;08:15:00;219;0.1;30
01.03.2019;08:25:00;375;0.1;31
01.03.2019;08:35:00;440;0.2;31
01.03.2019;08:45:00;378;0.3;31
01.03.2019;08:55:00;366;0.3;32
01.03.2019;09:05:00;234;0.4;32
01.03.2019;09:15:00;269;0.4;32
01.03.2019;09:25:00;194;0.5;32
01.03.2019;09:35:00;300;0.5;32
01.03.2019;09:45:00;845;0.6;33
01.03.2019;09:55:00;910;0.8;33
01.03.2019;10:05:00;532;0.9;33
01.03.2019;10:15:00;268;0.9;33
01.03.2019;10:25:00;309;1.0;33
01.03.2019;10:35:00;1086;1.1;33
01.03.2019;10:45:00;594;1.2;33
01.03.2019;10:55:00;1008;1.4;34
01.03.2019;11:05:00;4495;1.9;34
01.03.2019;11:15:00;2465;2.5;36
01.03.2019;11:25:00;1573;2.8;35
01.03.2019;11:35:00;1431;3.0;35
01.03.2019;11:45:00;1433;3.3;35
01.03.2019;11:55:00;1465;3.5;35
01.03.2019;12:05:00;1711;3.8;35
01.03.2019;12:15:00;1961;4.1;36
01.03.2019;12:25:00;1216;4.4;35
01.03.2019;12:35:00;2549;4.7;35
01.03.2019;12:45:00;3194;5.3;38
01.03.2019;12:55:00;1883;5.6;37
01.03.2019;13:05:00;2957;6.1;37
01.03.2019;13:15:00;4175;6.7;39
01.03.2019;13:25:00;2981;7.3;40
01.03.2019;13:35:00;1663;7.6;39
01.03.2019;13:45:00;1369;7.9;38
01.03.2019;13:55:00;1844;8.2;38
01.03.2019;14:05:00;1643;8.4;38
01.03.2019;14:15:00;1820;8.7;38
01.03.2019;14:25:00;1898;9.0;37
01.03.2019;14:35:00;2052;9.4;37
01.03.2019;14:45:00;3377;9.9;39
01.03.2019;14:55:00;3250;10.5;40
01.03.2019;15:05:00;2157;10.9;40
01.03.2019;15:15:00;1481;11.2;39
01.03.2019;15:25:00;1184;11.4;38
01.03.2019;15:35:00;1271;11.6;37
01.03.2019;15:45:00;1109;11.8;37
01.03.2019;15:55:00;655;11.9;37
01.03.2019;16:05:00;714;12.0;36
01.03.2019;16:15:00;832;12.2;36
01.03.2019;16:25:00;701;12.3;36
01.03.2019;16:35:00;400;12.3;36
01.03.2019;16:45:00;581;12.4;36
01.03.2019;16:55:00;537;12.5;36
01.03.2019;17:05:00;282;12.6;36
01.03.2019;17:15:00;192;12.6;36
01.03.2019;17:25:00;166;12.6;35
01.03.2019;17:35:00;225;12.7;35
01.03.2019;17:45:00;232;12.7;35
01.03.2019;17:55:00;142;12.7;35
01.03.2019;18:05:00;35;12.7;35
01.03.2019;18:15:00;0;12.7;0
02.03.2019;07:35:00;134;0;28
02.03.2019;07:45:00;158;0;29
02.03.2019;07:55:00;203;0;29
02.03.2019;08:05:00;300;0.1;30
02.03.2019;08:15:00;340;0.1;30
02.03.2019;08:25:00;322;0.2;31
02.03.2019;08:35:00;412;0.2;31
02.03.2019;08:45:00;546;0.3;31
02.03.2019;08:55:00;631;0.4;32
02.03.2019;09:05:00;568;0.5;32
02.03.2019;09:15:00;650;0.6;32
02.03.2019;09:25:00;610;0.7;33
02.03.2019;09:35:00;745;0.8;33
02.03.2019;09:45:00;643;1.0;33
02.03.2019;09:55:00;963;1.1;33
02.03.2019;10:05:00;1252;1.3;33
02.03.2019;10:15:00;960;1.5;33
02.03.2019;10:25:00;891;1.6;34
02.03.2019;10:35:00;864;1.8;34
02.03.2019;10:45:00;985;1.9;34
02.03.2019;10:55:00;1136;2.1;34
02.03.2019;11:05:00;1319;2.3;34
02.03.2019;11:15:00;1545;2.6;34
02.03.2019;11:25:00;1942;2.9;34
02.03.2019;11:35:00;2225;3.2;34
02.03.2019;11:45:00;2166;3.6;35
02.03.2019;11:55:00;2602;4.0;36
02.03.2019;12:05:00;3222;4.5;36
02.03.2019;12:15:00;4411;5.2;39
02.03.2019;12:25:00;4166;5.9;41
02.03.2019;12:35:00;2620;6.4;40
02.03.2019;12:45:00;3256;6.9;40
02.03.2019;12:55:00;5396;7.7;42
02.03.2019;13:05:00;3405;8.5;44
02.03.2019;13:15:00;2440;8.9;42
02.03.2019;13:25:00;2265;9.2;41
02.03.2019;13:35:00;2911;9.6;41
02.03.2019;13:45:00;2790;10.2;42
02.03.2019;13:55:00;2764;10.6;41
02.03.2019;14:05:00;2932;11.3;42
02.03.2019;14:15:00;1585;11.6;41
02.03.2019;14:25:00;1946;11.8;40
02.03.2019;14:35:00;1466;12.1;39
02.03.2019;14:45:00;2036;12.4;39
02.03.2019;14:55:00;2497;12.8;39
02.03.2019;15:05:00;3245;13.3;40
02.03.2019;15:15:00;2099;13.7;40
02.03.2019;15:25:00;4545;14.4;41
02.03.2019;15:35:00;1781;14.7;41
02.03.2019;15:45:00;2014;15.1;40
02.03.2019;15:55:00;1636;15.4;39
02.03.2019;16:05:00;1167;15.6;38
02.03.2019;16:15:00;1853;15.8;38
02.03.2019;16:25:00;1289;16.1;38
02.03.2019;16:35:00;1221;16.3;37
02.03.2019;16:45:00;897;16.4;37
02.03.2019;16:55:00;897;16.6;37
02.03.2019;17:05:00;588;16.7;37
02.03.2019;17:15:00;988;16.9;37
02.03.2019;17:25:00;651;17.0;37
02.03.2019;17:35:00;438;17.1;36
02.03.2019;17:45:00;300;17.1;36
02.03.2019;17:55:00;220;17.2;36
02.03.2019;18:05:00;161;17.2;36
02.03.2019;18:15:00;85;17.2;36
02.03.2019;18:25:00;0;17.2;0
03.03.2019;07:15:00;61;0;27
03.03.2019;07:25:00;159;0;28
03.03.2019;07:35:00;196;0;29
03.03.2019;07:45:00;246;0;30
03.03.2019;07:55:00;370;0.1;30
03.03.2019;08:05:00;532;0.2;31
03.03.2019;08:15:00;647;0.3;31
03.03.2019;08:25:00;676;0.4;31
03.03.2019;08:35:00;692;0.5;32
03.03.2019;08:45:00;755;0.6;32
03.03.2019;08:55:00;1078;0.8;32
03.03.2019;09:05:00;1614;1.0;32
03.03.2019;09:15:00;1865;1.3;33
03.03.2019;09:25:00;2091;1.7;33
03.03.2019;09:35:00;2216;2.0;33
03.03.2019;09:45:00;2465;2.4;34
03.03.2019;09:55:00;3328;2.9;36
03.03.2019;10:05:00;3545;3.5;37
03.03.2019;10:15:00;4512;4.3;39
03.03.2019;10:25:00;4776;5.0;41
03.03.2019;10:35:00;4901;5.8;43
03.03.2019;10:45:00;5239;6.7;44
03.03.2019;10:55:00;5698;7.6;46
03.03.2019;11:05:00;6025;8.6;48
03.03.2019;11:15:00;5676;9.6;44
03.03.2019;11:25:00;6556;10.6;47
03.03.2019;11:35:00;6890;11.7;44
03.03.2019;11:45:00;6382;12.8;47
03.03.2019;11:55:00;6120;13.8;46
03.03.2019;12:05:00;7267;15.0;47
03.03.2019;12:15:00;7056;16.0;45
03.03.2019;12:25:00;6181;17.1;46
03.03.2019;12:35:00;5684;18.1;46
03.03.2019;12:45:00;6181;19.1;45
03.03.2019;12:55:00;5799;20.1;47
03.03.2019;13:05:00;5165;20.9;44
03.03.2019;13:15:00;4246;21.6;46
03.03.2019;13:25:00;3814;22.3;46
03.03.2019;13:35:00;6313;23.3;45
03.03.2019;13:45:00;6316;24.3;47
03.03.2019;13:55:00;5068;25.1;48
03.03.2019;14:05:00;6385;26.1;44
03.03.2019;14:15:00;6135;27.1;47
03.03.2019;14:25:00;6900;28.2;44
03.03.2019;14:35:00;6785;29.3;47
03.03.2019;14:45:00;3966;30.1;44
03.03.2019;14:55:00;2864;30.6;44
03.03.2019;15:05:00;3615;31.2;45
03.03.2019;15:15:00;3131;31.9;46
03.03.2019;15:25:00;2281;32.3;44
03.03.2019;15:35:00;2076;32.6;43
03.03.2019;15:45:00;1899;32.9;42
03.03.2019;15:55:00;1532;33.2;42
03.03.2019;16:05:00;1609;33.5;41
03.03.2019;16:15:00;1780;33.7;40
03.03.2019;16:25:00;2864;34.1;41
03.03.2019;16:35:00;1736;34.5;41
03.03.2019;16:45:00;591;34.7;39
03.03.2019;16:55:00;796;34.8;39
03.03.2019;17:05:00;729;34.9;38
03.03.2019;17:15:00;617;35.0;38
03.03.2019;17:25:00;395;35.1;38
03.03.2019;17:35:00;304;35.1;38
03.03.2019;17:45:00;247;35.2;37
03.03.2019;17:55:00;149;35.2;37
03.03.2019;18:05:00;72;35.2;37
03.03.2019;18:15:00;0;35.2;0
03.03.2019;18:25:00;0;35.2;0
04.03.2019;07:15:00;104;0;26
04.03.2019;07:25:00;272;0;28
04.03.2019;07:35:00;359;0.1;29
04.03.2019;07:45:00;655;0.1;30
04.03.2019;07:55:00;1384;0.3;30
04.03.2019;08:05:00;905;0.5;31
04.03.2019;08:15:00;1048;0.7;31
04.03.2019;08:25:00;751;0.8;31
04.03.2019;08:35:00;567;0.9;32
04.03.2019;08:55:00;598;1.1;32
04.03.2019;09:05:00;694;1.2;33
04.03.2019;09:15:00;577;1.3;33
04.03.2019;09:25:00;888;1.5;33
04.03.2019;09:35:00;778;1.6;33
04.03.2019;09:45:00;893;1.7;33
04.03.2019;09:55:00;1363;1.9;34
04.03.2019;10:05:00;1793;2.2;34
04.03.2019;10:15:00;2212;2.6;34
04.03.2019;10:25:00;3163;3.0;35
04.03.2019;10:35:00;2045;3.5;36
04.03.2019;10:45:00;654;3.6;35
04.03.2019;10:55:00;612;3.7;35
04.03.2019;11:05:00;377;3.8;35
04.03.2019;11:15:00;248;3.9;35
04.03.2019;11:25:00;249;3.9;35
04.03.2019;11:35:00;251;3.9;35
04.03.2019;11:45:00;316;4.0;35
04.03.2019;11:55:00;344;4.0;35
04.03.2019;12:05:00;464;4.1;35
04.03.2019;12:15:00;399;4.2;35
04.03.2019;12:25:00;505;4.3;35
04.03.2019;12:35:00;396;4.3;35
04.03.2019;12:45:00;439;4.4;35
04.03.2019;12:55:00;467;4.5;35
04.03.2019;13:05:00;453;4.6;35
04.03.2019;13:15:00;506;4.6;35
04.03.2019;13:25:00;502;4.7;35
04.03.2019;13:35:00;487;4.8;35
04.03.2019;13:45:00;486;4.9;35
04.03.2019;13:55:00;418;5.0;35
04.03.2019;14:05:00;359;5.0;35
04.03.2019;14:15:00;353;5.1;35
04.03.2019;14:25:00;426;5.1;35
04.03.2019;14:35:00;824;5.3;35
04.03.2019;14:45:00;548;5.4;35
04.03.2019;14:55:00;763;5.5;35
04.03.2019;15:05:00;494;5.6;35
04.03.2019;15:15:00;1752;5.8;35
04.03.2019;15:25:00;2072;6.1;35
04.03.2019;15:35:00;2962;6.6;36
04.03.2019;15:45:00;1429;6.9;36
04.03.2019;15:55:00;1158;7.1;35
04.03.2019;16:05:00;525;7.2;35
04.03.2019;16:15:00;788;7.3;35
04.03.2019;16:25:00;794;7.4;35
04.03.2019;16:35:00;846;7.6;35
04.03.2019;16:45:00;745;7.7;35
04.03.2019;16:55:00;859;7.9;35
04.03.2019;17:05:00;722;8.0;35
04.03.2019;17:15:00;649;8.1;35
04.03.2019;17:25:00;622;8.2;35
04.03.2019;17:35:00;484;8.3;35
04.03.2019;17:45:00;324;8.3;35
04.03.2019;17:55:00;243;8.4;35
04.03.2019;18:05:00;166;8.4;35
04.03.2019;18:15:00;10;8.4;35
04.03.2019;18:25:00;0;8.4;0
05.03.2019;07:15:00;145;0;27
05.03.2019;07:25:00;187;0;28
05.03.2019;07:45:00;270;0.1;29
05.03.2019;07:55:00;295;0.1;30
05.03.2019;08:05:00;325;0.2;30
05.03.2019;08:15:00;368;0.2;31
05.03.2019;08:25:00;440;0.3;31
05.03.2019;08:35:00;483;0.4;31
05.03.2019;08:45:00;613;0.5;31
05.03.2019;08:55:00;1437;0.7;32
05.03.2019;09:05:00;1696;0.9;32
05.03.2019;09:15:00;1910;1.2;32
05.03.2019;09:25:00;2991;1.7;33
05.03.2019;09:35:00;3505;2.2;34
05.03.2019;09:45:00;3767;2.8;36
05.03.2019;09:55:00;4269;3.5;38
05.03.2019;10:05:00;4344;4.2;40
05.03.2019;10:15:00;3443;4.9;41
05.03.2019;10:25:00;5281;5.8;42
05.03.2019;10:35:00;4012;6.6;44
05.03.2019;10:45:00;5834;7.5;45
05.03.2019;10:55:00;6048;8.5;48
05.03.2019;11:05:00;4052;9.3;43
05.03.2019;11:15:00;5066;10.0;43
05.03.2019;11:25:00;5593;10.8;45
05.03.2019;11:35:00;6805;11.8;47
05.03.2019;11:45:00;2788;12.4;43
05.03.2019;11:55:00;5452;13.1;44
05.03.2019;12:05:00;7115;14.2;47
05.03.2019;12:15:00;5258;15.2;45
05.03.2019;12:25:00;6930;16.4;44
05.03.2019;12:35:00;2723;17.1;43
05.03.2019;12:45:00;5517;17.9;45
05.03.2019;12:55:00;6762;19.1;44
05.03.2019;13:05:00;9341;20.5;47
05.03.2019;13:15:00;2269;21.1;42
05.03.2019;13:25:00;1464;21.4;40
05.03.2019;13:35:00;1225;21.6;40
05.03.2019;13:45:00;2061;21.9;40
05.03.2019;13:55:00;2603;22.4;41
05.03.2019;14:05:00;2903;22.8;41
05.03.2019;14:15:00;5342;23.7;44
05.03.2019;14:25:00;4569;24.5;46
05.03.2019;14:35:00;4693;25.2;46
05.03.2019;14:45:00;4813;25.9;47
05.03.2019;14:55:00;3914;26.6;47
05.03.2019;15:05:00;2534;27.1;45
05.03.2019;15:15:00;2707;27.5;45
05.03.2019;15:25:00;2375;27.9;44
05.03.2019;15:35:00;2093;28.3;43
05.03.2019;15:45:00;2238;28.6;42
05.03.2019;15:55:00;1806;29.0;41
05.03.2019;16:05:00;1764;29.3;41
05.03.2019;16:15:00;1459;29.5;40
05.03.2019;16:25:00;1312;29.8;39
05.03.2019;16:35:00;948;29.9;38
05.03.2019;16:45:00;875;30.1;38
05.03.2019;16:55:00;853;30.2;38
05.03.2019;17:05:00;713;30.3;38
05.03.2019;17:15:00;564;30.4;37
05.03.2019;17:25:00;578;30.5;37
05.03.2019;17:35:00;454;30.6;37
05.03.2019;17:45:00;388;30.7;37
05.03.2019;17:55:00;292;30.7;36
05.03.2019;18:05:00;157;30.8;36
05.03.2019;18:15:00;0;30.8;36
05.03.2019;18:25:00;0;30.8;0
06.03.2019;07:10:00;140;0;26
06.03.2019;07:20:00;208;0;28
06.03.2019;07:30:00;290;0;29
06.03.2019;07:40:00;373;0.1;29
06.03.2019;07:50:00;540;0.2;30
06.03.2019;08:00:00;767;0.3;30
06.03.2019;08:10:00;964;0.4;31
06.03.2019;08:20:00;1051;0.6;31
06.03.2019;08:30:00;960;0.8;31
06.03.2019;08:40:00;919;0.9;32
06.03.2019;08:50:00;1205;1.1;32
06.03.2019;09:00:00;2117;1.4;32
06.03.2019;09:10:00;2420;1.8;33
06.03.2019;09:20:00;2669;2.2;33
06.03.2019;09:30:00;2840;2.7;34
06.03.2019;09:40:00;2608;3.2;36
06.03.2019;09:50:00;2596;3.6;36
06.03.2019;10:00:00;2376;4.0;36
06.03.2019;10:10:00;2737;4.4;37
06.03.2019;10:20:00;3026;4.9;37
06.03.2019;10:30:00;2912;5.4;38
06.03.2019;10:40:00;3332;5.9;39
06.03.2019;10:50:00;2700;6.4;39
06.03.2019;11:00:00;2881;6.8;39
06.03.2019;11:10:00;3061;7.3;39
06.03.2019;11:20:00;3302;7.9;40
06.03.2019;11:30:00;3681;8.5;41
06.03.2019;11:40:00;3101;9.0;41
06.03.2019;11:50:00;3298;9.6;41
06.03.2019;12:00:00;3551;10.2;42
06.03.2019;12:10:00;3778;10.8;43
06.03.2019;12:20:00;3630;11.4;43
06.03.2019;12:30:00;5162;12.2;44
06.03.2019;12:40:00;6573;13.2;47
06.03.2019;12:50:00;5173;14.2;44
06.03.2019;13:00:00;4673;15.0;45
06.03.2019;13:10:00;5727;15.9;46
06.03.2019;13:20:00;5746;16.9;45
06.03.2019;13:30:00;5638;17.8;45
06.03.2019;13:40:00;6329;18.9;47
06.03.2019;13:50:00;4602;19.7;44
06.03.2019;14:00:00;3573;20.4;45
06.03.2019;14:10:00;3387;20.9;45
06.03.2019;14:20:00;3385;21.5;45
06.03.2019;14:30:00;3578;22.1;45
06.03.2019;14:40:00;2793;22.6;44
06.03.2019;14:50:00;2738;23.0;43
06.03.2019;15:00:00;2910;23.5;43
06.03.2019;15:10:00;3111;24.0;43
06.03.2019;15:20:00;2679;24.5;43
06.03.2019;15:30:00;2281;24.8;42
06.03.2019;15:40:00;1923;25.2;41
06.03.2019;15:50:00;1567;25.4;40
06.03.2019;16:00:00;1485;25.7;40
06.03.2019;16:10:00;1307;25.9;39
06.03.2019;16:20:00;1403;26.1;38
06.03.2019;16:30:00;1601;26.4;38
06.03.2019;16:40:00;1592;26.7;38
06.03.2019;16:50:00;1516;26.9;38
06.03.2019;17:00:00;1006;27.1;37
06.03.2019;17:10:00;739;27.2;37
06.03.2019;17:20:00;508;27.3;37
06.03.2019;17:30:00;373;27.4;37
06.03.2019;17:40:00;246;27.5;36
06.03.2019;17:50:00;152;27.5;36
06.03.2019;18:00:00;115;27.5;36
06.03.2019;18:10:00;0;27.5;0
06.03.2019;18:20:00;0;27.5;0
07.03.2019;07:10:00;0;0;25
07.03.2019;07:20:00;146;0;27
07.03.2019;07:30:00;145;0;28
07.03.2019;07:40:00;140;0;29
07.03.2019;07:50:00;144;0;29
07.03.2019;08:00:00;206;0.1;30
07.03.2019;08:10:00;270;0.1;30
07.03.2019;08:20:00;298;0.2;31
07.03.2019;08:30:00;434;0.2;31
07.03.2019;08:40:00;596;0.3;31
07.03.2019;09:00:00;944;0.6;32
07.03.2019;09:20:00;797;0.8;32
07.03.2019;09:30:00;1141;1.0;33
07.03.2019;09:40:00;815;1.1;33
07.03.2019;09:50:00;618;1.3;33
07.03.2019;10:00:00;535;1.3;33
07.03.2019;10:10:00;839;1.5;33
07.03.2019;10:20:00;1366;1.7;33
07.03.2019;10:30:00;1220;1.9;33
07.03.2019;10:40:00;1075;2.1;34
07.03.2019;10:50:00;934;2.2;34
07.03.2019;11:00:00;907;2.4;34
07.03.2019;11:10:00;1276;2.6;34
07.03.2019;11:20:00;1500;2.8;34
07.03.2019;11:30:00;1178;3.0;34
07.03.2019;11:40:00;1689;3.3;34
07.03.2019;11:50:00;1535;3.6;34
07.03.2019;12:00:00;1783;3.8;35
07.03.2019;12:10:00;2543;4.2;35
07.03.2019;12:20:00;3081;4.7;36
07.03.2019;12:30:00;2723;5.2;37
07.03.2019;12:40:00;4787;6.0;40
07.03.2019;12:50:00;7019;7.1;44
07.03.2019;13:00:00;3278;7.7;44
07.03.2019;13:10:00;2394;8.2;42
07.03.2019;13:20:00;2669;8.7;42
07.03.2019;13:30:00;5378;9.4;43
07.03.2019;13:40:00;6469;10.5;47
07.03.2019;13:50:00;4921;11.5;43
07.03.2019;14:00:00;6688;12.6;47
07.03.2019;14:10:00;1377;13.0;44
07.03.2019;14:20:00;4065;13.4;44
07.03.2019;14:30:00;2599;13.8;43
07.03.2019;14:40:00;3010;14.5;45
07.03.2019;14:50:00;1888;14.8;43
07.03.2019;15:00:00;2348;15.2;42
07.03.2019;15:10:00;6750;16.3;47
07.03.2019;15:20:00;4274;17.2;43
07.03.2019;15:30:00;4171;18.0;45
07.03.2019;15:40:00;4586;18.8;47
07.03.2019;15:50:00;2915;19.4;46
07.03.2019;16:00:00;2499;19.8;44
07.03.2019;16:10:00;1916;20.2;44
07.03.2019;16:20:00;2379;20.5;43
07.03.2019;16:30:00;1061;20.6;41
07.03.2019;16:40:00;1646;20.9;40
07.03.2019;16:50:00;1616;21.1;40
07.03.2019;17:00:00;1014;21.3;39
07.03.2019;17:10:00;390;21.4;38
07.03.2019;17:20:00;433;21.4;38
07.03.2019;17:30:00;328;21.5;38
07.03.2019;17:40:00;272;21.5;38
07.03.2019;17:50:00;245;21.6;37
07.03.2019;18:00:00;229;21.6;37
07.03.2019;18:10:00;159;21.7;37
07.03.2019;18:20:00;113;21.7;37
08.03.2019;07:30:00;117;0;27
08.03.2019;07:40:00;349;0;28
08.03.2019;07:50:00;403;0.1;29
08.03.2019;08:00:00;384;0.1;29
08.03.2019;08:10:00;613;0.2;30
08.03.2019;08:20:00;407;0.3;30
08.03.2019;08:30:00;688;0.4;31
08.03.2019;08:40:00;716;0.5;31
08.03.2019;08:50:00;757;0.6;31
08.03.2019;09:00:00;978;0.8;31
08.03.2019;09:10:00;1056;0.9;32
08.03.2019;09:20:00;1239;1.1;32
08.03.2019;09:30:00;1346;1.4;32
08.03.2019;09:40:00;1732;1.6;33
08.03.2019;09:50:00;999;1.8;33
08.03.2019;10:00:00;1567;2.0;33
08.03.2019;10:10:00;2819;2.4;33
08.03.2019;10:20:00;1793;2.7;34
08.03.2019;10:30:00;1568;3.0;34
08.03.2019;10:40:00;1917;3.3;34
08.03.2019;10:50:00;1183;3.6;34
08.03.2019;11:00:00;2003;3.8;34
08.03.2019;11:10:00;1610;4.1;34
08.03.2019;11:20:00;1899;4.4;35
08.03.2019;11:30:00;2403;4.8;35
08.03.2019;11:40:00;2026;5.1;36
08.03.2019;11:50:00;2700;5.6;37
08.03.2019;12:00:00;2874;6.0;37
08.03.2019;12:10:00;2579;6.5;37
08.03.2019;12:20:00;3879;7.0;38
08.03.2019;12:30:00;3873;7.7;40
08.03.2019;12:40:00;2361;8.1;40
08.03.2019;12:50:00;2619;8.5;39
08.03.2019;13:00:00;2249;8.9;39
08.03.2019;13:10:00;2566;9.3;39
08.03.2019;13:20:00;2112;9.7;39
08.03.2019;13:30:00;2918;10.0;38
08.03.2019;13:40:00;3250;10.5;39
08.03.2019;13:50:00;3133;11.1;40
08.03.2019;14:00:00;3633;11.7;41
08.03.2019;14:10:00;3889;12.4;43
08.03.2019;14:20:00;5752;13.2;43
08.03.2019;14:30:00;5895;14.1;46
08.03.2019;14:40:00;1423;14.4;43
08.03.2019;14:50:00;1451;14.6;41
08.03.2019;15:00:00;2263;15.0;41
08.03.2019;15:10:00;2508;15.3;40
08.03.2019;15:20:00;2596;15.7;41
08.03.2019;15:30:00;1589;16.2;41
08.03.2019;15:40:00;1609;16.5;40
08.03.2019;15:50:00;2510;16.8;40
08.03.2019;16:00:00;3161;17.3;40
08.03.2019;16:10:00;2583;17.7;40
08.03.2019;16:20:00;1386;18.1;39
08.03.2019;16:30:00;2273;18.4;39
08.03.2019;16:40:00;1903;18.7;39
08.03.2019;16:50:00;1585;19.0;39
08.03.2019;17:00:00;895;19.2;38
08.03.2019;17:10:00;399;19.3;37
08.03.2019;17:20:00;386;19.3;37
08.03.2019;17:30:00;389;19.4;37
08.03.2019;17:40:00;278;19.5;37
08.03.2019;17:50:00;448;19.6;36
08.03.2019;18:00:00;215;19.6;36
08.03.2019;18:10:00;140;19.6;36
08.03.2019;18:20:00;109;19.6;36
09.03.2019;07:15:00;0;0;26
09.03.2019;07:25:00;152;0;28
09.03.2019;07:35:00;190;0;29
09.03.2019;07:45:00;232;0;29
09.03.2019;07:55:00;327;0.1;30
09.03.2019;08:05:00;551;0.2;30
09.03.2019;08:15:00;769;0.3;31
09.03.2019;08:40:00;1040;0.7;31
09.03.2019;08:50:00;806;0.8;32
09.03.2019;09:00:00;967;1.0;32
09.03.2019;09:10:00;1002;1.1;32
09.03.2019;09:20:00;1435;1.3;33
09.03.2019;09:30:00;1467;1.6;33
09.03.2019;09:40:00;1775;1.9;33
09.03.2019;09:50:00;2171;2.2;33
09.03.2019;10:00:00;2227;2.6;34
09.03.2019;10:10:00;2559;3.0;34
09.03.2019;10:20:00;3438;3.5;36
09.03.2019;10:40:00;3305;4.5;37
09.03.2019;10:50:00;4175;5.1;38
09.03.2019;11:00:00;4638;5.8;40
09.03.2019;11:10:00;4099;6.6;42
09.03.2019;11:20:00;4151;7.2;42
09.03.2019;11:30:00;4312;7.9;43
09.03.2019;11:40:00;4933;8.7;44
09.03.2019;11:50:00;4665;9.5;45
09.03.2019;12:00:00;4408;10.3;46
09.03.2019;12:10:00;3828;10.9;46
09.03.2019;12:20:00;4040;11.6;45
09.03.2019;12:30:00;4505;12.4;47
09.03.2019;12:40:00;3453;12.9;46
09.03.2019;12:50:00;3977;13.6;46
09.03.2019;13:00:00;4282;14.3;46
09.03.2019;13:10:00;3631;14.8;46
09.03.2019;13:20:00;3416;15.4;45
09.03.2019;13:30:00;2677;15.9;44
09.03.2019;13:40:00;2363;16.3;43
09.03.2019;13:50:00;2426;16.7;43
09.03.2019;14:00:00;2022;17.0;42
09.03.2019;14:10:00;1912;17.3;41
09.03.2019;14:20:00;2175;17.7;41
09.03.2019;14:30:00;921;17.9;39
09.03.2019;14:40:00;574;18.0;38
09.03.2019;14:50:00;835;18.1;38
09.03.2019;15:00:00;1166;18.3;38
09.03.2019;15:10:00;1756;18.6;37
09.03.2019;15:20:00;2384;18.9;37
09.03.2019;15:30:00;2495;19.3;38
09.03.2019;15:40:00;1171;19.5;37
09.03.2019;15:50:00;904;19.7;37
09.03.2019;16:00:00;576;19.8;37
09.03.2019;16:10:00;485;19.9;37
09.03.2019;16:20:00;291;19.9;37
09.03.2019;16:30:00;448;20.0;36
09.03.2019;16:40:00;268;20.1;36
09.03.2019;16:50:00;324;20.1;36
09.03.2019;17:00:00;674;20.2;36
09.03.2019;17:10:00;741;20.3;36
09.03.2019;17:20:00;860;20.5;36
09.03.2019;17:30:00;432;20.6;36
09.03.2019;17:40:00;237;20.6;35
09.03.2019;17:50:00;332;20.7;35
09.03.2019;18:00:00;216;20.7;35
09.03.2019;18:10:00;128;20.7;35
09.03.2019;18:20:00;0;20.7;0
09.03.2019;18:30:00;0;20.7;0
10.03.2019;07:20:00;109;0;27
10.03.2019;07:30:00;237;0;28
10.03.2019;07:40:00;223;0;29
10.03.2019;07:50:00;349;0.1;29
10.03.2019;08:00:00;296;0.1;30
10.03.2019;08:10:00;450;0.2;30
10.03.2019;08:20:00;572;0.3;31
10.03.2019;08:30:00;380;0.4;31
10.03.2019;08:40:00;369;0.4;31
10.03.2019;08:50:00;267;0.5;32
10.03.2019;09:00:00;311;0.5;32
10.03.2019;09:10:00;256;0.6;32
10.03.2019;09:20:00;298;0.6;32
10.03.2019;09:30:00;306;0.7;33
10.03.2019;09:40:00;350;0.7;33
10.03.2019;09:50:00;319;0.8;33
10.03.2019;10:00:00;409;0.8;33
10.03.2019;10:10:00;472;0.9;33
10.03.2019;10:20:00;453;1.0;33
10.03.2019;10:30:00;454;1.1;33
10.03.2019;10:40:00;506;1.1;33
10.03.2019;10:50:00;680;1.3;34
10.03.2019;11:00:00;1035;1.4;34
10.03.2019;11:10:00;1085;1.6;34
10.03.2019;11:20:00;1634;1.8;34
10.03.2019;11:30:00;1115;2.1;34
10.03.2019;11:40:00;695;2.2;34
10.03.2019;11:50:00;1422;2.4;34
10.03.2019;12:00:00;2155;2.8;34
10.03.2019;12:10:00;3214;3.3;36
10.03.2019;12:20:00;1233;3.6;35
10.03.2019;12:30:00;1000;3.8;35
10.03.2019;12:40:00;1643;4.1;35
10.03.2019;12:50:00;1948;4.4;35
10.03.2019;13:00:00;1527;4.7;36
10.03.2019;13:10:00;2180;5.1;36
10.03.2019;13:20:00;2078;5.4;36
10.03.2019;13:30:00;1962;5.8;36
10.03.2019;13:40:00;5489;6.4;38
10.03.2019;13:50:00;2423;7.1;40
10.03.2019;14:00:00;5904;7.9;43
10.03.2019;14:10:00;6630;8.8;45
10.03.2019;14:20:00;7639;10.1;46
10.03.2019;14:30:00;7168;11.2;46
10.03.2019;14:40:00;5387;12.3;43
10.03.2019;14:50:00;4330;12.9;44
10.03.2019;15:00:00;4355;13.4;43
10.03.2019;15:10:00;2018;13.9;43
10.03.2019;15:20:00;2312;14.3;42
10.03.2019;15:30:00;4746;14.9;44
10.03.2019;15:40:00;4122;15.7;45
10.03.2019;15:50:00;1869;16.1;44
10.03.2019;16:00:00;1164;16.3;42
10.03.2019;16:10:00;744;16.5;40
10.03.2019;16:20:00;801;16.7;39
10.03.2019;16:30:00;342;16.8;38
10.03.2019;16:40:00;3131;17.1;39
10.03.2019;16:50:00;343;17.2;38
10.03.2019;17:00:00;170;17.2;38
10.03.2019;17:10:00;379;17.3;37
10.03.2019;17:20:00;309;17.4;37
10.03.2019;17:30:00;271;17.4;37
10.03.2019;17:40:00;371;17.5;37
10.03.2019;17:50:00;203;17.5;36
10.03.2019;18:00:00;119;17.6;36
10.03.2019;18:10:00;168;17.6;36
10.03.2019;18:20:00;115;17.6;36
11.03.2019;07:05:00;138;0;27
11.03.2019;07:15:00;168;0;28
11.03.2019;07:25:00;170;0;29
11.03.2019;07:35:00;202;0.1;29
11.03.2019;07:45:00;166;0.1;30
11.03.2019;07:55:00;294;0.1;30
11.03.2019;08:05:00;298;0.2;31
11.03.2019;08:15:00;658;0.3;31
11.03.2019;08:25:00;553;0.4;31
11.03.2019;08:35:00;593;0.5;32
11.03.2019;08:45:00;842;0.6;32
11.03.2019;08:55:00;978;0.8;32
11.03.2019;09:05:00;939;1.0;32
11.03.2019;09:15:00;1074;1.1;33
11.03.2019;09:25:00;994;1.3;33
11.03.2019;09:35:00;659;1.4;33
11.03.2019;09:45:00;233;1.5;33
11.03.2019;09:55:00;190;1.5;33
11.03.2019;10:05:00;364;1.5;33
11.03.2019;10:15:00;245;1.6;33
11.03.2019;10:25:00;277;1.6;33
11.03.2019;10:35:00;286;1.7;33
11.03.2019;10:45:00;1079;1.8;33
11.03.2019;10:55:00;1470;2.0;33
11.03.2019;11:05:00;1424;2.3;34
11.03.2019;11:15:00;1921;2.6;34
11.03.2019;11:25:00;2889;3.0;34
11.03.2019;11:35:00;5499;3.9;38
11.03.2019;11:45:00;2101;4.4;38
11.03.2019;11:55:00;715;4.5;36
11.03.2019;12:05:00;879;4.7;35
11.03.2019;12:15:00;1210;4.8;35
11.03.2019;12:25:00;1673;5.1;36
11.03.2019;12:35:00;844;5.3;35
11.03.2019;12:45:00;388;5.4;35
11.03.2019;12:55:00;204;5.4;35
11.03.2019;13:05:00;149;5.4;35
11.03.2019;13:15:00;162;5.5;35
11.03.2019;13:25:00;151;5.5;35
11.03.2019;13:35:00;182;5.5;35
11.03.2019;13:45:00;271;5.6;35
11.03.2019;13:55:00;364;5.6;35
11.03.2019;14:05:00;369;5.7;34
11.03.2019;14:15:00;374;5.7;34
11.03.2019;14:25:00;407;5.8;34
11.03.2019;14:35:00;529;5.9;34
11.03.2019;14:45:00;736;6.0;34
11.03.2019;14:55:00;1232;6.2;34
11.03.2019;15:05:00;1894;6.5;34
11.03.2019;15:15:00;944;6.7;34
11.03.2019;15:25:00;1120;6.8;35
11.03.2019;15:35:00;1195;7.0;35
11.03.2019;15:45:00;1277;7.2;35
11.03.2019;15:55:00;994;7.4;35
11.03.2019;16:05:00;1218;7.6;35
11.03.2019;16:15:00;1515;7.9;35
11.03.2019;16:25:00;1137;8.0;35
11.03.2019;16:35:00;357;8.1;35
11.03.2019;16:45:00;706;8.2;35
11.03.2019;16:55:00;771;8.3;35
11.03.2019;17:05:00;1070;8.5;35
11.03.2019;17:15:00;719;8.6;35
11.03.2019;17:25:00;696;8.7;35
11.03.2019;17:35:00;411;8.8;35
11.03.2019;17:45:00;314;8.9;35
11.03.2019;17:55:00;223;8.9;35
11.03.2019;18:05:00;175;8.9;34
11.03.2019;18:15:00;139;9.0;34
11.03.2019;18:25:00;113;9.0;34
11.03.2019;18:35:00;99;9.0;34
11.03.2019;18:45:00;96;9.0;34
12.03.2019;06:55:00;89;0;26
12.03.2019;07:05:00;169;0;27
12.03.2019;07:15:00;227;0;28
12.03.2019;07:25:00;278;0.1;29
12.03.2019;07:35:00;314;0.1;29
12.03.2019;07:45:00;344;0.2;30
12.03.2019;07:55:00;380;0.2;30
12.03.2019;08:05:00;416;0.3;30
12.03.2019;08:15:00;455;0.4;31
12.03.2019;08:25:00;493;0.5;31
12.03.2019;08:35:00;1216;0.6;31
12.03.2019;08:45:00;1525;0.8;32
12.03.2019;08:55:00;1749;1.1;32
12.03.2019;09:05:00;2023;1.4;32
12.03.2019;09:15:00;2092;1.8;33
12.03.2019;09:25:00;3375;2.3;34
12.03.2019;09:35:00;3894;2.9;36
12.03.2019;09:45:00;4254;3.6;38
12.03.2019;09:55:00;4257;4.3;39
12.03.2019;10:05:00;4683;5.1;41
12.03.2019;10:15:00;5076;5.9;42
12.03.2019;10:25:00;5341;6.8;44
12.03.2019;10:35:00;5600;7.7;46
12.03.2019;10:45:00;6101;8.7;47
12.03.2019;10:55:00;6341;9.7;45
12.03.2019;11:05:00;6637;10.8;46
12.03.2019;11:15:00;6905;11.9;44
12.03.2019;11:25:00;6992;13.1;47
12.03.2019;11:35:00;7122;14.2;44
12.03.2019;11:45:00;7357;15.4;46
12.03.2019;11:55:00;7367;16.6;46
12.03.2019;12:05:00;7430;17.9;44
12.03.2019;12:15:00;7510;19.1;47
12.03.2019;12:25:00;7557;20.4;47
12.03.2019;12:35:00;7552;21.6;44
12.03.2019;12:45:00;6979;22.8;48
12.03.2019;12:55:00;5980;23.7;44
12.03.2019;13:05:00;5433;24.7;47
12.03.2019;13:15:00;4093;25.4;48
12.03.2019;13:25:00;5804;26.3;46
12.03.2019;13:35:00;7564;27.4;47
12.03.2019;13:45:00;6674;28.4;46
12.03.2019;13:55:00;5485;29.3;45
12.03.2019;14:05:00;6204;30.2;47
12.03.2019;14:15:00;6302;31.3;44
12.03.2019;14:25:00;4492;32.2;46
12.03.2019;14:35:00;3393;32.8;46
12.03.2019;14:45:00;2825;33.3;45
12.03.2019;14:55:00;3052;33.8;45
12.03.2019;15:15:00;4411;35.0;46
12.03.2019;15:20:00;2301;35.2;45
12.03.2019;15:30:00;2513;35.6;44
12.03.2019;15:40:00;3548;36.1;44
12.03.2019;15:50:00;2096;36.5;43
12.03.2019;16:00:00;2196;36.9;42
12.03.2019;16:10:00;2541;37.3;42
12.03.2019;16:20:00;2119;37.7;42
12.03.2019;16:30:00;1996;38.0;41
12.03.2019;16:40:00;2034;38.4;41
12.03.2019;16:50:00;1883;38.7;40
12.03.2019;17:00:00;1390;38.9;39
12.03.2019;17:10:00;836;39.1;38
12.03.2019;17:20:00;1117;39.2;38
12.03.2019;17:30:00;630;39.4;38
12.03.2019;17:40:00;462;39.4;37
12.03.2019;17:50:00;350;39.5;37
12.03.2019;18:00:00;278;39.6;37
12.03.2019;18:10:00;206;39.6;37
12.03.2019;18:20:00;126;39.6;36
13.03.2019;06:55:00;24;0;26
13.03.2019;07:05:00;153;0;27
13.03.2019;07:15:00;189;0;28
13.03.2019;07:25:00;240;0;29
13.03.2019;07:35:00;399;0.1;29
13.03.2019;07:45:00;341;0.2;30
13.03.2019;07:55:00;487;0.2;30
13.03.2019;08:05:00;509;0.3;31
13.03.2019;08:15:00;561;0.4;31
13.03.2019;08:25:00;922;0.6;31
13.03.2019;08:35:00;2015;0.8;32
13.03.2019;08:45:00;1589;1.1;32
13.03.2019;08:55:00;2063;1.5;32
13.03.2019;09:05:00;1688;1.8;33
13.03.2019;09:15:00;1022;2.0;33
13.03.2019;09:25:00;1677;2.2;33
13.03.2019;09:35:00;1642;2.5;33
13.03.2019;09:45:00;2126;2.8;34
13.03.2019;09:55:00;1210;3.0;34
13.03.2019;10:05:00;1749;3.2;34
13.03.2019;10:15:00;2174;3.6;34
13.03.2019;10:25:00;2277;3.9;35
13.03.2019;10:35:00;1636;4.2;35
13.03.2019;10:45:00;3010;4.7;35
13.03.2019;10:55:00;5625;5.4;39
13.03.2019;11:05:00;2597;5.9;39
13.03.2019;11:15:00;4008;6.4;39
13.03.2019;11:25:00;1955;6.8;39
13.03.2019;11:35:00;5291;7.7;42
13.03.2019;11:45:00;6268;8.8;45
13.03.2019;11:55:00;3772;9.5;45
13.03.2019;12:05:00;5437;10.6;43
13.03.2019;12:15:00;2989;11.3;45
13.03.2019;12:25:00;5654;12.2;46
13.03.2019;12:35:00;2869;12.8;45
13.03.2019;12:45:00;1827;13.2;43
13.03.2019;12:55:00;364;13.3;41
13.03.2019;13:05:00;1721;13.5;40
13.03.2019;13:15:00;745;13.6;39
13.03.2019;13:25:00;3297;14.0;39
13.03.2019;13:35:00;7184;15.3;45
13.03.2019;13:45:00;7696;16.5;44
13.03.2019;13:55:00;7973;17.8;47
13.03.2019;14:05:00;7669;19.1;46
13.03.2019;14:15:00;3318;19.8;46
13.03.2019;14:25:00;3509;20.2;44
13.03.2019;14:35:00;7074;21.4;45
13.03.2019;14:45:00;7257;22.6;47
13.03.2019;14:55:00;2947;23.2;43
13.03.2019;15:05:00;1573;23.4;41
13.03.2019;15:15:00;808;23.6;40
13.03.2019;15:25:00;4922;24.3;43
13.03.2019;15:35:00;1483;24.8;43
13.03.2019;15:45:00;4152;25.4;43
13.03.2019;15:55:00;4284;26.1;45
13.03.2019;16:05:00;1306;26.5;43
13.03.2019;16:15:00;563;26.6;41
13.03.2019;16:25:00;1231;26.8;40
13.03.2019;16:35:00;199;26.9;39
13.03.2019;16:45:00;346;26.9;38
13.03.2019;16:55:00;332;27.0;38
13.03.2019;17:05:00;411;27.0;38
13.03.2019;17:15:00;1418;27.2;37
13.03.2019;17:25:00;517;27.3;37
13.03.2019;17:35:00;469;27.4;37
13.03.2019;17:45:00;296;27.5;37
13.03.2019;17:55:00;276;27.5;36
13.03.2019;18:05:00;212;27.6;36
13.03.2019;18:15:00;103;27.6;36
14.03.2019;07:05:00;161;0;26
14.03.2019;07:15:00;188;0;28
14.03.2019;07:25:00;311;0;29
14.03.2019;07:35:00;386;0.1;29
14.03.2019;07:45:00;448;0.2;30
14.03.2019;07:55:00;550;0.3;30
14.03.2019;08:05:00;697;0.4;31
14.03.2019;08:15:00;682;0.5;31
14.03.2019;08:25:00;887;0.6;31
14.03.2019;08:35:00;1039;0.8;32
14.03.2019;08:45:00;1238;1.0;32
14.03.2019;08:55:00;1721;1.3;32
14.03.2019;09:05:00;1433;1.5;33
14.03.2019;09:25:00;1535;2.0;33
14.03.2019;09:35:00;1522;2.3;33
14.03.2019;09:45:00;1137;2.5;33
14.03.2019;09:55:00;1431;2.7;34
14.03.2019;10:05:00;1373;2.9;34
14.03.2019;10:15:00;1469;3.2;34
14.03.2019;10:25:00;1693;3.4;34
14.03.2019;10:35:00;1843;3.7;34
14.03.2019;10:45:00;1952;4.0;34
14.03.2019;10:55:00;2189;4.4;35
14.03.2019;11:05:00;2313;4.8;35
14.03.2019;11:15:00;1831;5.1;36
14.03.2019;11:25:00;1877;5.4;36
14.03.2019;11:35:00;1714;5.7;36
14.03.2019;11:45:00;1805;6.0;36
14.03.2019;11:55:00;1609;6.2;36
14.03.2019;12:05:00;1659;6.5;35
14.03.2019;12:15:00;1940;6.8;36
14.03.2019;12:25:00;1999;7.1;36
14.03.2019;12:35:00;1818;7.5;36
14.03.2019;12:45:00;1886;7.8;36
14.03.2019;12:55:00;1980;8.1;36
14.03.2019;13:05:00;1713;8.4;36
14.03.2019;13:15:00;1465;8.6;36
14.03.2019;13:25:00;1273;8.8;36
14.03.2019;13:35:00;1107;9.0;36
14.03.2019;13:45:00;1030;9.2;36
14.03.2019;13:55:00;1172;9.4;35
14.03.2019;14:05:00;1139;9.6;35
14.03.2019;14:15:00;1035;9.7;35
14.03.2019;14:25:00;823;9.9;35
14.03.2019;14:35:00;775;10.0;35
14.03.2019;14:45:00;664;10.1;35
14.03.2019;14:55:00;577;10.2;35
14.03.2019;15:05:00;536;10.3;35
14.03.2019;15:15:00;433;10.4;35
14.03.2019;15:25:00;390;10.5;35
14.03.2019;15:35:00;271;10.5;35
14.03.2019;15:45:00;262;10.5;35
14.03.2019;15:55:00;230;10.6;34
14.03.2019;16:05:00;234;10.6;34
14.03.2019;16:15:00;271;10.7;34
14.03.2019;16:25:00;295;10.7;34
14.03.2019;16:35:00;351;10.8;34
14.03.2019;16:45:00;411;10.8;34
14.03.2019;16:55:00;362;10.9;34
14.03.2019;17:05:00;367;11.0;34
14.03.2019;17:15:00;369;11.0;34
14.03.2019;17:25:00;257;11.1;34
14.03.2019;17:35:00;269;11.1;34
14.03.2019;17:45:00;208;11.2;34
14.03.2019;17:55:00;198;11.2;34
14.03.2019;18:05:00;187;11.2;34
14.03.2019;18:15:00;136;11.2;34
14.03.2019;18:25:00;0;11.2;0
15.03.2019;07:15:00;168;0;27
15.03.2019;07:20:00;176;0;28
15.03.2019;07:30:00;256;0;28
15.03.2019;07:40:00;283;0.1;29
15.03.2019;07:50:00;263;0.1;29
15.03.2019;08:00:00;292;0.2;30
15.03.2019;08:25:00;380;0.3;31
15.03.2019;08:35:00;480;0.4;31
15.03.2019;08:45:00;455;0.5;31
15.03.2019;08:55:00;567;0.5;31
15.03.2019;09:05:00;696;0.6;32
15.03.2019;09:15:00;806;0.8;32
15.03.2019;09:25:00;748;0.9;32
15.03.2019;09:35:00;714;1.0;32
15.03.2019;09:45:00;945;1.2;32
15.03.2019;09:55:00;698;1.3;33
15.03.2019;10:05:00;839;1.4;33
15.03.2019;10:15:00;926;1.6;33
15.03.2019;10:25:00;882;1.7;33
15.03.2019;10:35:00;938;1.9;33
15.03.2019;10:45:00;855;2.0;33
15.03.2019;10:55:00;916;2.2;33
15.03.2019;11:05:00;863;2.3;33
15.03.2019;11:15:00;773;2.4;33
15.03.2019;11:25:00;915;2.6;34
15.03.2019;11:35:00;1317;2.8;34
15.03.2019;11:45:00;838;2.9;34
15.03.2019;11:55:00;835;3.1;34
15.03.2019;12:05:00;897;3.2;34
15.03.2019;12:15:00;995;3.4;34
15.03.2019;12:25:00;1246;3.6;34
15.03.2019;12:35:00;826;3.7;34
15.03.2019;12:45:00;1005;3.9;34
15.03.2019;12:55:00;1206;4.1;34
15.03.2019;13:05:00;1849;4.3;34
15.03.2019;13:15:00;2717;4.8;34
15.03.2019;13:25:00;2003;5.2;35
15.03.2019;13:35:00;1604;5.4;35
15.03.2019;13:45:00;1279;5.7;35
15.03.2019;13:55:00;1629;5.9;35
15.03.2019;14:05:00;1721;6.2;35
15.03.2019;14:15:00;2109;6.5;35
15.03.2019;14:25:00;1890;6.8;36
15.03.2019;14:35:00;1471;7.1;36
15.03.2019;14:45:00;946;7.3;35
15.03.2019;14:55:00;794;7.4;35
15.03.2019;15:05:00;640;7.5;35
15.03.2019;15:15:00;496;7.6;35
15.03.2019;15:25:00;523;7.7;35
15.03.2019;15:35:00;1004;7.9;35
15.03.2019;15:45:00;1149;8.0;35
15.03.2019;15:55:00;999;8.2;35
15.03.2019;16:05:00;943;8.4;35
15.03.2019;16:15:00;710;8.5;35
15.03.2019;16:25:00;450;8.6;35
15.03.2019;16:35:00;397;8.7;35
15.03.2019;16:45:00;556;8.8;35
15.03.2019;16:55:00;748;8.9;35
15.03.2019;17:05:00;782;9.0;35
15.03.2019;17:15:00;840;9.1;35
15.03.2019;17:25:00;831;9.3;35
15.03.2019;17:35:00;590;9.4;35
15.03.2019;17:45:00;403;9.4;35
15.03.2019;17:55:00;372;9.5;35
15.03.2019;18:05:00;240;9.6;35
15.03.2019;18:15:00;162;9.6;35
15.03.2019;18:25:00;37;9.6;34
16.03.2019;06:50:00;160;0;26
16.03.2019;07:00:00;271;0;28
16.03.2019;07:10:00;359;0.1;28
16.03.2019;07:20:00;318;0.1;29
16.03.2019;07:30:00;351;0.2;30
16.03.2019;07:40:00;398;0.2;30
16.03.2019;08:00:00;557;0.4;31
16.03.2019;08:05:00;553;0.4;31
16.03.2019;08:15:00;577;0.5;31
16.03.2019;08:25:00;879;0.7;31
16.03.2019;08:35:00;887;0.8;32
16.03.2019;08:45:00;1543;1.0;32
16.03.2019;08:55:00;1840;1.3;32
16.03.2019;09:05:00;2548;1.7;33
16.03.2019;09:15:00;2533;2.1;33
16.03.2019;09:25:00;2797;2.6;34
16.03.2019;09:35:00;3740;3.2;36
16.03.2019;09:45:00;3987;3.8;38
16.03.2019;09:55:00;4700;4.6;39
16.03.2019;10:05:00;4754;5.4;41
16.03.2019;10:15:00;5395;6.2;43
16.03.2019;10:25:00;5542;7.1;45
16.03.2019;10:35:00;5721;8.0;46
16.03.2019;10:45:00;6802;9.1;46
16.03.2019;10:55:00;7311;10.3;46
16.03.2019;11:05:00;7263;11.5;44
16.03.2019;11:15:00;7461;12.7;47
16.03.2019;11:25:00;7588;14.0;45
16.03.2019;11:35:00;7176;15.2;44
16.03.2019;11:45:00;7552;16.4;47
16.03.2019;11:55:00;7559;17.7;45
16.03.2019;12:05:00;7552;18.9;44
16.03.2019;12:15:00;7721;20.2;48
16.03.2019;12:25:00;7703;21.5;46
16.03.2019;12:35:00;7730;22.8;44
16.03.2019;12:45:00;7701;24.0;47
16.03.2019;12:55:00;7800;25.3;46
16.03.2019;13:05:00;7808;26.6;44
16.03.2019;13:15:00;7632;27.9;45
16.03.2019;13:25:00;7549;29.1;47
16.03.2019;13:35:00;7444;30.3;45
16.03.2019;13:45:00;7252;31.6;44
16.03.2019;13:55:00;7406;32.8;47
16.03.2019;14:05:00;7380;34.0;46
16.03.2019;14:15:00;7344;35.2;44
16.03.2019;14:25:00;7140;36.4;48
16.03.2019;14:35:00;7060;37.6;45
16.03.2019;14:45:00;6954;38.7;45
16.03.2019;14:55:00;6772;39.8;47
16.03.2019;15:05:00;6524;40.9;44
16.03.2019;15:15:00;5976;41.9;47
16.03.2019;15:25:00;6051;42.9;44
16.03.2019;15:35:00;5506;43.9;47
16.03.2019;15:45:00;4808;44.7;48
16.03.2019;15:55:00;4445;45.5;44
16.03.2019;16:05:00;4155;46.1;45
16.03.2019;16:15:00;3852;46.8;46
16.03.2019;16:25:00;3669;47.4;47
16.03.2019;16:35:00;3386;48.0;47
16.03.2019;16:45:00;3143;48.5;47
16.03.2019;16:55:00;2756;49.0;46
16.03.2019;17:05:00;2018;49.4;45
16.03.2019;17:15:00;1510;49.6;43
16.03.2019;17:25:00;894;49.8;42
16.03.2019;17:35:00;800;49.9;41
16.03.2019;17:45:00;658;50.0;40
16.03.2019;17:55:00;244;50.1;39
16.03.2019;18:05:00;217;50.1;39
16.03.2019;18:15:00;178;50.2;39
16.03.2019;18:25:00;142;50.2;38
16.03.2019;18:35:00;29;50.2;38
16.03.2019;18:45:00;0;50.2;0
17.03.2019;06:50:00;65;0;27
17.03.2019;07:00:00;204;0;28
17.03.2019;07:10:00;317;0;29
17.03.2019;07:30:00;477;0.2;30
17.03.2019;07:35:00;528;0.2;30
17.03.2019;07:45:00;499;0.3;31
17.03.2019;07:55:00;417;0.4;31
17.03.2019;08:05:00;470;0.4;31
17.03.2019;08:15:00;535;0.5;32
17.03.2019;08:25:00;1110;0.7;32
17.03.2019;08:35:00;1325;0.9;32
17.03.2019;08:45:00;1613;1.1;33
17.03.2019;08:55:00;1827;1.4;33
17.03.2019;09:05:00;1919;1.7;33
17.03.2019;09:15:00;2321;2.1;33
17.03.2019;09:25:00;2481;2.5;34
17.03.2019;09:35:00;3126;3.0;35
17.03.2019;09:45:00;3152;3.5;37
17.03.2019;09:55:00;2831;4.0;37
17.03.2019;10:05:00;3125;4.5;38
17.03.2019;10:15:00;3574;5.1;39
17.03.2019;10:25:00;2891;5.7;40
17.03.2019;10:35:00;7519;6.7;43
17.03.2019;10:45:00;7337;7.9;47
17.03.2019;10:55:00;4525;8.9;43
17.03.2019;11:05:00;1616;9.3;41
17.03.2019;11:15:00;2949;9.7;41
17.03.2019;11:25:00;1720;10.1;41
17.03.2019;11:35:00;2273;10.5;40
17.03.2019;11:45:00;2923;10.9;40
17.03.2019;11:55:00;5544;11.6;41
17.03.2019;12:05:00;8992;13.1;46
17.03.2019;12:15:00;8532;14.5;47
17.03.2019;12:25:00;7204;15.7;45
17.03.2019;12:35:00;5485;16.7;48
17.03.2019;12:45:00;3113;17.3;43
17.03.2019;12:55:00;3656;18.0;44
17.03.2019;13:05:00;3660;18.6;45
17.03.2019;13:15:00;3990;19.2;45
17.03.2019;13:25:00;3280;19.8;45
17.03.2019;13:35:00;3825;20.5;46
17.03.2019;13:45:00;2841;21.0;45
17.03.2019;13:55:00;3064;21.5;45
17.03.2019;14:05:00;2867;21.9;44
17.03.2019;14:15:00;2200;22.3;43
17.03.2019;14:25:00;2925;22.7;43
17.03.2019;14:35:00;2425;23.2;43
17.03.2019;14:45:00;1779;23.5;42
17.03.2019;14:55:00;1180;23.7;40
17.03.2019;15:05:00;991;23.9;39
17.03.2019;15:15:00;1098;24.1;39
17.03.2019;15:25:00;1100;24.3;38
17.03.2019;15:35:00;925;24.4;38
17.03.2019;15:45:00;785;24.6;38
17.03.2019;15:55:00;529;24.6;38
17.03.2019;16:05:00;482;24.7;37
17.03.2019;16:15:00;396;24.8;37
17.03.2019;16:25:00;214;24.9;37
17.03.2019;16:35:00;372;24.9;37
17.03.2019;16:45:00;406;25.0;36
17.03.2019;16:55:00;249;25.0;36
17.03.2019;17:05:00;184;25.0;36
17.03.2019;17:15:00;150;25.1;36
17.03.2019;17:25:00;126;25.1;35
17.03.2019;17:35:00;0;25.1;35
17.03.2019;17:45:00;0;25.1;35
17.03.2019;17:55:00;0;25.1;0
17.03.2019;18:05:00;0;25.1;0
17.03.2019;18:15:00;0;25.1;0
17.03.2019;18:25:00;0;25.1;0
18.03.2019;06:50:00;108;0;26
18.03.2019;07:00:00;291;0;27
18.03.2019;07:10:00;327;0;28
18.03.2019;07:20:00;561;0.1;29
18.03.2019;07:30:00;615;0.2;29
18.03.2019;07:40:00;1029;0.4;30
18.03.2019;07:50:00;539;0.5;30
18.03.2019;08:00:00;508;0.6;31
18.03.2019;08:10:00;251;0.6;31
18.03.2019;08:20:00;694;0.7;31
18.03.2019;08:30:00;535;0.8;32
18.03.2019;08:40:00;1135;1.0;32
18.03.2019;08:50:00;2801;1.4;32
18.03.2019;09:00:00;1080;1.6;32
18.03.2019;09:10:00;2046;1.9;33
18.03.2019;09:20:00;2375;2.2;33
18.03.2019;09:30:00;1552;2.5;34
18.03.2019;09:40:00;1043;2.7;34
18.03.2019;09:50:00;3996;3.1;34
18.03.2019;10:00:00;5444;4.0;38
18.03.2019;10:10:00;5511;4.9;41
18.03.2019;10:20:00;6774;6.0;44
18.03.2019;10:30:00;5935;7.0;47
18.03.2019;10:40:00;3593;7.7;45
18.03.2019;10:50:00;7858;9.0;45
18.03.2019;11:00:00;2315;9.6;43
18.03.2019;11:10:00;6034;10.5;46
18.03.2019;11:20:00;7777;11.6;46
18.03.2019;11:30:00;5425;12.5;44
18.03.2019;11:40:00;4133;13.0;44
18.03.2019;11:50:00;7589;14.1;47
18.03.2019;12:00:00;1959;14.6;42
18.03.2019;12:10:00;2698;15.0;42
18.03.2019;12:20:00;6091;16.0;45
18.03.2019;12:30:00;2905;16.6;45
18.03.2019;12:40:00;2500;17.1;44
18.03.2019;12:50:00;2237;17.4;43
18.03.2019;13:00:00;2966;17.9;43
18.03.2019;13:10:00;3692;18.5;43
18.03.2019;13:20:00;4251;19.2;44
18.03.2019;13:30:00;2936;19.7;44
18.03.2019;13:40:00;3125;20.2;43
18.03.2019;13:50:00;2813;20.6;43
18.03.2019;14:00:00;3099;21.1;43
18.03.2019;14:10:00;2411;21.6;42
18.03.2019;14:20:00;2146;21.9;41
18.03.2019;14:30:00;3007;22.4;41
18.03.2019;14:40:00;3088;22.9;42
18.03.2019;14:50:00;2458;23.3;41
18.03.2019;15:00:00;5431;24.1;43
18.03.2019;15:10:00;2418;24.7;44
18.03.2019;15:20:00;2191;25.0;42
18.03.2019;15:30:00;1843;25.4;41
18.03.2019;15:40:00;2167;25.7;41
18.03.2019;15:50:00;3331;26.4;43
18.03.2019;16:00:00;1416;26.6;41
18.03.2019;16:10:00;1660;26.9;40
18.03.2019;16:20:00;1161;27.1;39
18.03.2019;16:30:00;1656;27.3;39
18.03.2019;16:40:00;694;27.5;38
18.03.2019;16:50:00;595;27.6;37
18.03.2019;17:00:00;695;27.7;37
18.03.2019;17:10:00;591;27.8;37
18.03.2019;17:20:00;586;27.9;37
18.03.2019;17:30:00;1014;28.1;36
18.03.2019;17:40:00;554;28.2;36
18.03.2019;17:50:00;296;28.2;36
18.03.2019;18:00:00;210;28.3;36
18.03.2019;18:10:00;143;28.3;36
18.03.2019;18:20:00;101;28.3;35
18.03.2019;18:30:00;113;28.3;35
18.03.2019;18:40:00;107;28.3;35
18.03.2019;18:50:00;98;28.4;35
19.03.2019;06:45:00;116;0;26
19.03.2019;06:55:00;178;0;28
19.03.2019;07:05:00;243;0;28
19.03.2019;07:15:00;288;0.1;29
19.03.2019;07:25:00;335;0.1;29
19.03.2019;07:35:00;371;0.2;30
19.03.2019;07:45:00;427;0.3;30
19.03.2019;07:55:00;450;0.3;30
19.03.2019;08:05:00;847;0.4;31
19.03.2019;08:15:00;1408;0.7;31
19.03.2019;08:25:00;1875;1.0;31
19.03.2019;08:35:00;1952;1.3;32
19.03.2019;08:45:00;2240;1.6;32
19.03.2019;08:55:00;2016;2.0;32
19.03.2019;09:05:00;2123;2.3;33
19.03.2019;09:15:00;2818;2.7;34
19.03.2019;09:25:00;2567;3.1;35
19.03.2019;09:35:00;3037;3.6;36
19.03.2019;09:45:00;3601;4.2;37
19.03.2019;09:55:00;3870;4.9;39
19.03.2019;10:05:00;4144;5.4;39
19.03.2019;10:15:00;4718;6.3;41
19.03.2019;10:25:00;6201;7.3;44
19.03.2019;10:35:00;6366;8.3;46
19.03.2019;10:45:00;6680;9.4;47
19.03.2019;10:55:00;6976;10.5;45
19.03.2019;11:05:00;7285;11.7;45
19.03.2019;11:15:00;8803;13.0;47
19.03.2019;11:25:00;8581;14.2;44
19.03.2019;11:35:00;8174;15.6;44
19.03.2019;11:45:00;5150;16.6;46
19.03.2019;11:55:00;4116;17.3;48
19.03.2019;12:05:00;9546;18.4;46
19.03.2019;12:15:00;6580;19.7;46
19.03.2019;12:25:00;8748;21.2;44
19.03.2019;12:35:00;8051;22.5;47
19.03.2019;12:45:00;8320;23.8;47
19.03.2019;12:55:00;8113;25.2;45
19.03.2019;13:05:00;8556;26.6;44
19.03.2019;13:15:00;3852;27.5;47
19.03.2019;13:25:00;6874;28.5;46
19.03.2019;13:35:00;5567;29.2;43
19.03.2019;13:45:00;8619;30.6;45
19.03.2019;13:55:00;8650;32.0;46
19.03.2019;14:05:00;8529;33.4;47
19.03.2019;14:15:00;2255;34.1;43
19.03.2019;14:25:00;1206;34.3;41
19.03.2019;14:35:00;1203;34.5;41
19.03.2019;14:45:00;1376;34.7;40
19.03.2019;14:55:00;1622;35.0;40
19.03.2019;15:05:00;2142;35.3;40
19.03.2019;15:15:00;6813;36.1;43
19.03.2019;15:25:00;6044;37.2;47
19.03.2019;15:35:00;5716;38.1;46
19.03.2019;15:45:00;4916;39.0;44
19.03.2019;15:55:00;4588;39.7;46
19.03.2019;16:05:00;4276;40.5;47
19.03.2019;16:15:00;3942;41.1;47
19.03.2019;16:25:00;1146;41.4;44
19.03.2019;16:35:00;2803;41.7;43
19.03.2019;16:45:00;3404;42.2;43
19.03.2019;16:55:00;2244;42.6;43
19.03.2019;17:05:00;2740;43.0;43
19.03.2019;17:15:00;818;43.2;41
19.03.2019;17:25:00;589;43.3;40
19.03.2019;17:35:00;440;43.4;39
19.03.2019;17:45:00;501;43.5;38
19.03.2019;17:55:00;431;43.6;38
19.03.2019;18:05:00;383;43.6;38
19.03.2019;18:15:00;279;43.7;37
19.03.2019;18:25:00;180;43.7;37
19.03.2019;18:35:00;122;43.7;37
19.03.2019;18:45:00;0;43.7;0
19.03.2019;18:55:00;0;43.7;0
20.03.2019;06:35:00;26;0;26
20.03.2019;06:45:00;160;0;27
20.03.2019;06:55:00;214;0;28
20.03.2019;07:05:00;278;0.1;29
20.03.2019;07:15:00;325;0.1;29
20.03.2019;07:25:00;366;0.2;30
20.03.2019;07:35:00;403;0.2;30
20.03.2019;07:45:00;440;0.3;30
20.03.2019;07:55:00;484;0.4;31
20.03.2019;08:05:00;535;0.5;31
20.03.2019;08:15:00;1134;0.6;31
20.03.2019;08:25:00;1413;0.8;32
20.03.2019;08:35:00;1609;1.1;32
20.03.2019;08:45:00;1812;1.4;32
20.03.2019;08:55:00;2004;1.7;32
20.03.2019;09:05:00;2199;2.1;33
20.03.2019;09:15:00;2383;2.5;34
20.03.2019;09:25:00;2541;2.9;35
20.03.2019;09:35:00;2723;3.3;35
20.03.2019;09:45:00;3923;3.9;36
20.03.2019;09:55:00;4951;4.7;39
20.03.2019;10:05:00;5198;5.5;41
20.03.2019;10:15:00;5583;6.4;43
20.03.2019;10:25:00;5930;7.4;45
20.03.2019;10:35:00;6252;8.4;47
20.03.2019;10:45:00;6815;9.5;44
20.03.2019;10:55:00;6948;10.6;47
20.03.2019;11:05:00;7217;11.8;44
20.03.2019;11:15:00;7487;13.0;48
20.03.2019;11:25:00;7567;14.3;45
20.03.2019;11:35:00;7685;15.5;44
20.03.2019;11:45:00;7461;16.8;48
20.03.2019;11:55:00;7935;18.1;45
20.03.2019;12:05:00;7953;19.4;44
20.03.2019;12:15:00;8062;20.7;47
20.03.2019;12:25:00;8145;22.1;47
20.03.2019;12:35:00;8111;23.4;44
20.03.2019;12:45:00;8071;24.8;45
20.03.2019;12:55:00;8086;26.1;47
20.03.2019;13:05:00;8085;27.4;46
20.03.2019;13:15:00;8108;28.8;44
20.03.2019;13:25:00;8080;30.1;45
20.03.2019;13:35:00;7994;31.4;47
20.03.2019;13:45:00;7861;32.7;45
20.03.2019;13:55:00;7725;34.0;44
20.03.2019;14:05:00;7657;35.3;47
20.03.2019;14:15:00;7630;36.5;46
20.03.2019;14:25:00;7485;37.8;44
20.03.2019;14:35:00;7331;39.0;47
20.03.2019;14:45:00;7117;40.2;46
20.03.2019;14:55:00;6991;41.3;44
20.03.2019;15:05:00;6690;42.4;47
20.03.2019;15:15:00;6501;43.5;45
20.03.2019;15:25:00;6173;44.6;47
20.03.2019;15:35:00;5698;45.5;45
20.03.2019;15:45:00;4982;46.4;48
20.03.2019;15:55:00;4615;47.1;48
20.03.2019;16:05:00;4240;47.9;49
20.03.2019;16:15:00;3947;48.5;49
20.03.2019;16:25:00;3709;49.1;48
20.03.2019;16:35:00;3435;49.7;48
20.03.2019;16:45:00;3207;50.3;47
20.03.2019;16:55:00;2853;50.7;47
20.03.2019;17:05:00;2431;51.2;45
20.03.2019;17:15:00;1847;51.5;44
20.03.2019;17:25:00;1309;51.7;43
20.03.2019;17:35:00;740;51.9;41
20.03.2019;17:45:00;721;52.0;40
20.03.2019;17:55:00;320;52.1;39
20.03.2019;18:05:00;285;52.1;39
20.03.2019;18:15:00;233;52.2;38
20.03.2019;18:25:00;177;52.2;38
20.03.2019;18:35:00;131;52.2;38
20.03.2019;18:45:00;95;52.2;37
21.03.2019;06:40:00;152;0;27
21.03.2019;06:50:00;203;0;28
21.03.2019;07:00:00;262;0;29
21.03.2019;07:10:00;305;0.1;29
21.03.2019;07:20:00;350;0.1;30
21.03.2019;07:30:00;387;0.2;30
21.03.2019;07:40:00;420;0.3;30
21.03.2019;07:50:00;457;0.3;31
21.03.2019;08:00:00;499;0.4;31
21.03.2019;08:10:00;1053;0.6;31
21.03.2019;08:20:00;1213;0.8;32
21.03.2019;08:45:00;1830;1.4;32
21.03.2019;08:55:00;2040;1.7;33
21.03.2019;09:05:00;2231;2.1;33
21.03.2019;09:15:00;2408;2.5;34
21.03.2019;09:25:00;2586;2.9;35
21.03.2019;09:35:00;2734;3.3;36
21.03.2019;09:45:00;4115;3.9;36
21.03.2019;09:55:00;4970;4.7;39
21.03.2019;10:05:00;5268;5.6;42
21.03.2019;10:15:00;5605;6.5;44
21.03.2019;10:25:00;5994;7.5;46
21.03.2019;10:35:00;6298;8.5;48
21.03.2019;10:45:00;6772;9.6;44
21.03.2019;10:55:00;6973;10.7;48
21.03.2019;11:05:00;7138;11.9;45
21.03.2019;11:15:00;7274;13.1;47
21.03.2019;11:25:00;7396;14.3;46
21.03.2019;11:35:00;7472;15.5;44
21.03.2019;11:45:00;7620;16.8;46
21.03.2019;11:55:00;7736;18.1;47
21.03.2019;12:05:00;7846;19.4;45
21.03.2019;12:15:00;7924;20.7;44
21.03.2019;12:25:00;7929;22.0;47
21.03.2019;12:35:00;7963;23.3;46
