Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.03.2019;12:45:00;8038;24.6;44
21.03.2019;12:55:00;8045;25.9;45
21.03.2019;13:05:00;7979;27.3;47
21.03.2019;13:15:00;8032;28.6;46
21.03.2019;13:25:00;8000;29.9;44
21.03.2019;13:35:00;7865;31.2;47
21.03.2019;13:45:00;7758;32.5;47
21.03.2019;13:55:00;7731;33.8;44
21.03.2019;14:05:00;7646;35.0;45
21.03.2019;14:15:00;7524;36.3;47
21.03.2019;14:25:00;7412;37.5;45
21.03.2019;14:35:00;7216;38.7;44
21.03.2019;14:45:00;7069;39.9;47
21.03.2019;14:55:00;6904;41.0;45
21.03.2019;15:05:00;6439;42.1;45
21.03.2019;15:15:00;6360;43.1;46
21.03.2019;15:25:00;6095;44.2;44
21.03.2019;15:35:00;5473;45.1;46
21.03.2019;15:45:00;4970;45.9;48
21.03.2019;15:55:00;4524;46.7;47
21.03.2019;16:05:00;4221;47.4;44
21.03.2019;16:15:00;3970;48.1;46
21.03.2019;16:25:00;3765;48.7;46
21.03.2019;16:35:00;3501;49.3;47
21.03.2019;16:45:00;3185;49.8;46
21.03.2019;16:55:00;2856;50.3;46
21.03.2019;17:05:00;2461;50.7;45
21.03.2019;17:15:00;1893;51.1;44
21.03.2019;17:25:00;1440;51.3;43
21.03.2019;17:35:00;854;51.5;41
21.03.2019;17:45:00;516;51.6;40
21.03.2019;17:55:00;398;51.6;39
21.03.2019;18:05:00;325;51.7;39
21.03.2019;18:15:00;259;51.7;38
21.03.2019;18:25:00;199;51.8;38
21.03.2019;18:35:00;142;51.8;38
21.03.2019;18:45:00;111;51.8;37
21.03.2019;18:55:00;0;51.8;0
22.03.2019;06:35:00;138;0;26
22.03.2019;06:45:00;190;0;28
22.03.2019;06:55:00;254;0;29
22.03.2019;07:05:00;304;0.1;29
22.03.2019;07:15:00;353;0.1;30
22.03.2019;07:25:00;395;0.2;30
22.03.2019;07:35:00;433;0.3;31
22.03.2019;07:45:00;485;0.3;31
22.03.2019;07:55:00;527;0.4;31
22.03.2019;08:05:00;773;0.5;31
22.03.2019;08:15:00;1230;0.7;32
22.03.2019;08:25:00;1460;1.0;32
22.03.2019;08:35:00;1664;1.2;32
22.03.2019;08:45:00;1837;1.5;33
22.03.2019;08:55:00;2039;1.9;33
22.03.2019;09:05:00;2210;2.2;33
22.03.2019;09:25:00;2556;3.0;35
22.03.2019;09:35:00;2738;3.5;36
22.03.2019;09:55:00;4820;4.9;40
22.03.2019;10:05:00;5164;5.7;42
22.03.2019;10:15:00;5396;6.6;44
22.03.2019;10:25:00;5836;7.5;46
22.03.2019;10:35:00;5949;8.5;47
22.03.2019;10:45:00;6613;9.6;44
22.03.2019;10:55:00;6761;10.7;47
22.03.2019;11:05:00;6722;11.8;45
22.03.2019;11:15:00;7125;12.9;47
22.03.2019;11:25:00;7223;14.1;44
22.03.2019;11:35:00;7333;15.3;47
22.03.2019;11:45:00;7286;16.5;46
22.03.2019;11:55:00;7315;17.8;44
22.03.2019;12:05:00;7568;19.0;46
22.03.2019;12:15:00;7626;20.3;47
22.03.2019;12:25:00;7699;21.5;45
22.03.2019;12:35:00;7565;22.8;45
22.03.2019;12:45:00;7719;24.1;47
22.03.2019;12:55:00;7724;25.3;45
22.03.2019;13:05:00;7717;26.6;44
22.03.2019;13:15:00;7586;27.9;47
22.03.2019;13:25:00;7555;29.1;46
22.03.2019;13:35:00;7603;30.3;44
22.03.2019;13:45:00;7170;31.6;45
22.03.2019;13:55:00;7370;32.8;47
22.03.2019;14:05:00;7023;34.0;45
22.03.2019;14:15:00;7090;35.1;45
22.03.2019;14:25:00;6827;36.3;47
22.03.2019;14:35:00;6802;37.4;44
22.03.2019;14:45:00;6775;38.5;47
22.03.2019;14:55:00;6632;39.6;45
22.03.2019;15:05:00;5925;40.6;46
22.03.2019;15:15:00;5212;41.5;45
22.03.2019;15:25:00;5552;42.4;48
22.03.2019;15:35:00;4948;43.3;44
22.03.2019;15:45:00;4392;44.0;46
22.03.2019;15:55:00;4370;44.7;47
22.03.2019;16:05:00;4040;45.4;47
22.03.2019;16:15:00;4020;46.0;48
22.03.2019;16:25:00;3751;46.7;48
22.03.2019;16:35:00;3673;47.3;48
22.03.2019;16:45:00;3168;47.8;47
22.03.2019;16:55:00;2474;48.3;46
22.03.2019;17:05:00;1887;48.6;45
22.03.2019;17:15:00;1428;48.9;43
22.03.2019;17:25:00;964;49.1;42
22.03.2019;17:35:00;672;49.2;41
22.03.2019;17:45:00;635;49.3;40
22.03.2019;17:55:00;531;49.4;39
22.03.2019;18:05:00;400;49.5;39
22.03.2019;18:15:00;317;49.5;39
22.03.2019;18:25:00;235;49.6;38
22.03.2019;18:35:00;148;49.6;38
22.03.2019;18:45:00;108;49.6;37
23.03.2019;06:30:00;52;0;26
23.03.2019;06:40:00;167;0;28
23.03.2019;06:50:00;227;0;29
23.03.2019;07:00:00;292;0.1;30
23.03.2019;07:10:00;343;0.1;30
23.03.2019;07:20:00;395;0.2;31
23.03.2019;07:30:00;434;0.2;31
23.03.2019;07:40:00;473;0.3;31
23.03.2019;07:50:00;518;0.4;32
23.03.2019;08:00:00;569;0.5;32
23.03.2019;08:10:00;1152;0.7;32
23.03.2019;08:20:00;1376;0.9;32
23.03.2019;08:30:00;1568;1.1;33
23.03.2019;08:50:00;1943;1.7;33
23.03.2019;09:00:00;2140;2.1;34
23.03.2019;09:10:00;2314;2.4;34
23.03.2019;09:20:00;2476;2.9;35
23.03.2019;09:30:00;2619;3.3;36
23.03.2019;09:40:00;2790;3.7;37
23.03.2019;09:50:00;4697;4.5;39
23.03.2019;10:00:00;4987;5.3;41
23.03.2019;10:10:00;5372;6.2;43
23.03.2019;10:20:00;5679;7.1;45
23.03.2019;10:30:00;5952;8.1;47
23.03.2019;10:40:00;6458;9.1;45
23.03.2019;10:50:00;6628;10.2;46
23.03.2019;11:00:00;6787;11.3;46
23.03.2019;11:10:00;6928;12.4;46
23.03.2019;11:20:00;7065;13.6;44
23.03.2019;11:30:00;7171;14.8;48
23.03.2019;11:40:00;7294;16.0;45
23.03.2019;11:50:00;7344;17.2;45
23.03.2019;12:00:00;7437;18.4;47
23.03.2019;12:10:00;7555;19.7;45
23.03.2019;12:20:00;7665;20.9;44
23.03.2019;12:30:00;7696;22.2;47
23.03.2019;12:40:00;7717;23.5;46
23.03.2019;12:50:00;7697;24.7;44
23.03.2019;13:00:00;7696;26.0;46
23.03.2019;13:10:00;7645;27.3;47
23.03.2019;13:20:00;7625;28.5;45
23.03.2019;13:30:00;7556;29.8;44
23.03.2019;13:40:00;7475;31.0;47
23.03.2019;13:50:00;7361;32.2;46
23.03.2019;14:00:00;7269;33.4;44
23.03.2019;14:10:00;7185;34.6;48
23.03.2019;14:20:00;7056;35.8;45
23.03.2019;14:30:00;6898;36.9;45
23.03.2019;14:40:00;6729;38.1;47
23.03.2019;14:50:00;6566;39.1;44
23.03.2019;15:00:00;6318;40.2;48
23.03.2019;15:10:00;6122;41.2;45
23.03.2019;15:20:00;5918;42.2;48
23.03.2019;15:30:00;5603;43.1;44
23.03.2019;15:40:00;4782;44.0;47
23.03.2019;15:50:00;4339;44.7;48
23.03.2019;16:00:00;4105;45.4;49
23.03.2019;16:10:00;3873;46.0;49
23.03.2019;16:20:00;3633;46.7;49
23.03.2019;16:30:00;3468;47.2;48
23.03.2019;16:40:00;3263;47.8;48
23.03.2019;16:50:00;2956;48.3;47
23.03.2019;17:00:00;2625;48.7;46
23.03.2019;17:10:00;2209;49.1;45
23.03.2019;17:20:00;1760;49.4;44
23.03.2019;17:30:00;1358;49.7;43
23.03.2019;17:40:00;732;49.8;42
23.03.2019;17:50:00;720;49.9;41
23.03.2019;18:00:00;280;50.0;40
23.03.2019;18:10:00;245;50.0;40
23.03.2019;18:20:00;204;50.1;39
23.03.2019;18:30:00;165;50.1;39
23.03.2019;18:40:00;130;50.1;38
23.03.2019;18:50:00;109;50.1;38
24.03.2019;06:30:00;111;0;27
24.03.2019;06:40:00;194;0;28
24.03.2019;06:50:00;268;0;29
24.03.2019;07:00:00;333;0.1;30
24.03.2019;07:10:00;393;0.1;31
24.03.2019;07:30:00;501;0.3;31
24.03.2019;07:50:00;602;0.5;32
24.03.2019;08:00:00;691;0.6;32
24.03.2019;08:10:00;1241;0.8;33
24.03.2019;08:20:00;1446;1.0;33
24.03.2019;08:30:00;1621;1.3;33
24.03.2019;08:40:00;1793;1.6;33
24.03.2019;08:50:00;1974;1.9;34
24.03.2019;09:00:00;2161;2.2;34
24.03.2019;09:10:00;2339;2.6;35
24.03.2019;09:20:00;2498;3.0;35
24.03.2019;09:30:00;2660;3.4;36
24.03.2019;09:40:00;3429;3.9;37
24.03.2019;09:50:00;4636;4.7;39
24.03.2019;10:00:00;4934;5.5;41
24.03.2019;10:10:00;5294;6.4;43
24.03.2019;10:20:00;5653;7.3;45
24.03.2019;10:30:00;5904;8.2;47
24.03.2019;10:40:00;6316;9.3;45
24.03.2019;10:50:00;6528;10.3;46
24.03.2019;11:00:00;6727;11.4;45
24.03.2019;11:10:00;6874;12.6;46
24.03.2019;11:20:00;6970;13.7;44
24.03.2019;11:30:00;7104;14.9;47
24.03.2019;11:40:00;7187;16.1;44
24.03.2019;11:50:00;7305;17.3;47
24.03.2019;12:00:00;7389;18.5;46
24.03.2019;12:10:00;7453;19.7;44
24.03.2019;12:20:00;7498;20.9;47
24.03.2019;12:30:00;7589;22.2;46
24.03.2019;12:40:00;7544;23.4;44
24.03.2019;12:50:00;7574;24.7;46
24.03.2019;13:00:00;7531;25.9;47
24.03.2019;13:10:00;7551;27.2;45
24.03.2019;13:20:00;7529;28.4;45
24.03.2019;13:30:00;7534;29.7;47
24.03.2019;13:40:00;7382;30.9;45
24.03.2019;13:50:00;7354;32.1;44
24.03.2019;14:00:00;7226;33.3;48
24.03.2019;14:10:00;7110;34.5;45
24.03.2019;14:20:00;7097;35.6;45
24.03.2019;14:30:00;6914;36.8;47
24.03.2019;14:40:00;6768;37.9;44
24.03.2019;14:50:00;6774;39.0;47
24.03.2019;15:00:00;6511;40.1;45
24.03.2019;15:10:00;6256;41.2;46
24.03.2019;15:20:00;6008;42.2;46
24.03.2019;15:30:00;5681;43.1;46
24.03.2019;15:40:00;5008;44.0;45
24.03.2019;15:50:00;4208;44.7;47
24.03.2019;16:00:00;4357;45.4;48
24.03.2019;16:10:00;4107;46.1;48
24.03.2019;16:20:00;3817;46.8;49
24.03.2019;16:30:00;3651;47.4;48
24.03.2019;16:40:00;3418;48.0;48
24.03.2019;16:50:00;3084;48.5;48
24.03.2019;17:00:00;2672;48.9;47
24.03.2019;17:10:00;2154;49.3;45
24.03.2019;17:20:00;1665;49.6;44
24.03.2019;17:30:00;1310;49.8;43
24.03.2019;17:40:00;738;50.0;42
24.03.2019;17:50:00;607;50.1;40
24.03.2019;18:00:00;389;50.2;40
24.03.2019;18:10:00;269;50.2;40
24.03.2019;18:20:00;215;50.3;39
24.03.2019;18:30:00;171;50.3;39
24.03.2019;18:40:00;131;50.3;38
24.03.2019;18:50:00;104;50.3;38
24.03.2019;19:00:00;99;50.3;38
25.03.2019;06:30:00;0;0;27
25.03.2019;06:40:00;153;0;28
25.03.2019;06:50:00;190;0;29
25.03.2019;07:00:00;289;0;30
25.03.2019;07:10:00;430;0.1;30
25.03.2019;07:20:00;444;0.2;30
25.03.2019;07:30:00;555;0.3;31
25.03.2019;07:40:00;505;0.4;31
25.03.2019;07:50:00;536;0.4;32
25.03.2019;08:00:00;430;0.5;32
25.03.2019;08:10:00;436;0.6;32
25.03.2019;08:20:00;369;0.6;32
25.03.2019;08:30:00;486;0.7;33
25.03.2019;08:40:00;500;0.8;33
25.03.2019;08:50:00;1343;1.0;33
25.03.2019;09:00:00;1762;1.3;33
25.03.2019;09:10:00;1565;1.5;33
25.03.2019;09:20:00;1132;1.7;34
25.03.2019;09:30:00;1332;1.9;34
25.03.2019;09:40:00;1739;2.2;34
25.03.2019;09:50:00;2262;2.6;34
25.03.2019;10:00:00;2133;3.0;35
25.03.2019;10:10:00;2338;3.4;36
25.03.2019;10:20:00;2410;3.8;36
25.03.2019;10:30:00;3191;4.4;38
25.03.2019;10:40:00;2349;4.8;38
25.03.2019;10:50:00;3531;5.3;38
25.03.2019;11:00:00;3581;5.9;40
25.03.2019;11:10:00;6208;6.7;42
25.03.2019;11:20:00;6182;7.8;46
25.03.2019;11:30:00;6203;8.7;47
25.03.2019;11:40:00;6021;9.9;44
25.03.2019;11:50:00;3894;10.5;44
25.03.2019;12:00:00;4590;11.1;44
25.03.2019;12:10:00;8368;12.2;47
25.03.2019;12:20:00;5992;13.3;45
25.03.2019;12:30:00;3849;14.0;46
25.03.2019;12:40:00;2182;14.5;44
25.03.2019;12:50:00;6519;15.3;46
25.03.2019;13:00:00;4066;15.9;47
25.03.2019;13:10:00;4743;16.7;45
25.03.2019;13:20:00;2381;17.2;43
25.03.2019;13:30:00;1985;17.5;42
25.03.2019;13:40:00;1962;17.9;42
25.03.2019;13:50:00;2378;18.2;41
25.03.2019;14:00:00;1752;18.6;41
25.03.2019;14:10:00;2073;18.9;40
25.03.2019;14:20:00;1709;19.2;40
25.03.2019;14:40:00;8160;20.4;44
25.03.2019;14:50:00;7451;21.7;46
25.03.2019;15:00:00;7252;22.9;47
25.03.2019;15:10:00;7320;24.1;44
25.03.2019;15:20:00;5911;25.2;48
25.03.2019;15:30:00;6178;26.0;47
25.03.2019;15:40:00;1374;26.2;41
25.03.2019;15:50:00;1556;26.4;41
25.03.2019;16:00:00;1955;26.7;40
25.03.2019;16:10:00;2556;27.2;41
25.03.2019;16:20:00;2664;27.7;41
25.03.2019;16:30:00;1779;28.1;41
25.03.2019;16:40:00;1647;28.3;40
25.03.2019;16:50:00;3448;28.8;41
25.03.2019;17:00:00;2002;29.3;41
25.03.2019;17:10:00;718;29.5;40
25.03.2019;17:20:00;1316;29.6;39
25.03.2019;17:30:00;2813;30.1;39
25.03.2019;17:40:00;2121;30.5;40
25.03.2019;17:50:00;1013;30.7;39
25.03.2019;18:00:00;462;30.8;38
25.03.2019;18:10:00;196;30.8;38
25.03.2019;18:20:00;99;30.8;37
26.03.2019;06:30:00;65;0;26
26.03.2019;06:40:00;155;0;28
26.03.2019;06:50:00;241;0;29
26.03.2019;07:00:00;278;0.1;29
26.03.2019;07:10:00;362;0.1;30
26.03.2019;07:20:00;389;0.2;30
26.03.2019;07:30:00;540;0.3;31
26.03.2019;07:40:00;667;0.4;31
26.03.2019;07:50:00;708;0.5;31
26.03.2019;08:00:00;849;0.6;31
26.03.2019;08:10:00;1037;0.8;32
26.03.2019;08:20:00;1048;1.0;32
26.03.2019;08:30:00;1214;1.1;32
26.03.2019;08:50:00;1665;1.6;33
26.03.2019;08:55:00;1878;1.8;33
26.03.2019;09:05:00;2222;2.1;33
26.03.2019;09:15:00;2464;2.5;34
26.03.2019;09:25:00;2424;2.9;34
26.03.2019;09:35:00;2479;3.3;35
26.03.2019;09:45:00;3058;3.8;36
26.03.2019;09:55:00;4432;4.5;38
26.03.2019;10:05:00;5193;5.3;40
26.03.2019;10:15:00;7228;6.5;45
26.03.2019;10:25:00;8164;7.4;46
26.03.2019;10:35:00;8177;8.8;44
26.03.2019;10:45:00;8475;10.2;45
26.03.2019;10:55:00;7879;11.5;47
26.03.2019;11:05:00;2178;12.1;42
26.03.2019;11:15:00;2634;12.5;41
26.03.2019;11:25:00;5341;13.2;42
26.03.2019;11:35:00;8904;14.7;44
26.03.2019;11:45:00;9583;16.3;46
26.03.2019;11:55:00;2662;16.9;41
26.03.2019;12:05:00;2984;17.4;42
26.03.2019;12:15:00;3224;17.9;42
26.03.2019;12:25:00;2610;18.5;43
26.03.2019;12:35:00;2946;19.0;43
26.03.2019;12:45:00;2851;19.5;43
26.03.2019;12:55:00;3750;20.1;43
26.03.2019;13:05:00;2938;20.6;43
26.03.2019;13:15:00;7063;21.4;45
26.03.2019;13:25:00;2359;21.9;45
26.03.2019;13:35:00;2452;22.3;44
26.03.2019;13:45:00;4403;23.0;44
26.03.2019;13:55:00;3043;23.4;44
26.03.2019;14:05:00;6450;24.7;44
26.03.2019;14:15:00;2607;25.2;43
26.03.2019;14:25:00;4367;25.8;43
26.03.2019;14:35:00;4176;26.4;44
26.03.2019;14:45:00;6946;27.7;44
26.03.2019;14:55:00;1841;28.1;41
26.03.2019;15:05:00;1726;28.3;40
26.03.2019;15:15:00;8302;29.5;46
26.03.2019;15:25:00;4875;30.6;43
26.03.2019;15:35:00;4268;31.0;42
26.03.2019;15:45:00;6019;32.0;46
26.03.2019;15:55:00;5254;32.9;48
26.03.2019;16:05:00;1991;33.4;42
26.03.2019;16:15:00;1621;33.7;41
26.03.2019;16:25:00;1224;33.9;40
26.03.2019;16:35:00;1369;34.1;40
26.03.2019;16:45:00;2472;34.6;40
26.03.2019;16:55:00;2237;35.0;40
26.03.2019;17:05:00;2022;35.3;40
26.03.2019;17:15:00;1964;35.6;40
26.03.2019;17:25:00;2015;35.9;40
26.03.2019;17:35:00;1688;36.3;39
26.03.2019;17:45:00;1091;36.5;39
26.03.2019;17:55:00;746;36.6;38
26.03.2019;18:05:00;387;36.7;38
26.03.2019;18:15:00;289;36.7;37
26.03.2019;18:25:00;215;36.8;37
26.03.2019;18:35:00;160;36.8;37
26.03.2019;18:45:00;124;36.8;37
26.03.2019;18:55:00;0;36.8;36
27.03.2019;06:20:00;0;0;26
27.03.2019;06:30:00;162;0;27
27.03.2019;06:40:00;247;0;28
27.03.2019;06:50:00;319;0.1;29
27.03.2019;07:00:00;385;0.1;30
27.03.2019;07:10:00;459;0.2;30
27.03.2019;07:20:00;532;0.3;30
27.03.2019;07:30:00;597;0.4;31
27.03.2019;07:40:00;658;0.5;31
27.03.2019;07:50:00;747;0.6;31
27.03.2019;08:00:00;1157;0.8;32
27.03.2019;08:10:00;1365;1.0;32
27.03.2019;08:20:00;1560;1.2;32
27.03.2019;08:30:00;1753;1.5;33
27.03.2019;08:55:00;2221;2.4;33
27.03.2019;09:00:00;2285;2.5;34
27.03.2019;09:10:00;2528;3.0;35
27.03.2019;09:20:00;2732;3.4;36
27.03.2019;09:30:00;2942;3.9;36
27.03.2019;09:40:00;3198;4.4;37
27.03.2019;09:50:00;4694;5.1;39
27.03.2019;10:00:00;5402;6.0;42
27.03.2019;10:10:00;5776;6.9;44
27.03.2019;10:20:00;5856;7.9;46
27.03.2019;10:30:00;6251;8.8;47
27.03.2019;10:40:00;6014;9.8;44
27.03.2019;10:50:00;6962;11.0;48
27.03.2019;11:00:00;7203;12.2;45
27.03.2019;11:10:00;6790;13.3;45
27.03.2019;11:20:00;7497;14.6;47
27.03.2019;11:30:00;7860;15.8;44
27.03.2019;11:40:00;8060;17.2;45
27.03.2019;11:50:00;5814;18.3;47
27.03.2019;12:00:00;7538;19.6;44
27.03.2019;12:10:00;4923;20.4;46
27.03.2019;12:20:00;6016;21.1;47
27.03.2019;12:30:00;9792;22.3;46
27.03.2019;12:40:00;4656;23.2;43
27.03.2019;12:50:00;2287;24.0;45
27.03.2019;13:00:00;9120;25.2;46
27.03.2019;13:10:00;8871;26.7;47
27.03.2019;13:20:00;5799;27.5;44
27.03.2019;13:30:00;5324;28.4;47
27.03.2019;13:40:00;5268;29.5;44
27.03.2019;13:50:00;8968;30.6;47
27.03.2019;14:00:00;8248;32.0;45
27.03.2019;14:10:00;4722;33.1;44
27.03.2019;14:20:00;5689;34.1;47
27.03.2019;14:30:00;7661;35.2;45
27.03.2019;14:40:00;8357;36.6;47
27.03.2019;14:50:00;6785;37.6;44
27.03.2019;15:00:00;6829;38.7;45
27.03.2019;15:10:00;1564;39.4;44
27.03.2019;15:20:00;5521;40.0;45
27.03.2019;15:30:00;4436;40.7;46
27.03.2019;15:40:00;3452;41.4;47
27.03.2019;15:50:00;2516;41.8;45
27.03.2019;16:00:00;5491;42.7;48
27.03.2019;16:10:00;1525;43.1;42
27.03.2019;16:20:00;1631;43.4;42
27.03.2019;16:30:00;1244;43.6;41
27.03.2019;16:40:00;1317;43.8;40
27.03.2019;16:50:00;1371;44.1;40
27.03.2019;17:00:00;2340;44.4;40
27.03.2019;17:10:00;1415;44.7;39
27.03.2019;17:20:00;1065;44.9;39
27.03.2019;17:30:00;1354;45.1;38
27.03.2019;17:40:00;709;45.2;38
27.03.2019;17:50:00;418;45.3;38
27.03.2019;18:00:00;527;45.3;38
27.03.2019;18:10:00;333;45.4;37
27.03.2019;18:20:00;267;45.4;37
27.03.2019;18:30:00;206;45.5;37
27.03.2019;18:40:00;146;45.5;37
27.03.2019;18:50:00;112;45.5;36
27.03.2019;19:00:00;0;45.5;0
28.03.2019;06:25:00;152;0;27
28.03.2019;06:35:00;199;0;28
28.03.2019;06:45:00;276;0;29
28.03.2019;06:55:00;342;0.1;30
28.03.2019;07:05:00;403;0.2;30
28.03.2019;07:15:00;469;0.2;30
28.03.2019;07:25:00;521;0.3;31
28.03.2019;07:35:00;573;0.4;31
28.03.2019;07:45:00;637;0.5;31
28.03.2019;07:55:00;1002;0.7;32
28.03.2019;08:20:00;1565;1.2;32
28.03.2019;08:30:00;1750;1.5;33
28.03.2019;08:40:00;1945;1.8;33
28.03.2019;08:50:00;2131;2.2;33
28.03.2019;09:00:00;2320;2.5;34
28.03.2019;09:10:00;2511;2.9;35
28.03.2019;09:20:00;2701;3.4;36
28.03.2019;09:30:00;4469;4.0;37
28.03.2019;09:40:00;4791;4.7;40
28.03.2019;09:50:00;5164;5.6;42
28.03.2019;10:00:00;5572;6.5;44
28.03.2019;10:10:00;5942;7.4;46
28.03.2019;10:20:00;6222;8.5;48
28.03.2019;10:30:00;6642;9.5;44
28.03.2019;10:40:00;6925;10.7;48
28.03.2019;10:50:00;7152;11.9;45
28.03.2019;11:00:00;7374;13.1;45
28.03.2019;11:10:00;7167;14.3;47
28.03.2019;11:20:00;5402;15.4;44
28.03.2019;11:30:00;6448;16.5;46
28.03.2019;11:40:00;8271;17.7;47
28.03.2019;11:50:00;8116;19.1;45
28.03.2019;12:00:00;8165;20.4;44
28.03.2019;12:10:00;8183;21.8;47
28.03.2019;12:20:00;8331;23.1;46
28.03.2019;12:30:00;8342;24.5;44
28.03.2019;12:40:00;8352;25.9;45
28.03.2019;12:50:00;8330;27.2;47
28.03.2019;13:00:00;8346;28.6;46
28.03.2019;13:10:00;8386;30.0;44
28.03.2019;13:20:00;8273;31.4;45
28.03.2019;13:30:00;8234;32.7;47
28.03.2019;13:40:00;8209;34.1;45
28.03.2019;13:50:00;8121;35.4;44
28.03.2019;14:00:00;7986;36.7;47
28.03.2019;14:10:00;7885;38.0;47
28.03.2019;14:20:00;7777;39.3;44
28.03.2019;14:30:00;7757;40.6;44
28.03.2019;14:40:00;7461;41.9;47
28.03.2019;14:50:00;7255;43.1;45
28.03.2019;15:00:00;6322;44.2;44
28.03.2019;15:10:00;6872;45.3;48
28.03.2019;15:20:00;6619;46.4;44
28.03.2019;15:30:00;6245;47.4;48
28.03.2019;15:40:00;5689;48.4;45
28.03.2019;15:50:00;5085;49.2;47
28.03.2019;16:00:00;4720;50.0;46
28.03.2019;16:10:00;4363;50.8;44
28.03.2019;16:20:00;4102;51.5;46
28.03.2019;16:30:00;3885;52.1;47
28.03.2019;16:40:00;3652;52.7;47
28.03.2019;16:50:00;3253;53.3;47
28.03.2019;17:00:00;2971;53.8;46
28.03.2019;17:10:00;2600;54.2;46
28.03.2019;17:20:00;1304;54.5;44
28.03.2019;17:30:00;1673;54.8;43
28.03.2019;17:40:00;1274;55.0;42
28.03.2019;17:50:00;732;55.2;41
28.03.2019;18:00:00;460;55.2;40
28.03.2019;18:10:00;344;55.3;39
28.03.2019;18:20:00;262;55.3;39
28.03.2019;18:40:00;148;55.4;38
28.03.2019;18:45:00;130;55.4;38
28.03.2019;18:55:00;104;55.4;38
28.03.2019;19:05:00;98;55.5;37
29.03.2019;06:20:00;79;0;27
29.03.2019;06:30:00;175;0;28
29.03.2019;06:40:00;249;0;29
29.03.2019;06:50:00;333;0.1;30
29.03.2019;07:00:00;404;0.1;30
29.03.2019;07:10:00;489;0.2;31
29.03.2019;07:20:00;582;0.3;31
29.03.2019;07:30:00;667;0.4;31
29.03.2019;07:40:00;869;0.5;32
29.03.2019;07:50:00;1146;0.7;32
29.03.2019;08:00:00;1373;0.9;32
29.03.2019;08:20:00;1604;1.5;33
29.03.2019;08:30:00;1800;1.7;33
29.03.2019;08:40:00;1960;2.0;33
29.03.2019;08:50:00;2125;2.4;34
29.03.2019;09:00:00;2307;2.8;34
29.03.2019;09:10:00;2496;3.2;35
29.03.2019;09:20:00;2632;3.6;36
29.03.2019;09:30:00;4512;4.2;37
29.03.2019;09:40:00;4767;5.0;40
29.03.2019;09:50:00;5117;5.8;42
29.03.2019;10:00:00;5451;6.7;44
29.03.2019;10:10:00;5809;7.7;46
29.03.2019;10:20:00;6107;8.7;48
29.03.2019;10:30:00;6501;9.7;44
29.03.2019;10:40:00;6720;10.8;47
29.03.2019;10:50:00;6898;11.9;44
29.03.2019;11:00:00;7044;13.1;48
29.03.2019;11:10:00;7183;14.3;45
29.03.2019;11:20:00;7361;15.5;44
29.03.2019;11:30:00;7443;16.7;47
29.03.2019;11:40:00;7479;17.9;45
29.03.2019;11:50:00;7604;19.2;44
29.03.2019;12:00:00;7651;20.5;47
29.03.2019;12:10:00;7707;21.7;46
29.03.2019;12:20:00;7760;23.0;44
29.03.2019;12:30:00;7778;24.3;46
29.03.2019;12:40:00;7818;25.6;47
29.03.2019;12:50:00;7815;26.9;45
29.03.2019;13:00:00;7835;28.2;44
29.03.2019;13:10:00;7808;29.4;47
29.03.2019;13:20:00;7758;30.7;46
29.03.2019;13:30:00;7695;32.0;45
29.03.2019;13:40:00;7610;33.3;45
29.03.2019;13:50:00;7490;34.5;47
29.03.2019;14:00:00;7391;35.7;46
29.03.2019;14:10:00;7292;36.9;44
29.03.2019;14:20:00;7135;38.1;47
29.03.2019;14:30:00;7027;39.3;46
29.03.2019;14:40:00;6936;40.4;44
29.03.2019;14:50:00;6820;41.6;48
29.03.2019;15:00:00;6510;42.7;45
29.03.2019;15:10:00;6369;43.7;47
29.03.2019;15:20:00;6206;44.7;45
29.03.2019;15:30:00;5822;45.7;46
29.03.2019;15:40:00;5248;46.6;45
29.03.2019;15:50:00;4606;47.4;47
29.03.2019;16:00:00;4409;48.2;48
29.03.2019;16:10:00;4119;48.8;47
29.03.2019;16:20:00;3859;49.5;44
29.03.2019;16:30:00;3663;50.1;45
29.03.2019;16:40:00;3431;50.7;46
29.03.2019;16:50:00;3173;51.2;46
29.03.2019;17:00:00;2794;51.7;46
29.03.2019;17:10:00;2391;52.1;45
29.03.2019;17:20:00;1953;52.4;44
29.03.2019;17:30:00;1618;52.7;43
29.03.2019;17:40:00;1322;53.0;42
29.03.2019;17:50:00;759;53.1;41
29.03.2019;18:00:00;519;53.2;40
29.03.2019;18:10:00;355;53.3;39
29.03.2019;18:20:00;282;53.3;39
29.03.2019;18:40:00;159;53.4;38
29.03.2019;18:45:00;139;53.4;38
29.03.2019;18:55:00;101;53.4;38
29.03.2019;19:05:00;0;53.4;0
30.03.2019;06:20:00;0;0;27
30.03.2019;06:30:00;173;0;28
30.03.2019;06:40:00;215;0;29
30.03.2019;06:50:00;311;0.1;30
30.03.2019;07:00:00;364;0.1;30
30.03.2019;07:10:00;424;0.2;31
30.03.2019;07:20:00;465;0.3;31
30.03.2019;07:30:00;508;0.3;32
30.03.2019;07:40:00;555;0.4;32
30.03.2019;07:50:00;891;0.6;32
30.03.2019;08:00:00;1211;0.7;33
30.03.2019;08:10:00;1395;1.0;33
30.03.2019;08:30:00;1768;1.5;33
30.03.2019;08:40:00;1948;1.8;34
30.03.2019;08:50:00;2129;2.2;34
30.03.2019;09:00:00;2310;2.5;35
30.03.2019;09:10:00;2481;2.9;35
30.03.2019;09:20:00;2648;3.4;36
30.03.2019;09:30:00;4434;4.0;38
30.03.2019;09:40:00;4692;4.7;40
30.03.2019;09:50:00;5116;5.6;42
30.03.2019;10:00:00;5383;6.4;44
30.03.2019;10:10:00;5754;7.4;46
30.03.2019;10:20:00;6140;8.4;48
30.03.2019;10:30:00;6456;9.4;44
30.03.2019;10:40:00;6669;10.5;47
30.03.2019;10:50:00;6832;11.6;44
30.03.2019;11:00:00;7004;12.8;48
30.03.2019;11:10:00;7157;14.0;45
30.03.2019;11:20:00;7272;15.2;45
30.03.2019;11:30:00;7373;16.4;47
30.03.2019;11:40:00;7431;17.6;45
30.03.2019;11:50:00;7558;18.8;45
30.03.2019;12:00:00;7594;20.1;48
30.03.2019;12:10:00;7731;21.3;45
30.03.2019;12:20:00;7792;22.6;44
30.03.2019;12:30:00;7668;23.9;47
30.03.2019;12:40:00;7745;25.2;46
30.03.2019;12:50:00;7742;26.5;44
30.03.2019;13:00:00;7759;27.7;45
30.03.2019;13:10:00;7660;29.0;47
30.03.2019;13:20:00;7827;30.3;46
30.03.2019;13:30:00;7812;31.6;44
30.03.2019;13:40:00;7749;32.9;45
30.03.2019;13:50:00;7673;34.1;48
30.03.2019;14:00:00;7612;35.4;45
30.03.2019;14:10:00;7458;36.6;44
30.03.2019;14:20:00;7322;37.8;47
30.03.2019;14:30:00;7119;39.0;45
30.03.2019;14:40:00;6990;40.2;44
30.03.2019;14:50:00;6830;41.3;48
30.03.2019;15:00:00;6565;42.4;45
30.03.2019;15:10:00;6447;43.5;47
30.03.2019;15:20:00;6222;44.5;46
30.03.2019;15:30:00;5878;45.5;45
30.03.2019;15:40:00;5259;46.4;46
30.03.2019;15:50:00;4743;47.2;48
30.03.2019;16:00:00;4542;48.0;44
30.03.2019;16:10:00;4178;48.7;44
30.03.2019;16:20:00;3997;49.4;46
30.03.2019;16:30:00;3715;50.0;47
30.03.2019;16:40:00;3454;50.6;47
30.03.2019;16:50:00;3228;51.1;47
30.03.2019;17:00:00;2827;51.6;47
30.03.2019;17:10:00;2473;52.0;46
30.03.2019;17:20:00;2033;52.4;45
30.03.2019;17:30:00;1687;52.7;44
30.03.2019;17:40:00;1413;52.9;43
30.03.2019;17:50:00;844;53.1;42
30.03.2019;18:00:00;583;53.2;41
30.03.2019;18:10:00;489;53.3;40
30.03.2019;18:20:00;323;53.3;40
30.03.2019;18:30:00;207;53.4;39
30.03.2019;18:40:00;164;53.4;39
30.03.2019;18:50:00;122;53.4;39
30.03.2019;19:00:00;0;53.4;38
31.03.2019;07:15:00;57;0;27
31.03.2019;07:25:00;177;0;29
31.03.2019;07:35:00;245;0;30
31.03.2019;07:45:00;312;0.1;30
31.03.2019;07:55:00;366;0.1;31
31.03.2019;08:05:00;431;0.2;31
31.03.2019;08:15:00;492;0.3;32
31.03.2019;08:25:00;540;0.4;32
31.03.2019;08:35:00;595;0.5;32
31.03.2019;08:45:00;726;0.6;33
31.03.2019;08:55:00;1132;0.7;33
31.03.2019;09:05:00;1322;1.0;33
31.03.2019;09:15:00;1505;1.2;33
31.03.2019;09:25:00;1693;1.5;33
31.03.2019;09:35:00;1880;1.8;34
31.03.2019;09:45:00;2063;2.1;34
31.03.2019;09:55:00;2245;2.5;35
31.03.2019;10:05:00;2417;2.9;35
31.03.2019;10:15:00;2572;3.3;36
31.03.2019;10:25:00;2734;3.7;37
31.03.2019;10:35:00;3506;4.2;38
31.03.2019;10:45:00;4828;5.0;40
31.03.2019;10:55:00;5146;5.8;42
31.03.2019;11:05:00;5590;6.7;44
31.03.2019;11:15:00;5903;7.7;46
31.03.2019;11:25:00;6253;8.7;47
31.03.2019;11:35:00;6491;9.8;45
31.03.2019;11:45:00;6714;10.9;47
31.03.2019;11:55:00;6889;12.0;45
31.03.2019;12:05:00;7008;13.2;46
31.03.2019;12:15:00;7174;14.3;46
31.03.2019;12:25:00;7350;15.5;44
31.03.2019;12:35:00;7446;16.8;47
31.03.2019;12:45:00;7524;18.0;46
31.03.2019;12:55:00;7614;19.3;44
31.03.2019;13:05:00;7669;20.5;46
31.03.2019;13:15:00;7853;21.8;47
31.03.2019;13:25:00;7944;23.1;45
31.03.2019;13:35:00;7970;24.4;45
31.03.2019;13:45:00;7904;25.7;47
31.03.2019;13:55:00;8096;27.1;46
31.03.2019;14:05:00;7530;28.3;44
31.03.2019;14:15:00;7810;29.6;45
31.03.2019;14:25:00;7682;30.9;47
31.03.2019;14:35:00;7634;32.2;45
31.03.2019;14:45:00;7604;33.4;44
31.03.2019;14:55:00;7792;34.7;47
31.03.2019;15:05:00;7628;36.0;47
31.03.2019;15:15:00;7479;37.2;44
31.03.2019;15:25:00;7295;38.4;45
31.03.2019;15:35:00;7132;39.6;47
31.03.2019;15:45:00;7005;40.8;44
31.03.2019;15:55:00;6867;41.9;46
31.03.2019;16:05:00;6712;43.0;46
31.03.2019;16:15:00;6449;44.1;44
31.03.2019;16:25:00;6237;45.1;47
31.03.2019;16:35:00;5717;46.1;44
31.03.2019;16:45:00;5178;47.0;47
31.03.2019;16:55:00;4714;47.8;48
31.03.2019;17:05:00;4396;48.5;44
31.03.2019;17:15:00;4101;49.2;46
31.03.2019;17:25:00;3890;49.9;47
31.03.2019;17:35:00;3636;50.5;47
31.03.2019;17:45:00;3342;51.0;47
31.03.2019;17:55:00;2985;51.5;47
31.03.2019;18:05:00;2667;52.0;46
31.03.2019;18:15:00;2230;52.4;45
31.03.2019;18:25:00;1760;52.7;44
31.03.2019;18:35:00;1482;52.9;43
31.03.2019;18:45:00;1138;53.1;42
31.03.2019;18:55:00;735;53.3;41
31.03.2019;19:05:00;501;53.4;40
31.03.2019;19:15:00;373;53.4;40
31.03.2019;19:25:00;297;53.5;40
31.03.2019;19:35:00;204;53.5;39
31.03.2019;19:45:00;140;53.5;39
31.03.2019;19:55:00;113;53.6;39
31.03.2019;20:05:00;0;53.6;0
01.04.2019;07:15:00;101;0;27
01.04.2019;07:25:00;182;0;29
01.04.2019;07:35:00;262;0;29
01.04.2019;07:45:00;334;0.1;30
01.04.2019;07:55:00;401;0.1;31
01.04.2019;08:05:00;477;0.2;31
01.04.2019;08:15:00;548;0.3;31
01.04.2019;08:25:00;619;0.4;32
01.04.2019;08:35:00;702;0.5;32
01.04.2019;08:45:00;994;0.7;32
01.04.2019;08:55:00;1193;0.9;33
01.04.2019;09:05:00;1386;1.1;33
01.04.2019;09:15:00;1583;1.3;33
01.04.2019;09:25:00;1760;1.6;33
01.04.2019;09:35:00;1963;1.9;34
01.04.2019;09:45:00;2165;2.3;34
01.04.2019;09:55:00;2319;2.6;35
01.04.2019;10:05:00;2529;3.1;35
01.04.2019;10:15:00;2735;3.5;36
01.04.2019;10:25:00;3009;4.0;37
01.04.2019;10:55:00;5166;6.3;43
01.04.2019;11:05:00;5588;7.2;45
01.04.2019;11:15:00;5677;8.2;47
01.04.2019;11:25:00;6397;9.2;45
01.04.2019;11:35:00;6452;10.3;46
01.04.2019;11:45:00;6662;11.4;45
01.04.2019;11:55:00;6904;12.5;47
01.04.2019;12:05:00;7054;13.7;44
01.04.2019;12:15:00;7110;14.8;47
01.04.2019;12:25:00;7317;16.0;45
01.04.2019;12:35:00;7432;17.3;44
01.04.2019;12:45:00;7589;18.5;47
01.04.2019;12:55:00;7671;19.8;46
01.04.2019;13:05:00;7721;21.0;44
01.04.2019;13:15:00;7569;22.3;46
01.04.2019;13:25:00;7960;23.6;47
01.04.2019;13:35:00;7991;24.9;45
01.04.2019;13:45:00;8067;26.3;45
01.04.2019;13:55:00;8012;27.6;47
01.04.2019;14:05:00;8023;28.9;46
01.04.2019;14:15:00;7976;30.2;44
01.04.2019;14:25:00;7679;31.5;45
01.04.2019;14:35:00;7837;32.8;47
01.04.2019;14:45:00;7748;34.1;46
01.04.2019;14:55:00;7088;35.3;44
01.04.2019;15:05:00;7496;36.5;47
01.04.2019;15:15:00;7352;37.7;47
01.04.2019;15:25:00;7084;38.9;44
01.04.2019;15:35:00;6997;40.1;46
01.04.2019;15:45:00;6860;41.2;46
01.04.2019;15:55:00;6658;42.3;44
01.04.2019;16:05:00;6450;43.4;48
01.04.2019;16:15:00;6240;44.4;44
01.04.2019;16:25:00;5971;45.4;47
01.04.2019;18:55:00;756;53.0;40
01.04.2019;19:05:00;571;53.1;40
01.04.2019;19:15:00;457;53.2;40
01.04.2019;19:25:00;348;53.3;39
01.04.2019;19:35:00;245;53.3;39
01.04.2019;19:45:00;158;53.3;39
01.04.2019;19:55:00;87;53.3;38
01.04.2019;20:05:00;0;53.3;0
02.04.2019;07:10:00;78;0;27
02.04.2019;07:20:00;207;0;28
02.04.2019;07:30:00;322;0;29
02.04.2019;07:40:00;430;0.1;30
02.04.2019;07:50:00;519;0.2;30
02.04.2019;08:00:00;588;0.3;31
02.04.2019;08:10:00;653;0.4;31
02.04.2019;08:20:00;698;0.5;32
02.04.2019;08:30:00;781;0.6;32
02.04.2019;08:40:00;1023;0.8;32
02.04.2019;08:50:00;1218;1.0;33
02.04.2019;09:00:00;1507;1.2;33
02.04.2019;09:10:00;1560;1.5;33
02.04.2019;09:20:00;1659;1.7;33
02.04.2019;09:30:00;1870;2.0;34
02.04.2019;09:40:00;2103;2.4;34
02.04.2019;09:50:00;2372;2.8;35
02.04.2019;10:00:00;2521;3.2;35
02.04.2019;10:10:00;2759;3.6;36
02.04.2019;10:20:00;2943;4.1;37
02.04.2019;10:30:00;3007;4.6;38
02.04.2019;10:40:00;3340;5.1;39
02.04.2019;10:50:00;4464;5.8;40
02.04.2019;11:00:00;5342;6.7;43
02.04.2019;11:10:00;5487;7.6;45
02.04.2019;11:20:00;6076;8.6;47
02.04.2019;11:30:00;6481;9.6;44
02.04.2019;11:40:00;6230;10.7;46
02.04.2019;11:50:00;6592;11.7;45
02.04.2019;12:00:00;6379;12.8;46
02.04.2019;12:10:00;6342;13.9;45
02.04.2019;12:20:00;6170;14.9;46
02.04.2019;12:30:00;6890;16.0;44
02.04.2019;12:40:00;6733;17.2;47
02.04.2019;12:50:00;7361;18.3;44
02.04.2019;13:00:00;7278;19.6;46
02.04.2019;13:10:00;7529;20.8;47
02.04.2019;13:20:00;7031;22.0;44
02.04.2019;13:30:00;7281;23.1;46
02.04.2019;13:40:00;7477;24.4;47
02.04.2019;13:50:00;7343;25.6;45
02.04.2019;14:00:00;6944;26.8;44
02.04.2019;14:10:00;6652;27.9;47
02.04.2019;14:20:00;6399;28.9;44
02.04.2019;14:30:00;7672;30.1;47
02.04.2019;14:40:00;7311;31.3;47
02.04.2019;14:50:00;7173;32.5;44
02.04.2019;15:00:00;7776;33.8;46
02.04.2019;15:10:00;5899;34.8;46
02.04.2019;15:20:00;3640;35.4;46
02.04.2019;15:30:00;6327;36.3;47
02.04.2019;15:40:00;4549;37.2;44
02.04.2019;15:50:00;4644;38.0;46
02.04.2019;16:00:00;3594;38.6;47
02.04.2019;16:10:00;5069;39.3;48
02.04.2019;16:20:00;4151;40.0;49
02.04.2019;16:30:00;3384;40.6;48
02.04.2019;16:40:00;2703;41.1;47
02.04.2019;16:50:00;2512;41.5;46
02.04.2019;17:00:00;2437;41.9;45
02.04.2019;17:10:00;2301;42.3;44
02.04.2019;17:20:00;2173;42.7;44
02.04.2019;17:30:00;1770;43.0;43
02.04.2019;17:40:00;1766;43.3;42
02.04.2019;17:50:00;1553;43.5;42
02.04.2019;18:00:00;1334;43.7;41
02.04.2019;18:10:00;1323;44.0;40
02.04.2019;18:20:00;1291;44.2;40
02.04.2019;18:30:00;1063;44.4;39
02.04.2019;18:40:00;849;44.5;39
02.04.2019;18:50:00;707;44.6;39
02.04.2019;19:00:00;595;44.7;38
02.04.2019;19:10:00;490;44.8;38
02.04.2019;19:20:00;384;44.9;38
02.04.2019;19:30:00;239;44.9;38
02.04.2019;19:40:00;152;45.0;38
02.04.2019;19:50:00;118;45.0;37
02.04.2019;20:00:00;0;45.0;0
02.04.2019;20:10:00;0;45.0;0
03.04.2019;07:10:00;0;0;26
03.04.2019;07:20:00;160;0;28
03.04.2019;07:30:00;189;0;29
03.04.2019;07:40:00;206;0;30
03.04.2019;07:50:00;269;0.1;30
03.04.2019;08:00:00;378;0.1;31
03.04.2019;08:10:00;524;0.2;31
03.04.2019;08:20:00;869;0.3;31
03.04.2019;08:30:00;993;0.5;32
03.04.2019;08:40:00;1182;0.7;32
03.04.2019;08:50:00;1371;0.9;32
03.04.2019;09:00:00;1337;1.1;33
03.04.2019;09:10:00;1477;1.3;33
03.04.2019;09:20:00;1704;1.6;33
03.04.2019;09:30:00;1976;1.9;34
03.04.2019;09:40:00;2076;2.3;34
03.04.2019;09:50:00;2099;2.6;34
03.04.2019;10:00:00;2347;3.0;35
03.04.2019;10:10:00;2661;3.4;36
03.04.2019;10:30:00;3288;4.4;37
03.04.2019;10:40:00;4180;5.0;39
03.04.2019;10:50:00;5841;5.9;42
03.04.2019;11:00:00;5342;6.9;45
03.04.2019;11:10:00;2843;7.3;43
03.04.2019;11:20:00;5041;8.1;44
03.04.2019;11:30:00;3129;8.6;44
03.04.2019;11:40:00;3900;9.2;44
03.04.2019;11:50:00;3353;9.8;44
03.04.2019;12:00:00;3563;10.4;44
03.04.2019;12:10:00;4652;11.0;44
03.04.2019;12:20:00;5251;11.9;47
03.04.2019;12:30:00;6150;12.7;47
03.04.2019;12:40:00;7958;14.0;45
03.04.2019;12:50:00;8287;15.4;44
03.04.2019;13:00:00;6334;16.5;48
03.04.2019;13:10:00;7830;17.7;44
03.04.2019;13:20:00;6328;18.8;47
03.04.2019;13:30:00;6338;19.7;44
03.04.2019;13:40:00;6416;20.8;48
03.04.2019;13:50:00;5277;21.7;44
03.04.2019;14:00:00;6162;22.7;48
03.04.2019;14:10:00;4755;23.5;44
03.04.2019;14:20:00;5720;24.4;46
03.04.2019;14:30:00;6243;25.4;46
03.04.2019;14:40:00;5071;26.3;44
03.04.2019;14:50:00;5250;27.2;47
03.04.2019;15:00:00;4596;28.0;49
03.04.2019;15:10:00;4667;28.7;45
03.04.2019;15:20:00;5205;29.6;45
03.04.2019;15:30:00;5172;30.4;47
03.04.2019;15:40:00;6242;31.4;45
03.04.2019;15:50:00;6168;32.4;45
03.04.2019;16:00:00;6132;33.5;44
03.04.2019;16:10:00;6647;34.6;48
03.04.2019;16:20:00;4977;35.4;44
03.04.2019;16:30:00;3853;36.1;45
03.04.2019;16:40:00;2498;36.6;45
03.04.2019;16:50:00;1834;36.9;44
03.04.2019;17:00:00;3015;37.2;43
03.04.2019;17:10:00;1951;37.6;43
03.04.2019;17:20:00;2311;38.0;43
03.04.2019;17:30:00;1502;38.3;42
03.04.2019;17:40:00;1000;38.5;40
03.04.2019;17:50:00;708;38.6;39
03.04.2019;18:00:00;789;38.8;39
03.04.2019;18:10:00;1699;39.0;39
03.04.2019;18:20:00;1170;39.2;38
03.04.2019;18:30:00;676;39.3;38
03.04.2019;18:40:00;490;39.4;38
03.04.2019;18:50:00;369;39.5;38
03.04.2019;19:00:00;199;39.5;37
03.04.2019;19:10:00;128;39.6;37
03.04.2019;19:20:00;117;39.6;37
03.04.2019;19:30:00;39;39.6;37
03.04.2019;19:40:00;0;39.6;0
03.04.2019;19:50:00;0;39.6;0
03.04.2019;20:00:00;0;39.6;0
04.04.2019;07:20:00;41;0;27
04.04.2019;07:30:00;162;0;28
04.04.2019;07:40:00;138;0;29
04.04.2019;07:50:00;140;0;30
04.04.2019;08:00:00;142;0;30
04.04.2019;08:10:00;189;0.1;31
04.04.2019;08:20:00;192;0.1;31
04.04.2019;08:30:00;220;0.1;31
04.04.2019;08:40:00;346;0.2;32
04.04.2019;08:50:00;311;0.2;32
04.04.2019;09:00:00;428;0.3;32
04.04.2019;09:10:00;347;0.4;32
04.04.2019;09:20:00;352;0.4;33
04.04.2019;09:30:00;355;0.5;33
04.04.2019;09:40:00;320;0.5;33
04.04.2019;09:50:00;254;0.6;33
04.04.2019;10:00:00;382;0.6;33
04.04.2019;10:10:00;475;0.7;33
04.04.2019;10:20:00;678;0.8;33
04.04.2019;10:30:00;623;0.9;33
04.04.2019;10:40:00;517;1.0;34
04.04.2019;10:50:00;360;1.1;34
04.04.2019;11:00:00;342;1.1;34
04.04.2019;11:10:00;448;1.2;34
04.04.2019;11:20:00;682;1.3;34
04.04.2019;11:30:00;853;1.5;34
04.04.2019;11:40:00;1045;1.6;34
04.04.2019;11:50:00;1149;1.8;34
04.04.2019;12:00:00;1354;2.0;34
04.04.2019;12:10:00;1279;2.3;34
04.04.2019;12:20:00;858;2.4;34
04.04.2019;12:30:00;848;2.5;34
04.04.2019;12:40:00;684;2.7;34
04.04.2019;12:50:00;986;2.8;34
04.04.2019;13:00:00;888;3.0;34
04.04.2019;13:10:00;1003;3.1;34
04.04.2019;13:20:00;1080;3.3;34
04.04.2019;13:30:00;1236;3.5;34
04.04.2019;13:40:00;1384;3.7;35
04.04.2019;13:50:00;1851;3.9;35
04.04.2019;14:00:00;3144;4.4;35
04.04.2019;14:10:00;2506;4.8;36
04.04.2019;14:20:00;2075;5.2;37
04.04.2019;14:30:00;1702;5.5;36
04.04.2019;14:40:00;1216;5.7;36
04.04.2019;14:50:00;1338;5.9;36
04.04.2019;15:00:00;1642;6.2;36
04.04.2019;15:10:00;1227;6.4;36
04.04.2019;15:20:00;965;6.6;36
04.04.2019;15:30:00;1184;6.8;36
04.04.2019;15:40:00;1303;7.0;36
04.04.2019;15:50:00;1052;7.1;36
04.04.2019;16:00:00;935;7.3;36
04.04.2019;16:10:00;896;7.5;36
04.04.2019;16:20:00;837;7.6;36
04.04.2019;16:30:00;874;7.7;35
04.04.2019;16:40:00;776;7.9;35
04.04.2019;16:50:00;936;8.0;35
04.04.2019;17:00:00;1220;8.2;35
04.04.2019;17:10:00;1024;8.4;35
04.04.2019;17:20:00;1091;8.6;35
04.04.2019;17:30:00;1043;8.8;35
04.04.2019;17:40:00;774;8.9;35
04.04.2019;17:50:00;649;9.0;35
04.04.2019;18:00:00;602;9.1;35
04.04.2019;18:10:00;549;9.2;35
04.04.2019;18:20:00;470;9.3;35
04.04.2019;18:30:00;369;9.3;35
04.04.2019;18:40:00;332;9.4;35
04.04.2019;18:50:00;322;9.5;35
04.04.2019;19:00:00;277;9.5;35
04.04.2019;19:10:00;201;9.5;35
04.04.2019;19:20:00;166;9.6;35
04.04.2019;19:30:00;141;9.6;35
04.04.2019;19:40:00;107;9.6;35
04.04.2019;19:50:00;102;9.6;35
04.04.2019;20:00:00;0;9.6;0
05.04.2019;07:20:00;180;0;27
05.04.2019;07:30:00;224;0;28
05.04.2019;07:40:00;241;0;29
05.04.2019;07:50:00;361;0.1;30
05.04.2019;08:00:00;437;0.2;30
05.04.2019;08:10:00;622;0.3;30
05.04.2019;08:20:00;674;0.4;31
05.04.2019;08:30:00;874;0.5;31
05.04.2019;08:40:00;1074;0.7;31
05.04.2019;08:50:00;1130;0.9;32
05.04.2019;09:00:00;1552;1.1;32
05.04.2019;09:10:00;1783;1.4;32
05.04.2019;09:20:00;1554;1.7;33
05.04.2019;09:30:00;1078;1.9;33
05.04.2019;09:40:00;1391;2.1;33
05.04.2019;09:50:00;1841;2.3;33
05.04.2019;10:00:00;2239;2.7;34
05.04.2019;10:10:00;1951;3.0;34
05.04.2019;10:20:00;2686;3.4;35
05.04.2019;10:30:00;3061;4.0;36
05.04.2019;10:40:00;3450;4.5;37
05.04.2019;10:50:00;3542;5.2;39
05.04.2019;11:00:00;2685;5.6;39
05.04.2019;11:10:00;2692;6.0;38
05.04.2019;11:20:00;4571;6.7;40
05.04.2019;11:30:00;3685;7.4;42
05.04.2019;11:40:00;4513;8.3;44
05.04.2019;11:50:00;4558;9.2;47
05.04.2019;12:00:00;2767;9.6;44
05.04.2019;12:10:00;2640;10.1;43
05.04.2019;12:20:00;2468;10.5;42
05.04.2019;12:30:00;1753;10.8;41
05.04.2019;12:40:00;3310;11.3;41
05.04.2019;12:50:00;3636;11.9;42
05.04.2019;13:00:00;4175;12.5;43
05.04.2019;13:10:00;3385;13.1;43
05.04.2019;13:20:00;2856;13.6;43
05.04.2019;13:30:00;2585;14.0;42
05.04.2019;13:40:00;2527;14.4;42
05.04.2019;13:50:00;2956;14.9;42
05.04.2019;14:00:00;3048;15.4;42
05.04.2019;14:10:00;3871;16.0;42
05.04.2019;14:20:00;2848;16.6;43
05.04.2019;14:30:00;2440;17.0;42
05.04.2019;14:40:00;2633;17.4;42
05.04.2019;14:50:00;2898;17.9;42
05.04.2019;15:00:00;3410;18.4;42
05.04.2019;15:20:00;2615;19.4;42
05.04.2019;15:30:00;2393;19.8;41
05.04.2019;15:40:00;2253;20.2;41
05.04.2019;15:50:00;2781;20.6;41
05.04.2019;16:00:00;3792;21.2;42
05.04.2019;16:10:00;4367;21.9;43
05.04.2019;16:20:00;3117;22.5;43
05.04.2019;16:30:00;2184;22.9;42
05.04.2019;16:40:00;2557;23.3;42
05.04.2019;16:50:00;2132;23.6;41
05.04.2019;17:00:00;2050;24.0;41
05.04.2019;17:10:00;2004;24.3;40
05.04.2019;17:20:00;1884;24.6;40
05.04.2019;17:30:00;1863;24.9;39
05.04.2019;17:40:00;2152;25.3;39
05.04.2019;17:50:00;1819;25.6;39
05.04.2019;18:00:00;2535;26.0;39
05.04.2019;18:10:00;2557;26.4;40
05.04.2019;18:20:00;1345;26.7;39
05.04.2019;18:30:00;1212;26.9;38
05.04.2019;18:40:00;1211;27.1;38
05.04.2019;18:50:00;1492;27.3;38
05.04.2019;19:00:00;1084;27.5;37
05.04.2019;19:10:00;677;27.7;37
05.04.2019;19:20:00;409;27.7;37
05.04.2019;19:30:00;330;27.8;37
05.04.2019;19:40:00;175;27.8;37
05.04.2019;19:50:00;129;27.9;36
05.04.2019;20:00:00;56;27.9;36
06.04.2019;07:05:00;136;0;27
06.04.2019;07:15:00;196;0;28
06.04.2019;07:25:00;277;0;29
06.04.2019;07:35:00;349;0.1;30
06.04.2019;07:45:00;414;0.2;30
06.04.2019;07:55:00;453;0.2;31
06.04.2019;08:05:00;559;0.3;31
06.04.2019;08:15:00;641;0.4;32
06.04.2019;08:25:00;697;0.5;32
06.04.2019;08:35:00;1048;0.7;32
06.04.2019;08:45:00;1305;0.9;32
06.04.2019;08:55:00;1584;1.1;33
06.04.2019;09:05:00;2065;1.4;33
06.04.2019;09:15:00;2430;1.8;33
06.04.2019;09:25:00;2724;2.3;34
06.04.2019;09:35:00;2708;2.7;35
06.04.2019;09:45:00;2962;3.2;36
06.04.2019;09:55:00;2929;3.7;37
06.04.2019;10:05:00;2874;4.2;38
06.04.2019;10:15:00;3002;4.6;38
06.04.2019;10:25:00;3361;5.2;39
06.04.2019;10:35:00;3532;5.8;40
06.04.2019;10:45:00;5615;6.6;42
06.04.2019;10:55:00;4476;7.3;43
06.04.2019;11:05:00;6341;8.2;45
06.04.2019;11:15:00;6092;9.3;48
06.04.2019;11:25:00;5494;10.1;48
06.04.2019;11:35:00;6923;11.2;44
06.04.2019;11:45:00;7424;12.4;48
06.04.2019;11:55:00;7691;13.7;45
06.04.2019;12:05:00;7804;15.0;44
06.04.2019;12:15:00;7294;16.2;47
06.04.2019;12:25:00;8152;17.5;45
06.04.2019;12:35:00;7431;18.8;45
06.04.2019;12:45:00;7392;20.0;48
06.04.2019;12:55:00;8011;21.3;45
06.04.2019;13:05:00;7859;22.6;44
06.04.2019;13:15:00;8178;23.9;47
06.04.2019;13:25:00;8303;25.2;46
06.04.2019;13:35:00;5971;26.4;44
06.04.2019;13:45:00;5441;27.2;45
06.04.2019;13:55:00;6970;28.4;44
06.04.2019;14:05:00;9284;29.7;47
06.04.2019;14:15:00;5361;30.8;44
06.04.2019;14:25:00;5475;31.6;46
06.04.2019;14:35:00;6687;32.7;44
06.04.2019;14:45:00;3660;33.5;45
06.04.2019;14:55:00;3739;34.0;45
06.04.2019;15:05:00;3039;34.6;46
06.04.2019;15:15:00;2610;35.0;45
06.04.2019;15:25:00;3108;35.5;45
06.04.2019;15:35:00;2462;36.0;44
06.04.2019;15:45:00;2110;36.3;44
06.04.2019;15:55:00;2015;36.7;43
06.04.2019;16:05:00;1842;37.0;42
06.04.2019;16:15:00;1909;37.3;42
06.04.2019;16:25:00;2138;37.6;42
06.04.2019;16:35:00;2317;38.0;42
06.04.2019;16:45:00;2225;38.4;41
06.04.2019;16:55:00;2187;38.7;41
06.04.2019;17:05:00;2279;39.1;41
06.04.2019;17:15:00;2133;39.5;41
06.04.2019;17:25:00;1999;39.8;41
06.04.2019;17:35:00;2154;40.2;40
06.04.2019;17:45:00;1977;40.5;40
06.04.2019;17:55:00;1598;40.8;40
06.04.2019;18:05:00;1514;41.0;39
06.04.2019;18:15:00;1461;41.3;39
06.04.2019;18:25:00;1368;41.5;39
06.04.2019;18:35:00;1391;41.7;38
06.04.2019;18:45:00;1322;42.0;38
06.04.2019;18:55:00;736;42.1;38
06.04.2019;19:05:00;499;42.2;38
06.04.2019;19:15:00;457;42.3;37
06.04.2019;19:25:00;415;42.3;37
06.04.2019;19:35:00;306;42.4;37
06.04.2019;19:45:00;200;42.4;37
06.04.2019;19:55:00;130;42.5;37
06.04.2019;20:05:00;0;42.5;37
06.04.2019;20:15:00;0;42.5;0
07.04.2019;07:10:00;178;0;28
07.04.2019;07:20:00;268;0;29
07.04.2019;07:30:00;389;0.1;30
07.04.2019;07:40:00;509;0.1;30
07.04.2019;07:50:00;656;0.2;31
07.04.2019;08:00:00;707;0.4;31
07.04.2019;08:10:00;772;0.5;32
07.04.2019;08:20:00;762;0.6;32
07.04.2019;08:30:00;819;0.8;32
07.04.2019;08:40:00;894;0.9;33
07.04.2019;08:50:00;1274;1.1;33
07.04.2019;09:00:00;1651;1.4;33
07.04.2019;09:10:00;1676;1.6;33
07.04.2019;09:20:00;1696;1.9;34
07.04.2019;09:30:00;2703;2.3;34
07.04.2019;09:40:00;1848;2.6;34
07.04.2019;09:50:00;2018;2.9;35
07.04.2019;10:00:00;2341;3.3;35
07.04.2019;10:10:00;3089;3.8;36
07.04.2019;10:20:00;3379;4.4;38
07.04.2019;10:30:00;2495;4.8;38
07.04.2019;10:40:00;3929;5.4;39
07.04.2019;10:50:00;3271;5.9;39
07.04.2019;11:00:00;3818;6.7;42
07.04.2019;11:10:00;5780;7.5;43
07.04.2019;11:20:00;5803;8.4;45
07.04.2019;11:30:00;3043;9.2;46
07.04.2019;11:40:00;3111;9.6;44
07.04.2019;11:50:00;4843;10.2;44
07.04.2019;12:00:00;4489;11.0;46
07.04.2019;12:10:00;7806;12.4;44
07.04.2019;12:20:00;3870;13.3;46
07.04.2019;12:30:00;3221;13.7;44
07.04.2019;12:40:00;4510;14.4;45
07.04.2019;12:50:00;3402;15.0;45
07.04.2019;13:00:00;5292;15.8;46
07.04.2019;13:10:00;2472;16.3;45
07.04.2019;13:20:00;3743;16.8;45
07.04.2019;13:30:00;3904;17.4;45
07.04.2019;13:40:00;3551;18.0;46
07.04.2019;13:50:00;3366;18.6;45
07.04.2019;14:00:00;4384;19.2;46
07.04.2019;14:10:00;4485;20.2;43
07.04.2019;14:20:00;7612;21.1;45
07.04.2019;14:30:00;8792;22.5;44
07.04.2019;14:40:00;5062;23.6;43
07.04.2019;14:50:00;4963;24.7;48
07.04.2019;15:00:00;3917;25.5;43
07.04.2019;15:10:00;3666;26.1;44
07.04.2019;15:20:00;8222;27.3;47
07.04.2019;15:30:00;7841;28.5;46
07.04.2019;15:40:00;6417;29.4;46
07.04.2019;15:50:00;7674;30.6;47
07.04.2019;16:00:00;8117;31.9;44
07.04.2019;16:10:00;7187;33.1;47
07.04.2019;16:20:00;5033;34.0;44
07.04.2019;16:30:00;5029;34.8;46
07.04.2019;16:40:00;5178;35.6;47
07.04.2019;16:50:00;2863;36.1;47
07.04.2019;17:00:00;4283;36.7;47
07.04.2019;17:10:00;4209;37.5;48
07.04.2019;17:20:00;3551;38.1;48
07.04.2019;17:30:00;1775;38.5;46
07.04.2019;17:40:00;1451;38.7;44
07.04.2019;17:50:00;1596;39.0;43
07.04.2019;18:00:00;1716;39.3;42
07.04.2019;18:10:00;1917;39.6;42
07.04.2019;18:20:00;1945;39.9;42
07.04.2019;18:30:00;1587;40.2;41
07.04.2019;18:40:00;1200;40.4;40
07.04.2019;18:50:00;980;40.6;39
07.04.2019;19:00:00;852;40.7;39
07.04.2019;19:10:00;848;40.9;39
07.04.2019;19:20:00;545;41.0;38
07.04.2019;19:30:00;352;41.0;38
07.04.2019;19:40:00;227;41.1;38
07.04.2019;19:50:00;159;41.1;38
07.04.2019;20:00:00;178;41.1;37
08.04.2019;07:10:00;203;0;28
08.04.2019;07:20:00;231;0;29
08.04.2019;07:30:00;318;0.1;30
08.04.2019;07:40:00;437;0.1;30
08.04.2019;07:50:00;408;0.2;31
08.04.2019;08:00:00;446;0.3;31
08.04.2019;08:10:00;510;0.4;31
08.04.2019;08:20:00;549;0.4;32
08.04.2019;08:30:00;552;0.5;32
08.04.2019;08:40:00;936;0.7;32
08.04.2019;08:50:00;1126;0.8;32
08.04.2019;09:00:00;1297;1.1;33
08.04.2019;09:10:00;1362;1.3;33
08.04.2019;09:20:00;1475;1.5;33
08.04.2019;09:30:00;1722;1.8;33
08.04.2019;09:40:00;1597;2.1;33
08.04.2019;09:50:00;1217;2.3;34
08.04.2019;10:00:00;1208;2.5;34
08.04.2019;10:10:00;1769;2.8;34
08.04.2019;10:20:00;1543;3.0;34
08.04.2019;10:30:00;1832;3.3;35
08.04.2019;10:40:00;2372;3.7;35
08.04.2019;10:50:00;2504;4.1;36
08.04.2019;11:00:00;1935;4.4;36
08.04.2019;11:10:00;2600;4.8;36
08.04.2019;11:20:00;2555;5.3;37
08.04.2019;11:30:00;2357;5.7;37
08.04.2019;11:40:00;3992;6.2;38
08.04.2019;11:50:00;2899;6.8;39
08.04.2019;12:00:00;4056;7.3;40
08.04.2019;12:10:00;4435;8.1;42
08.04.2019;12:20:00;4116;8.7;43
08.04.2019;12:30:00;4461;9.4;43
08.04.2019;12:40:00;4500;10.2;45
08.04.2019;12:50:00;8462;11.5;45
08.04.2019;13:00:00;7276;12.7;48
08.04.2019;13:10:00;3466;13.3;46
08.04.2019;13:20:00;2360;13.8;45
08.04.2019;13:30:00;2356;14.2;44
08.04.2019;13:40:00;3099;14.7;43
08.04.2019;13:50:00;6333;15.4;45
08.04.2019;14:00:00;4947;16.3;47
08.04.2019;14:10:00;6978;17.5;44
08.04.2019;14:20:00;7991;18.7;47
08.04.2019;14:30:00;8175;20.1;47
08.04.2019;14:40:00;5024;21.0;43
08.04.2019;14:50:00;7886;21.9;46
08.04.2019;15:00:00;3902;22.9;44
08.04.2019;15:10:00;5113;23.7;46
08.04.2019;15:20:00;5259;24.5;47
08.04.2019;15:30:00;6717;25.4;45
08.04.2019;15:40:00;6643;26.5;46
08.04.2019;15:50:00;7874;27.8;44
08.04.2019;16:00:00;4588;28.8;48
08.04.2019;16:10:00;2993;29.4;47
08.04.2019;16:20:00;2369;29.8;45
08.04.2019;16:30:00;2371;30.2;45
08.04.2019;16:40:00;1940;30.6;43
08.04.2019;16:50:00;1200;30.8;42
08.04.2019;17:00:00;1430;31.0;41
08.04.2019;17:10:00;1301;31.2;40
08.04.2019;17:20:00;1182;31.4;40
08.04.2019;17:30:00;1079;31.6;39
08.04.2019;17:40:00;881;31.8;39
08.04.2019;17:50:00;732;31.9;38
08.04.2019;18:00:00;605;32.0;38
08.04.2019;18:10:00;562;32.1;38
08.04.2019;18:20:00;530;32.2;38
08.04.2019;18:30:00;408;32.2;37
08.04.2019;18:40:00;413;32.3;37
08.04.2019;18:50:00;336;32.4;37
08.04.2019;19:00:00;306;32.4;37
08.04.2019;19:10:00;319;32.5;37
08.04.2019;19:20:00;293;32.5;36
08.04.2019;19:30:00;230;32.6;36
08.04.2019;19:40:00;189;32.6;36
08.04.2019;19:50:00;151;32.6;36
08.04.2019;20:00:00;108;32.6;36
08.04.2019;20:10:00;0;32.6;36
09.04.2019;07:15:00;30;0;27
09.04.2019;07:25:00;176;0;28
09.04.2019;07:35:00;265;0;29
09.04.2019;07:45:00;368;0.1;30
09.04.2019;07:55:00;548;0.2;30
09.04.2019;08:05:00;612;0.3;31
09.04.2019;08:15:00;663;0.4;31
09.04.2019;08:25:00;647;0.5;31
09.04.2019;08:35:00;597;0.6;32
09.04.2019;08:45:00;667;0.7;32
09.04.2019;08:55:00;845;0.8;32
09.04.2019;09:05:00;929;1.0;32
09.04.2019;09:15:00;951;1.1;33
09.04.2019;09:25:00;917;1.3;33
09.04.2019;09:35:00;889;1.4;33
09.04.2019;09:45:00;1009;1.6;33
09.04.2019;09:55:00;1069;1.7;33
09.04.2019;10:05:00;1313;2.0;33
09.04.2019;10:15:00;1516;2.2;34
09.04.2019;10:25:00;1583;2.4;34
09.04.2019;10:35:00;2033;2.8;34
09.04.2019;10:45:00;1759;3.1;34
09.04.2019;10:55:00;1286;3.3;34
09.04.2019;11:05:00;1680;3.5;35
09.04.2019;11:15:00;1947;3.9;35
09.04.2019;11:25:00;1964;4.2;35
09.04.2019;11:35:00;2115;4.5;36
09.04.2019;11:45:00;1968;4.8;36
09.04.2019;11:55:00;2354;5.2;36
09.04.2019;12:05:00;2822;5.7;37
09.04.2019;12:15:00;4237;6.3;38
09.04.2019;12:25:00;3403;6.9;40
09.04.2019;12:35:00;2784;7.3;39
09.04.2019;12:45:00;2775;7.8;39
09.04.2019;12:55:00;1476;8.1;38
09.04.2019;13:15:00;705;8.5;37
09.04.2019;13:20:00;702;8.5;36
09.04.2019;13:30:00;1232;8.7;36
09.04.2019;13:40:00;2192;9.0;36
09.04.2019;13:50:00;2210;9.4;37
09.04.2019;14:00:00;2787;9.8;37
09.04.2019;14:10:00;3074;10.3;38
09.04.2019;14:20:00;4234;10.9;39
09.04.2019;14:30:00;3869;11.5;41
09.04.2019;14:40:00;3850;12.2;41
09.04.2019;14:50:00;3049;12.7;42
09.04.2019;15:00:00;3628;13.3;42
09.04.2019;15:10:00;3977;13.9;43
09.04.2019;15:20:00;3774;14.6;43
09.04.2019;15:30:00;3471;15.2;43
09.04.2019;15:40:00;3270;15.7;43
09.04.2019;15:50:00;2781;16.2;43
