Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.04.2019;16:00:00;2374;16.6;42
09.04.2019;16:10:00;2951;17.0;41
09.04.2019;16:20:00;2093;17.4;41
09.04.2019;16:30:00;6343;18.3;44
09.04.2019;16:40:00;5366;19.2;47
09.04.2019;16:50:00;5160;20.1;48
09.04.2019;17:00:00;4177;20.9;48
09.04.2019;17:10:00;2811;21.5;47
09.04.2019;17:20:00;1844;21.8;45
09.04.2019;17:30:00;4013;22.4;45
09.04.2019;17:40:00;3376;22.9;45
09.04.2019;17:50:00;3465;23.5;45
09.04.2019;18:00:00;2507;23.9;44
09.04.2019;18:10:00;1601;24.2;42
09.04.2019;18:20:00;1441;24.4;41
09.04.2019;18:45:00;949;24.9;39
09.04.2019;18:55:00;919;25.1;38
09.04.2019;19:05:00;1241;25.3;38
09.04.2019;19:15:00;806;25.4;38
09.04.2019;19:25:00;774;25.6;38
09.04.2019;19:35:00;600;25.7;38
09.04.2019;19:45:00;472;25.7;37
09.04.2019;19:55:00;336;25.8;37
09.04.2019;20:05:00;224;25.8;37
09.04.2019;20:15:00;123;25.9;37
10.04.2019;07:25:00;0;0;28
10.04.2019;07:35:00;142;0;28
10.04.2019;07:45:00;158;0;29
10.04.2019;07:55:00;188;0;30
10.04.2019;08:05:00;265;0.1;30
10.04.2019;08:15:00;356;0.1;30
10.04.2019;08:25:00;417;0.2;31
10.04.2019;08:35:00;447;0.3;31
10.04.2019;08:45:00;605;0.4;31
10.04.2019;08:55:00;900;0.5;32
10.04.2019;09:05:00;869;0.6;32
10.04.2019;09:15:00;835;0.8;32
10.04.2019;09:25:00;843;0.9;32
10.04.2019;09:35:00;1056;1.1;33
10.04.2019;09:45:00;1295;1.3;33
10.04.2019;09:55:00;1380;1.5;33
10.04.2019;10:05:00;1369;1.7;33
10.04.2019;10:15:00;1351;1.9;33
10.04.2019;10:25:00;2480;2.3;34
10.04.2019;10:35:00;3317;2.8;34
10.04.2019;10:45:00;4611;3.5;37
10.04.2019;10:55:00;4199;4.2;39
10.04.2019;11:05:00;2527;4.6;39
10.04.2019;11:15:00;3043;5.1;39
10.04.2019;11:25:00;2709;5.6;39
10.04.2019;11:35:00;2847;6.1;39
10.04.2019;11:45:00;3234;6.6;40
10.04.2019;11:55:00;3358;7.2;40
10.04.2019;12:05:00;3699;7.8;41
10.04.2019;12:15:00;3829;8.4;42
10.04.2019;12:25:00;3937;9.1;43
10.04.2019;12:35:00;3520;9.7;43
10.04.2019;12:45:00;4150;10.4;43
10.04.2019;12:55:00;2948;10.9;43
10.04.2019;13:05:00;2114;11.3;42
10.04.2019;13:15:00;1933;11.6;41
10.04.2019;13:25:00;1829;11.9;40
10.04.2019;13:35:00;1625;12.2;39
10.04.2019;13:45:00;1610;12.4;39
10.04.2019;13:55:00;1002;12.6;38
10.04.2019;14:05:00;1420;12.8;37
10.04.2019;14:15:00;1517;13.1;37
10.04.2019;14:25:00;1563;13.4;37
10.04.2019;14:35:00;1786;13.6;37
10.04.2019;14:45:00;1406;13.9;37
10.04.2019;14:55:00;1210;14.1;37
10.04.2019;15:05:00;1359;14.3;36
10.04.2019;15:15:00;1277;14.5;36
10.04.2019;15:25:00;903;14.7;36
10.04.2019;15:35:00;740;14.8;36
10.04.2019;15:45:00;438;14.9;36
10.04.2019;15:55:00;510;15.0;36
10.04.2019;16:05:00;496;15.0;36
10.04.2019;16:15:00;485;15.1;36
10.04.2019;16:25:00;552;15.2;36
10.04.2019;16:35:00;725;15.3;35
10.04.2019;16:45:00;402;15.4;35
10.04.2019;16:55:00;264;15.5;35
10.04.2019;17:05:00;424;15.5;35
10.04.2019;17:15:00;652;15.6;35
10.04.2019;17:25:00;566;15.7;35
10.04.2019;17:35:00;591;15.8;35
10.04.2019;17:45:00;551;15.9;35
10.04.2019;17:55:00;493;16.0;35
10.04.2019;18:05:00;255;16.0;35
10.04.2019;18:15:00;293;16.1;35
10.04.2019;18:25:00;282;16.1;35
10.04.2019;18:35:00;294;16.2;35
10.04.2019;18:45:00;333;16.2;35
10.04.2019;18:55:00;261;16.3;35
10.04.2019;19:05:00;176;16.3;35
10.04.2019;19:15:00;148;16.3;35
10.04.2019;19:25:00;164;16.4;35
10.04.2019;19:35:00;125;16.4;35
10.04.2019;19:45:00;55;16.4;35
10.04.2019;19:55:00;0;16.4;0
10.04.2019;20:05:00;0;16.4;0
11.04.2019;07:20:00;108;0;28
11.04.2019;07:30:00;198;0;28
11.04.2019;07:40:00;288;0;29
11.04.2019;07:50:00;275;0.1;30
11.04.2019;08:00:00;284;0.1;30
11.04.2019;08:10:00;376;0.2;30
11.04.2019;08:20:00;358;0.2;31
11.04.2019;08:30:00;412;0.3;31
11.04.2019;08:40:00;551;0.4;31
11.04.2019;08:50:00;610;0.5;32
11.04.2019;09:00:00;651;0.6;32
11.04.2019;09:10:00;625;0.7;32
11.04.2019;09:20:00;854;0.8;32
11.04.2019;09:30:00;1240;1.0;32
11.04.2019;09:40:00;1395;1.2;33
11.04.2019;09:50:00;1136;1.5;33
11.04.2019;10:00:00;1626;1.7;33
11.04.2019;10:10:00;1849;2.0;33
11.04.2019;10:20:00;1475;2.3;33
11.04.2019;10:30:00;1309;2.5;34
11.04.2019;10:40:00;1620;2.7;34
11.04.2019;10:50:00;1756;3.0;34
11.04.2019;11:00:00;2088;3.3;34
11.04.2019;11:10:00;1953;3.6;34
11.04.2019;11:20:00;2099;4.0;35
11.04.2019;11:30:00;2846;4.4;35
11.04.2019;11:40:00;2893;4.9;36
11.04.2019;11:50:00;2639;5.3;37
11.04.2019;12:00:00;2534;5.7;37
11.04.2019;12:10:00;2830;6.2;38
11.04.2019;12:20:00;3401;6.7;38
11.04.2019;12:30:00;2561;7.2;39
11.04.2019;12:40:00;2446;7.6;38
11.04.2019;12:50:00;2250;8.0;38
11.04.2019;13:00:00;2339;8.4;38
11.04.2019;13:10:00;1982;8.8;38
11.04.2019;13:20:00;2006;9.1;38
11.04.2019;13:30:00;2136;9.5;38
11.04.2019;13:40:00;2395;9.9;38
11.04.2019;13:50:00;1956;10.2;38
11.04.2019;14:00:00;2160;10.5;38
11.04.2019;14:10:00;2539;11.0;38
11.04.2019;14:20:00;2068;11.3;38
11.04.2019;14:30:00;2600;11.7;38
11.04.2019;14:40:00;3103;12.2;39
11.04.2019;14:50:00;4395;12.9;40
11.04.2019;15:00:00;2593;13.4;41
11.04.2019;15:10:00;2295;13.8;40
11.04.2019;15:20:00;1551;14.1;39
11.04.2019;15:30:00;1182;14.3;38
11.04.2019;15:40:00;1018;14.5;37
11.04.2019;15:50:00;837;14.6;37
11.04.2019;16:00:00;1167;14.8;36
11.04.2019;16:10:00;952;15.0;36
11.04.2019;16:20:00;1183;15.2;36
11.04.2019;16:30:00;1525;15.4;36
11.04.2019;16:40:00;1482;15.6;36
11.04.2019;16:50:00;858;15.8;36
11.04.2019;17:00:00;845;16.0;36
11.04.2019;17:10:00;553;16.1;36
11.04.2019;17:20:00;579;16.1;36
11.04.2019;17:30:00;507;16.2;35
11.04.2019;17:40:00;470;16.3;35
11.04.2019;17:50:00;439;16.4;35
11.04.2019;18:00:00;432;16.5;35
11.04.2019;18:10:00;382;16.5;35
11.04.2019;18:20:00;435;16.6;35
11.04.2019;18:30:00;405;16.7;35
11.04.2019;18:40:00;508;16.7;35
11.04.2019;18:50:00;357;16.8;35
11.04.2019;19:00:00;278;16.9;35
11.04.2019;19:10:00;362;16.9;35
11.04.2019;19:20:00;352;17.0;35
11.04.2019;19:30:00;214;17.0;35
11.04.2019;19:40:00;149;17.1;35
11.04.2019;19:50:00;130;17.1;35
11.04.2019;20:00:00;5;17.1;35
12.04.2019;07:00:00;82;0;27
12.04.2019;07:10:00;163;0;28
12.04.2019;07:20:00;241;0;28
12.04.2019;07:30:00;363;0.1;29
12.04.2019;07:40:00;466;0.1;29
12.04.2019;07:50:00;573;0.2;30
12.04.2019;08:00:00;670;0.3;30
12.04.2019;08:10:00;810;0.5;31
12.04.2019;08:20:00;991;0.6;31
12.04.2019;08:30:00;1107;0.8;31
12.04.2019;08:40:00;1213;1.0;31
12.04.2019;08:50:00;1539;1.2;32
12.04.2019;09:00:00;1780;1.5;32
12.04.2019;09:10:00;1871;1.8;32
12.04.2019;09:20:00;2125;2.2;33
12.04.2019;09:30:00;2413;2.5;33
12.04.2019;09:40:00;2608;3.0;34
12.04.2019;09:50:00;2817;3.4;35
12.04.2019;10:00:00;3015;3.9;36
12.04.2019;10:10:00;3137;4.4;37
12.04.2019;10:20:00;4496;5.1;38
12.04.2019;10:30:00;4651;5.8;40
12.04.2019;10:40:00;4592;6.6;42
12.04.2019;10:50:00;5273;7.4;43
12.04.2019;11:00:00;6145;8.4;45
12.04.2019;11:10:00;6279;9.4;48
12.04.2019;11:20:00;5753;10.4;44
12.04.2019;11:30:00;5840;11.4;46
12.04.2019;11:40:00;5748;12.4;48
12.04.2019;11:50:00;6463;13.4;44
12.04.2019;12:00:00;7015;14.5;47
12.04.2019;12:10:00;6039;15.5;43
12.04.2019;12:20:00;7711;16.8;46
12.04.2019;12:30:00;8390;18.1;47
12.04.2019;12:40:00;8079;19.4;45
12.04.2019;12:50:00;5473;20.4;49
12.04.2019;13:00:00;6037;21.4;44
12.04.2019;13:10:00;7602;22.6;47
12.04.2019;13:20:00;7329;23.8;45
12.04.2019;13:30:00;6534;25.0;44
12.04.2019;13:40:00;8498;26.3;47
12.04.2019;13:50:00;6861;27.4;46
12.04.2019;14:00:00;6120;28.5;44
12.04.2019;14:10:00;6216;29.4;46
12.04.2019;14:20:00;4637;30.3;47
12.04.2019;14:30:00;2786;30.8;46
12.04.2019;14:40:00;2374;31.2;45
12.04.2019;14:50:00;1982;31.6;44
12.04.2019;15:00:00;1661;31.8;43
12.04.2019;15:10:00;1496;32.1;42
12.04.2019;15:20:00;1848;32.4;41
12.04.2019;15:30:00;2118;32.7;41
12.04.2019;15:40:00;2352;33.1;41
12.04.2019;15:50:00;2296;33.5;41
12.04.2019;16:00:00;2471;33.9;41
12.04.2019;16:10:00;2459;34.3;41
12.04.2019;16:20:00;2246;34.7;40
12.04.2019;16:30:00;2432;35.1;40
12.04.2019;16:40:00;2131;35.5;40
12.04.2019;16:50:00;1811;35.8;40
12.04.2019;17:00:00;1858;36.1;39
12.04.2019;17:10:00;1438;36.3;39
12.04.2019;17:20:00;1386;36.6;38
12.04.2019;17:30:00;1442;36.8;38
12.04.2019;17:40:00;1139;37.0;37
12.04.2019;17:50:00;960;37.2;37
12.04.2019;18:00:00;1064;37.3;37
12.04.2019;18:10:00;1001;37.5;37
12.04.2019;18:20:00;765;37.6;37
12.04.2019;18:30:00;865;37.8;36
12.04.2019;18:40:00;784;37.9;36
12.04.2019;18:45:00;754;38.0;36
12.04.2019;18:55:00;543;38.1;36
12.04.2019;19:05:00;474;38.2;36
12.04.2019;19:15:00;471;38.2;36
12.04.2019;19:25:00;390;38.3;36
12.04.2019;19:35:00;311;38.4;36
12.04.2019;19:45:00;239;38.4;36
12.04.2019;19:55:00;180;38.4;35
12.04.2019;20:05:00;131;38.5;35
12.04.2019;20:15:00;110;38.5;35
12.04.2019;20:25:00;0;38.5;0
13.04.2019;07:00:00;79;0;27
13.04.2019;07:10:00;181;0;28
13.04.2019;07:20:00;264;0;29
13.04.2019;07:30:00;365;0.1;30
13.04.2019;07:40:00;509;0.2;30
13.04.2019;07:50:00;633;0.3;31
13.04.2019;08:00:00;745;0.4;31
13.04.2019;08:10:00;889;0.5;31
13.04.2019;08:20:00;1084;0.7;32
13.04.2019;08:30:00;1313;0.9;32
13.04.2019;08:40:00;1413;1.1;32
13.04.2019;08:50:00;1465;1.4;33
13.04.2019;09:00:00;1747;1.6;33
13.04.2019;09:10:00;1883;1.9;33
13.04.2019;09:20:00;2174;2.3;33
13.04.2019;09:30:00;2108;2.6;34
13.04.2019;09:40:00;2171;3.0;35
13.04.2019;09:50:00;2433;3.4;35
13.04.2019;10:00:00;2307;3.8;36
13.04.2019;10:10:00;2568;4.2;36
13.04.2019;10:20:00;3179;4.7;37
13.04.2019;10:30:00;3610;5.2;38
13.04.2019;10:40:00;3440;5.8;39
13.04.2019;10:50:00;3355;6.4;40
13.04.2019;11:00:00;3434;7.0;41
13.04.2019;11:10:00;4110;7.7;42
13.04.2019;11:20:00;3852;8.3;43
13.04.2019;11:30:00;3217;8.9;43
13.04.2019;11:40:00;3330;9.4;42
13.04.2019;11:50:00;2678;9.9;42
13.04.2019;12:00:00;2564;10.3;41
13.04.2019;12:10:00;2348;10.7;41
13.04.2019;12:20:00;2444;11.1;40
13.04.2019;12:30:00;3570;11.6;41
13.04.2019;12:40:00;3333;12.2;42
13.04.2019;12:50:00;3351;12.8;42
13.04.2019;13:00:00;4815;13.6;44
13.04.2019;13:10:00;2459;14.2;44
13.04.2019;13:20:00;3735;14.7;43
13.04.2019;13:30:00;4175;15.3;44
13.04.2019;13:40:00;5185;16.2;46
13.04.2019;13:50:00;5136;17.1;47
13.04.2019;14:00:00;5589;17.9;47
13.04.2019;14:10:00;4910;18.7;44
13.04.2019;14:20:00;5424;19.6;46
13.04.2019;14:30:00;5456;20.4;47
13.04.2019;14:40:00;6124;21.4;44
13.04.2019;14:50:00;3372;22.0;44
13.04.2019;15:00:00;4884;22.8;46
13.04.2019;15:10:00;4156;23.7;43
13.04.2019;15:20:00;3780;24.4;45
13.04.2019;15:30:00;5043;25.5;45
13.04.2019;15:40:00;4319;26.2;44
13.04.2019;15:50:00;6989;27.1;47
13.04.2019;16:00:00;5929;28.0;47
13.04.2019;16:10:00;2231;28.5;42
13.04.2019;16:20:00;3016;28.9;42
13.04.2019;16:30:00;2662;29.4;42
13.04.2019;16:40:00;4919;30.3;45
13.04.2019;16:50:00;4113;31.0;46
13.04.2019;17:00:00;3343;31.5;46
13.04.2019;17:10:00;3498;32.0;45
13.04.2019;17:20:00;2508;32.5;44
13.04.2019;17:30:00;3441;33.0;45
13.04.2019;17:40:00;2068;33.5;44
13.04.2019;17:50:00;1337;33.7;42
13.04.2019;18:00:00;633;33.9;40
13.04.2019;18:10:00;624;34.0;39
13.04.2019;18:20:00;439;34.0;39
13.04.2019;18:40:00;275;34.1;38
13.04.2019;18:45:00;305;34.2;38
13.04.2019;18:55:00;289;34.2;38
13.04.2019;19:05:00;293;34.3;37
13.04.2019;19:15:00;406;34.3;37
13.04.2019;19:25:00;338;34.4;37
13.04.2019;19:35:00;152;34.4;37
13.04.2019;19:45:00;131;34.4;37
13.04.2019;19:55:00;103;34.5;37
13.04.2019;20:05:00;0;34.5;0
13.04.2019;20:15:00;0;34.5;0
14.04.2019;07:35:00;43;0;28
14.04.2019;07:45:00;140;0;29
14.04.2019;07:55:00;124;0;29
14.04.2019;08:05:00;128;0;30
14.04.2019;08:25:00;112;0.1;31
14.04.2019;08:35:00;137;0.1;31
14.04.2019;08:45:00;164;0.1;32
14.04.2019;08:55:00;163;0.1;32
14.04.2019;09:05:00;150;0.2;32
14.04.2019;09:15:00;165;0.2;32
14.04.2019;09:25:00;145;0.2;33
14.04.2019;09:35:00;156;0.2;33
14.04.2019;09:45:00;155;0.3;33
14.04.2019;09:55:00;167;0.3;33
14.04.2019;10:05:00;180;0.3;33
14.04.2019;10:15:00;182;0.3;33
14.04.2019;10:25:00;175;0.4;33
14.04.2019;10:35:00;176;0.4;33
14.04.2019;10:45:00;195;0.4;33
14.04.2019;10:55:00;247;0.5;34
14.04.2019;11:05:00;276;0.5;34
14.04.2019;11:15:00;267;0.6;34
14.04.2019;11:25:00;236;0.6;34
14.04.2019;11:35:00;261;0.6;34
14.04.2019;11:45:00;260;0.7;34
14.04.2019;11:55:00;237;0.7;34
14.04.2019;12:05:00;289;0.8;34
14.04.2019;12:15:00;497;0.8;34
14.04.2019;12:25:00;318;0.9;34
14.04.2019;12:35:00;464;1.0;34
14.04.2019;12:45:00;457;1.1;34
14.04.2019;12:55:00;455;1.1;34
14.04.2019;13:05:00;448;1.2;34
14.04.2019;13:15:00;393;1.3;34
14.04.2019;13:25:00;502;1.4;34
14.04.2019;13:35:00;344;1.4;34
14.04.2019;13:45:00;340;1.5;34
14.04.2019;13:55:00;404;1.5;34
14.04.2019;14:05:00;394;1.6;34
14.04.2019;14:15:00;425;1.7;34
14.04.2019;14:25:00;473;1.8;34
14.04.2019;14:35:00;521;1.8;34
14.04.2019;14:45:00;552;1.9;34
14.04.2019;14:55:00;646;2.0;34
14.04.2019;15:05:00;725;2.2;35
14.04.2019;15:15:00;503;2.2;35
14.04.2019;15:25:00;392;2.3;35
14.04.2019;15:35:00;760;2.4;35
14.04.2019;15:45:00;461;2.5;35
14.04.2019;15:55:00;601;2.6;35
14.04.2019;16:05:00;363;2.7;35
14.04.2019;16:15:00;307;2.7;35
14.04.2019;16:25:00;274;2.8;35
14.04.2019;16:35:00;280;2.8;35
14.04.2019;16:45:00;314;2.9;35
14.04.2019;16:55:00;349;2.9;35
14.04.2019;17:05:00;295;3.0;35
14.04.2019;17:15:00;329;3.0;35
14.04.2019;17:25:00;364;3.1;35
14.04.2019;17:35:00;308;3.2;35
14.04.2019;17:45:00;306;3.2;35
14.04.2019;17:55:00;286;3.3;35
14.04.2019;18:05:00;271;3.3;35
14.04.2019;18:15:00;243;3.3;35
14.04.2019;18:25:00;214;3.4;35
14.04.2019;18:35:00;206;3.4;35
14.04.2019;18:45:00;193;3.4;35
14.04.2019;18:55:00;157;3.5;35
14.04.2019;19:05:00;186;3.5;35
14.04.2019;19:15:00;236;3.5;35
14.04.2019;19:25:00;189;3.6;35
14.04.2019;19:35:00;144;3.6;35
14.04.2019;19:45:00;123;3.6;35
14.04.2019;19:55:00;110;3.6;35
14.04.2019;20:05:00;105;3.7;35
14.04.2019;20:15:00;0;3.7;0
15.04.2019;06:55:00;44;0;26
15.04.2019;07:05:00;184;0;28
15.04.2019;07:15:00;236;0;28
15.04.2019;07:25:00;287;0.1;29
15.04.2019;07:35:00;280;0.1;30
15.04.2019;07:45:00;291;0.2;30
15.04.2019;07:55:00;419;0.2;31
15.04.2019;08:05:00;498;0.3;31
15.04.2019;08:15:00;592;0.4;31
15.04.2019;08:25:00;642;0.5;31
15.04.2019;08:35:00;661;0.6;32
15.04.2019;08:45:00;787;0.7;32
15.04.2019;08:55:00;957;0.9;32
15.04.2019;09:05:00;1313;1.1;32
15.04.2019;09:15:00;1030;1.3;33
15.04.2019;09:25:00;1515;1.5;33
15.04.2019;09:35:00;1736;1.8;33
15.04.2019;09:45:00;1184;2.0;33
15.04.2019;09:55:00;1523;2.2;33
15.04.2019;10:05:00;1308;2.4;34
15.04.2019;10:15:00;2067;2.7;34
15.04.2019;10:25:00;2304;3.1;34
15.04.2019;10:35:00;2208;3.5;35
15.04.2019;10:45:00;2170;3.8;35
15.04.2019;10:55:00;1727;4.1;35
15.04.2019;11:05:00;1874;4.4;35
15.04.2019;11:15:00;3246;4.9;36
15.04.2019;11:25:00;4628;5.6;38
15.04.2019;11:35:00;2655;6.1;39
15.04.2019;11:45:00;2154;6.5;38
15.04.2019;11:55:00;3031;6.9;38
15.04.2019;12:05:00;3077;7.4;39
15.04.2019;12:15:00;3327;7.9;39
15.04.2019;12:25:00;8870;9.1;45
15.04.2019;12:35:00;8293;10.5;44
15.04.2019;12:45:00;8170;11.9;46
15.04.2019;12:55:00;7728;13.2;47
15.04.2019;13:05:00;7905;14.5;44
15.04.2019;13:15:00;6893;15.8;44
15.04.2019;13:25:00;7529;17.1;47
15.04.2019;13:35:00;5648;18.3;47
15.04.2019;13:45:00;4879;19.1;47
15.04.2019;13:55:00;5837;20.0;44
15.04.2019;14:05:00;5540;20.7;46
15.04.2019;14:15:00;8624;22.0;45
15.04.2019;14:25:00;8636;23.4;47
15.04.2019;14:35:00;8348;24.7;46
15.04.2019;14:45:00;8148;26.1;44
15.04.2019;14:55:00;8140;27.4;46
15.04.2019;15:05:00;7945;28.8;47
15.04.2019;15:15:00;7943;30.1;45
15.04.2019;15:25:00;7687;31.3;44
15.04.2019;15:35:00;7590;32.6;47
15.04.2019;15:45:00;7480;33.8;46
15.04.2019;15:55:00;7237;35.0;44
15.04.2019;16:05:00;7089;36.2;47
15.04.2019;16:15:00;6810;37.3;46
15.04.2019;16:25:00;6673;38.4;44
15.04.2019;16:35:00;6149;39.5;46
15.04.2019;16:45:00;5697;40.4;45
15.04.2019;16:55:00;5096;41.3;45
15.04.2019;17:05:00;4808;42.1;48
15.04.2019;17:15:00;4412;42.8;49
15.04.2019;17:25:00;4337;43.6;44
15.04.2019;17:35:00;4121;44.3;45
15.04.2019;17:45:00;3794;44.9;46
15.04.2019;17:55:00;3485;45.5;47
15.04.2019;18:05:00;3194;46.0;47
15.04.2019;18:15:00;2888;46.5;46
15.04.2019;18:25:00;2468;46.9;45
15.04.2019;18:35:00;2050;47.3;44
15.04.2019;18:45:00;1702;47.6;43
15.04.2019;18:55:00;1443;47.8;42
15.04.2019;19:05:00;1030;48.0;41
15.04.2019;19:15:00;888;48.2;40
15.04.2019;19:25:00;621;48.3;40
15.04.2019;19:35:00;387;48.4;39
15.04.2019;19:45:00;235;48.4;39
15.04.2019;19:55:00;179;48.4;39
15.04.2019;20:05:00;135;48.5;38
15.04.2019;20:15:00;112;48.5;38
15.04.2019;20:25:00;0;48.5;0
16.04.2019;06:45:00;150;0;27
16.04.2019;06:55:00;212;0;28
16.04.2019;07:05:00;301;0;29
16.04.2019;07:15:00;376;0.1;30
16.04.2019;07:25:00;425;0.2;30
16.04.2019;07:35:00;434;0.2;31
16.04.2019;07:45:00;457;0.3;31
16.04.2019;07:55:00;534;0.4;31
16.04.2019;08:05:00;672;0.5;32
16.04.2019;08:15:00;709;0.6;32
16.04.2019;08:25:00;1006;0.8;32
16.04.2019;08:35:00;1273;1.0;32
16.04.2019;08:45:00;1347;1.2;33
16.04.2019;08:55:00;1610;1.4;33
16.04.2019;09:05:00;1807;1.7;33
16.04.2019;09:15:00;2028;2.0;33
16.04.2019;09:25:00;2315;2.4;34
16.04.2019;09:35:00;2707;2.8;35
16.04.2019;09:45:00;3327;3.4;36
16.04.2019;09:55:00;3053;3.9;37
16.04.2019;10:05:00;3619;4.4;38
16.04.2019;10:15:00;4808;5.2;41
16.04.2019;10:25:00;4432;6.0;42
16.04.2019;10:35:00;6188;6.9;44
16.04.2019;10:45:00;5905;7.9;46
16.04.2019;10:55:00;5443;8.8;48
16.04.2019;11:05:00;5493;9.8;44
16.04.2019;11:15:00;5228;10.7;45
16.04.2019;11:25:00;4377;11.5;47
16.04.2019;11:35:00;4561;12.2;47
16.04.2019;11:45:00;5749;13.2;46
16.04.2019;11:55:00;6520;14.2;45
16.04.2019;12:05:00;6787;15.3;44
16.04.2019;12:15:00;7624;16.6;47
16.04.2019;12:25:00;7740;17.8;46
16.04.2019;12:35:00;7506;19.1;44
16.04.2019;12:45:00;8364;20.4;47
16.04.2019;12:55:00;7027;21.6;45
16.04.2019;13:05:00;8684;23.0;44
16.04.2019;13:15:00;7238;24.3;47
16.04.2019;13:25:00;7180;25.6;46
16.04.2019;13:35:00;8262;26.9;44
16.04.2019;13:45:00;8468;28.3;44
16.04.2019;13:55:00;7449;29.6;47
16.04.2019;14:05:00;8410;30.9;47
16.04.2019;14:15:00;4478;31.8;44
16.04.2019;14:25:00;4280;32.5;45
16.04.2019;14:35:00;4706;33.3;47
16.04.2019;14:45:00;3991;33.9;48
16.04.2019;14:55:00;3627;34.6;48
16.04.2019;15:05:00;3366;35.1;48
16.04.2019;15:15:00;3443;35.7;47
16.04.2019;15:25:00;3942;36.3;47
16.04.2019;15:35:00;3875;37.0;48
16.04.2019;15:45:00;3461;37.5;48
16.04.2019;15:55:00;3665;38.1;47
16.04.2019;16:05:00;3254;38.7;47
16.04.2019;16:15:00;2822;39.2;46
16.04.2019;16:35:00;2718;40.1;45
16.04.2019;16:45:00;2214;40.5;44
16.04.2019;16:55:00;1874;40.8;43
16.04.2019;17:05:00;1859;41.1;42
16.04.2019;17:15:00;2234;41.5;42
16.04.2019;17:25:00;2168;41.8;42
16.04.2019;17:35:00;1781;42.1;41
16.04.2019;17:45:00;1629;42.4;41
16.04.2019;17:55:00;1640;42.7;40
16.04.2019;18:05:00;1432;42.9;40
16.04.2019;18:15:00;1175;43.1;39
16.04.2019;18:25:00;982;43.3;39
16.04.2019;18:35:00;769;43.4;38
16.04.2019;18:45:00;596;43.5;38
16.04.2019;18:55:00;480;43.6;38
16.04.2019;19:05:00;462;43.7;38
16.04.2019;19:15:00;429;43.8;37
16.04.2019;19:25:00;358;43.8;37
16.04.2019;19:35:00;284;43.9;37
16.04.2019;19:45:00;211;43.9;37
16.04.2019;19:55:00;142;43.9;37
16.04.2019;20:05:00;108;44.0;37
16.04.2019;20:15:00;0;44.0;0
16.04.2019;20:25:00;0;44.0;0
17.04.2019;06:55:00;14;0;27
17.04.2019;07:05:00;161;0;28
17.04.2019;07:15:00;208;0;29
17.04.2019;07:25:00;292;0.1;30
17.04.2019;07:35:00;375;0.1;30
17.04.2019;07:45:00;452;0.2;31
17.04.2019;07:55:00;475;0.3;31
17.04.2019;08:05:00;488;0.3;31
17.04.2019;08:15:00;538;0.4;31
17.04.2019;08:25:00;612;0.5;32
17.04.2019;08:35:00;660;0.6;32
17.04.2019;08:45:00;669;0.7;32
17.04.2019;08:55:00;601;0.8;32
17.04.2019;09:05:00;883;1.0;33
17.04.2019;09:15:00;1347;1.2;33
17.04.2019;09:25:00;2124;1.5;33
17.04.2019;09:35:00;2441;1.9;33
17.04.2019;09:45:00;2697;2.3;34
17.04.2019;09:55:00;2819;2.8;35
17.04.2019;10:05:00;3581;3.3;36
17.04.2019;10:15:00;3961;4.0;38
17.04.2019;10:25:00;4580;4.7;40
17.04.2019;10:35:00;4199;5.4;41
17.04.2019;10:45:00;5178;6.2;42
17.04.2019;10:55:00;5704;7.2;45
17.04.2019;11:05:00;4290;8.1;47
17.04.2019;11:15:00;6873;9.0;47
17.04.2019;11:25:00;4534;10.0;44
17.04.2019;11:35:00;3184;10.5;43
17.04.2019;11:45:00;2590;10.9;43
17.04.2019;11:55:00;2392;11.3;42
17.04.2019;12:05:00;3338;11.8;42
17.04.2019;12:15:00;4942;12.5;43
17.04.2019;12:25:00;7656;13.8;47
17.04.2019;12:35:00;6541;15.0;46
17.04.2019;12:45:00;6999;16.1;45
17.04.2019;12:55:00;7343;17.2;47
17.04.2019;13:05:00;7446;18.4;44
17.04.2019;13:15:00;7348;19.8;46
17.04.2019;13:25:00;8828;21.1;46
17.04.2019;13:35:00;6948;22.4;47
17.04.2019;13:45:00;8832;23.8;44
17.04.2019;13:55:00;6442;25.0;47
17.04.2019;14:05:00;8275;26.4;45
17.04.2019;14:15:00;8362;27.7;44
17.04.2019;14:25:00;8248;29.1;46
17.04.2019;14:35:00;8064;30.4;47
17.04.2019;14:45:00;8133;31.7;45
17.04.2019;14:55:00;8102;32.9;44
17.04.2019;15:05:00;7865;34.2;45
17.04.2019;15:15:00;7961;35.5;47
17.04.2019;15:25:00;7729;36.8;46
17.04.2019;15:35:00;7450;38.1;44
17.04.2019;15:45:00;7219;39.3;46
17.04.2019;15:55:00;6780;40.4;47
17.04.2019;16:05:00;6691;41.5;44
17.04.2019;16:15:00;5412;42.5;48
17.04.2019;16:25:00;6536;43.6;44
17.04.2019;16:35:00;6045;44.6;48
17.04.2019;16:45:00;5518;45.6;44
17.04.2019;16:55:00;5022;46.4;47
17.04.2019;17:05:00;4563;47.2;49
17.04.2019;17:15:00;4243;47.9;44
17.04.2019;17:25:00;4222;48.6;45
17.04.2019;17:35:00;3920;49.3;47
17.04.2019;17:45:00;3598;49.9;47
17.04.2019;17:55:00;3380;50.5;47
17.04.2019;18:05:00;3021;51.0;47
17.04.2019;18:15:00;2764;51.4;46
17.04.2019;18:25:00;2424;51.9;45
17.04.2019;18:35:00;1837;52.2;44
17.04.2019;18:45:00;1588;52.5;43
17.04.2019;18:55:00;1341;52.7;42
17.04.2019;19:05:00;1083;52.9;41
17.04.2019;19:15:00;894;53.0;40
17.04.2019;19:25:00;634;53.1;40
17.04.2019;19:35:00;465;53.2;40
17.04.2019;19:45:00;361;53.3;39
17.04.2019;19:55:00;278;53.3;39
17.04.2019;20:05:00;187;53.4;39
17.04.2019;20:15:00;123;53.4;38
17.04.2019;20:25:00;0;53.4;0
17.04.2019;20:35:00;0;53.4;0
18.04.2019;06:35:00;0;0;27
18.04.2019;06:45:00;162;0;28
18.04.2019;06:55:00;224;0;29
18.04.2019;07:05:00;277;0;30
18.04.2019;07:15:00;318;0.1;30
18.04.2019;07:25:00;354;0.2;31
18.04.2019;07:35:00;394;0.2;31
18.04.2019;07:45:00;446;0.3;31
18.04.2019;07:55:00;485;0.4;32
18.04.2019;08:05:00;525;0.5;32
18.04.2019;08:15:00;557;0.5;32
18.04.2019;08:25:00;808;0.7;33
18.04.2019;08:35:00;1164;0.8;33
18.04.2019;08:45:00;1340;1.1;33
18.04.2019;08:55:00;1614;1.3;33
18.04.2019;09:05:00;1820;1.6;33
18.04.2019;09:15:00;1974;1.9;34
18.04.2019;09:25:00;2119;2.3;34
18.04.2019;09:35:00;2340;2.6;35
18.04.2019;09:45:00;2496;3.0;36
18.04.2019;09:55:00;3917;3.6;37
18.04.2019;10:05:00;4311;4.3;39
18.04.2019;10:15:00;4848;5.1;41
18.04.2019;10:25:00;5226;5.9;43
18.04.2019;10:35:00;5784;6.9;45
18.04.2019;10:45:00;5895;7.8;47
18.04.2019;10:55:00;6231;8.8;47
18.04.2019;11:05:00;6563;9.9;45
18.04.2019;11:15:00;6811;11.0;46
18.04.2019;11:25:00;6957;12.1;46
18.04.2019;11:35:00;7084;13.3;44
18.04.2019;11:45:00;7294;14.5;47
18.04.2019;11:55:00;7436;15.7;45
18.04.2019;12:05:00;7587;17.0;44
18.04.2019;12:15:00;7712;18.2;48
18.04.2019;12:25:00;7816;19.5;46
18.04.2019;12:35:00;7933;20.8;44
18.04.2019;12:45:00;7990;22.1;47
18.04.2019;12:55:00;8067;23.5;47
18.04.2019;13:05:00;8111;24.8;45
18.04.2019;13:15:00;8138;26.1;44
18.04.2019;13:25:00;8130;27.5;47
18.04.2019;13:35:00;8160;28.8;47
18.04.2019;13:45:00;8162;30.2;44
18.04.2019;13:55:00;8137;31.5;45
18.04.2019;14:05:00;8149;32.9;47
18.04.2019;14:15:00;8120;34.2;46
18.04.2019;14:25:00;8058;35.5;44
18.04.2019;14:35:00;7990;36.9;45
18.04.2019;14:45:00;7882;38.2;47
18.04.2019;14:55:00;7834;39.5;46
18.04.2019;15:05:00;7713;40.7;44
18.04.2019;15:15:00;7629;42.0;45
18.04.2019;15:25:00;7564;43.2;47
18.04.2019;15:35:00;7500;44.5;46
18.04.2019;15:45:00;6850;45.7;44
18.04.2019;15:55:00;6869;46.7;47
18.04.2019;16:05:00;7111;47.9;44
18.04.2019;16:15:00;6724;49.0;47
18.04.2019;16:25:00;6505;50.1;46
18.04.2019;16:35:00;6076;51.1;44
18.04.2019;16:45:00;5668;52.0;47
18.04.2019;16:55:00;5141;52.9;46
18.04.2019;17:05:00;4868;53.7;45
18.04.2019;17:15:00;4369;54.5;47
18.04.2019;17:25:00;4233;55.2;48
18.04.2019;17:35:00;3981;55.9;48
18.04.2019;17:45:00;3661;56.5;44
18.04.2019;17:55:00;3396;57.0;45
18.04.2019;18:05:00;3126;57.6;46
18.04.2019;18:15:00;2814;58.1;46
18.04.2019;18:25:00;2416;58.5;45
18.04.2019;18:35:00;2011;58.8;44
18.04.2019;18:45:00;1651;59.1;43
18.04.2019;18:55:00;1410;59.4;42
18.04.2019;19:05:00;1071;59.5;41
18.04.2019;19:15:00;879;59.7;41
18.04.2019;19:25:00;671;59.8;40
18.04.2019;19:35:00;463;59.9;40
18.04.2019;19:45:00;291;60.0;39
18.04.2019;19:55:00;254;60.0;39
18.04.2019;20:05:00;180;60.0;39
18.04.2019;20:15:00;132;60.1;38
19.04.2019;06:35:00;0;0;27
19.04.2019;06:45:00;160;0;28
19.04.2019;06:55:00;201;0;29
19.04.2019;07:05:00;273;0;30
19.04.2019;07:15:00;329;0.1;30
19.04.2019;07:25:00;382;0.2;31
19.04.2019;07:45:00;496;0.3;32
19.04.2019;07:55:00;545;0.4;32
19.04.2019;08:05:00;586;0.5;32
19.04.2019;08:15:00;629;0.6;32
19.04.2019;08:25:00;929;0.7;33
19.04.2019;08:35:00;1206;0.9;33
19.04.2019;08:45:00;1376;1.1;33
19.04.2019;08:55:00;1608;1.4;33
19.04.2019;09:05:00;1787;1.7;34
19.04.2019;09:15:00;1965;2.0;34
19.04.2019;09:25:00;2148;2.3;34
19.04.2019;09:35:00;2324;2.7;35
19.04.2019;09:45:00;2484;3.1;36
19.04.2019;09:55:00;4011;3.7;37
19.04.2019;10:05:00;4388;4.4;39
19.04.2019;10:15:00;4656;5.1;41
19.04.2019;10:25:00;5098;6.0;43
19.04.2019;10:35:00;5435;6.8;45
19.04.2019;10:45:00;5857;7.8;47
19.04.2019;10:55:00;6110;8.8;46
19.04.2019;11:05:00;6334;9.8;45
19.04.2019;11:15:00;6536;10.9;47
19.04.2019;11:25:00;6741;12.0;45
19.04.2019;11:35:00;6903;13.1;46
19.04.2019;11:45:00;7022;14.3;46
19.04.2019;11:55:00;7186;15.5;44
19.04.2019;12:05:00;7319;16.7;47
19.04.2019;12:15:00;7427;17.9;46
19.04.2019;12:25:00;7498;19.1;44
19.04.2019;12:35:00;7572;20.4;47
19.04.2019;12:45:00;7688;21.6;46
19.04.2019;12:55:00;7696;22.9;44
19.04.2019;13:05:00;7816;24.2;45
19.04.2019;13:15:00;7828;25.5;47
19.04.2019;13:25:00;7878;26.8;47
19.04.2019;13:35:00;7936;28.1;45
19.04.2019;13:45:00;7896;29.4;44
19.04.2019;13:55:00;7897;30.7;47
19.04.2019;14:05:00;7942;32.0;47
19.04.2019;14:15:00;8021;33.3;44
19.04.2019;14:25:00;8011;34.6;45
19.04.2019;14:35:00;7522;35.7;47
19.04.2019;14:45:00;7860;37.0;44
19.04.2019;14:55:00;7158;38.3;45
19.04.2019;15:05:00;7608;39.5;47
19.04.2019;15:15:00;7469;40.6;45
19.04.2019;15:25:00;7400;41.8;44
19.04.2019;15:35:00;7207;43.0;48
19.04.2019;15:45:00;7102;44.2;45
19.04.2019;15:55:00;6875;45.4;45
19.04.2019;16:05:00;6448;46.1;44
19.04.2019;16:15:00;6494;47.2;45
19.04.2019;16:25:00;6141;48.2;46
19.04.2019;16:35:00;5688;49.2;44
19.04.2019;16:45:00;5450;50.0;46
19.04.2019;16:55:00;4960;50.8;48
19.04.2019;17:05:00;4655;51.6;44
19.04.2019;17:15:00;3671;52.3;46
19.04.2019;17:25:00;4089;52.9;46
19.04.2019;17:35:00;3770;53.5;47
19.04.2019;17:45:00;3588;54.1;48
19.04.2019;17:55:00;3317;54.7;48
19.04.2019;18:05:00;2924;55.2;47
19.04.2019;18:15:00;2701;55.6;46
19.04.2019;18:25:00;2434;56.0;46
19.04.2019;18:35:00;1962;56.4;45
19.04.2019;18:45:00;1611;56.7;44
19.04.2019;18:55:00;1391;56.9;43
19.04.2019;19:05:00;1083;57.1;42
19.04.2019;19:15:00;871;57.3;41
19.04.2019;19:25:00;651;57.4;40
19.04.2019;19:35:00;354;57.4;40
19.04.2019;19:45:00;297;57.5;40
19.04.2019;19:55:00;225;57.5;39
19.04.2019;20:05:00;165;57.6;39
19.04.2019;20:15:00;127;57.6;39
19.04.2019;20:25:00;106;57.6;38
19.04.2019;20:35:00;0;57.6;0
20.04.2019;06:35:00;21;0;28
20.04.2019;06:45:00;158;0;29
20.04.2019;06:55:00;203;0;30
20.04.2019;07:05:00;266;0;31
20.04.2019;07:15:00;313;0.1;31
20.04.2019;07:25:00;354;0.2;32
20.04.2019;07:35:00;389;0.2;32
20.04.2019;07:45:00;441;0.3;32
20.04.2019;07:55:00;482;0.4;33
20.04.2019;08:05:00;511;0.4;33
20.04.2019;08:15:00;592;0.5;33
20.04.2019;08:25:00;917;0.7;33
20.04.2019;08:35:00;1152;0.9;33
20.04.2019;08:45:00;1326;1.1;34
20.04.2019;08:55:00;1563;1.3;34
20.04.2019;09:05:00;1747;1.6;34
20.04.2019;09:15:00;1930;1.9;34
20.04.2019;09:25:00;2122;2.3;35
20.04.2019;09:35:00;3297;2.7;35
20.04.2019;09:45:00;3891;3.3;38
20.04.2019;09:55:00;4181;4.0;40
20.04.2019;10:05:00;4568;4.8;41
20.04.2019;10:15:00;4865;5.5;43
20.04.2019;10:25:00;5286;6.4;45
20.04.2019;10:35:00;5688;7.3;47
20.04.2019;10:45:00;6040;8.3;47
20.04.2019;10:55:00;6302;9.3;45
20.04.2019;11:05:00;6518;10.4;47
20.04.2019;11:15:00;6740;11.5;45
20.04.2019;11:25:00;6940;12.6;46
20.04.2019;11:35:00;7102;13.8;47
20.04.2019;11:45:00;7231;15.0;44
20.04.2019;11:55:00;7387;16.2;47
20.04.2019;12:05:00;7506;17.4;46
20.04.2019;12:15:00;7588;18.7;44
20.04.2019;12:25:00;7707;20.0;47
20.04.2019;12:35:00;7768;21.2;47
20.04.2019;12:45:00;7865;22.5;44
20.04.2019;12:55:00;7959;23.8;45
20.04.2019;13:05:00;8042;25.2;47
20.04.2019;13:15:00;8059;26.5;46
20.04.2019;13:25:00;8068;27.8;44
20.04.2019;13:35:00;8144;29.2;46
20.04.2019;13:45:00;8157;30.5;47
20.04.2019;13:55:00;8229;31.9;44
20.04.2019;14:05:00;8229;33.2;45
20.04.2019;14:15:00;8173;34.6;47
20.04.2019;14:25:00;8181;35.9;46
20.04.2019;14:35:00;8132;37.3;44
20.04.2019;14:45:00;8104;38.6;45
20.04.2019;14:55:00;7963;39.9;47
20.04.2019;15:05:00;7933;41.2;45
20.04.2019;15:15:00;7836;42.5;44
20.04.2019;15:25:00;7719;43.8;45
20.04.2019;15:35:00;7611;45.1;47
20.04.2019;15:45:00;7397;46.3;45
20.04.2019;15:55:00;7225;47.5;44
20.04.2019;16:05:00;7118;48.7;48
20.04.2019;16:15:00;6936;49.8;45
20.04.2019;16:25:00;6671;50.9;45
20.04.2019;16:35:00;6238;52.0;46
20.04.2019;16:45:00;5774;53.0;44
20.04.2019;16:55:00;5232;53.8;46
20.04.2019;17:05:00;4933;54.7;48
20.04.2019;17:15:00;4532;55.4;44
20.04.2019;17:25:00;4398;56.2;47
20.04.2019;17:35:00;4192;56.9;48
20.04.2019;17:45:00;3884;57.5;49
20.04.2019;17:55:00;3630;58.1;44
20.04.2019;18:05:00;3328;58.7;45
20.04.2019;18:15:00;3047;59.2;45
20.04.2019;18:25:00;2646;59.7;45
20.04.2019;18:35:00;2194;60.1;45
20.04.2019;18:45:00;1798;60.4;44
20.04.2019;18:55:00;1564;60.6;43
20.04.2019;19:05:00;1256;60.9;42
20.04.2019;19:15:00;932;61.0;41
20.04.2019;19:25:00;739;61.2;41
20.04.2019;19:35:00;499;61.2;40
20.04.2019;19:45:00;315;61.3;40
20.04.2019;19:55:00;210;61.3;40
20.04.2019;20:05:00;187;61.4;39
20.04.2019;20:15:00;142;61.4;39
20.04.2019;20:25:00;11;61.4;39
21.04.2019;06:30:00;0;0;28
21.04.2019;06:40:00;172;0;29
21.04.2019;06:50:00;262;0;30
21.04.2019;07:00:00;332;0.1;31
21.04.2019;07:10:00;431;0.1;31
21.04.2019;07:20:00;580;0.2;32
21.04.2019;07:30:00;693;0.3;32
21.04.2019;07:50:00;999;0.6;33
21.04.2019;08:00:00;1191;0.8;33
21.04.2019;08:10:00;1262;1.0;33
21.04.2019;08:20:00;1303;1.2;34
21.04.2019;08:30:00;1413;1.5;34
21.04.2019;08:40:00;1575;1.7;34
21.04.2019;08:50:00;1986;2.0;34
21.04.2019;09:00:00;2019;2.3;35
21.04.2019;09:10:00;2526;2.7;35
21.04.2019;09:20:00;3139;3.2;37
21.04.2019;09:30:00;2456;3.7;37
21.04.2019;09:40:00;3234;4.2;38
21.04.2019;09:50:00;3846;4.8;40
21.04.2019;10:00:00;3335;5.4;41
21.04.2019;10:10:00;3033;5.9;40
21.04.2019;10:20:00;3403;6.4;41
21.04.2019;10:30:00;3071;6.9;41
21.04.2019;10:40:00;3060;7.4;42
21.04.2019;10:50:00;3209;7.9;42
21.04.2019;11:00:00;3610;8.5;42
21.04.2019;11:10:00;4852;9.3;44
21.04.2019;11:20:00;5831;10.2;46
21.04.2019;11:30:00;6955;11.4;44
21.04.2019;11:40:00;5375;12.3;45
21.04.2019;11:50:00;3796;12.9;46
21.04.2019;12:00:00;3353;13.5;46
21.04.2019;12:10:00;4353;14.1;46
21.04.2019;12:20:00;8610;15.3;47
21.04.2019;12:30:00;8808;16.7;47
21.04.2019;12:40:00;8216;18.1;44
21.04.2019;12:50:00;8188;19.5;45
21.04.2019;13:00:00;7507;20.8;47
21.04.2019;13:10:00;7204;22.0;45
21.04.2019;13:20:00;8285;23.3;45
21.04.2019;13:30:00;7266;24.5;47
21.04.2019;13:40:00;7047;25.7;45
21.04.2019;13:50:00;7090;26.9;44
21.04.2019;14:00:00;6361;27.9;47
21.04.2019;14:10:00;5785;28.9;44
21.04.2019;14:20:00;5395;29.8;47
21.04.2019;14:30:00;5437;30.7;46
21.04.2019;14:40:00;6129;31.7;45
21.04.2019;14:50:00;6393;32.7;44
21.04.2019;15:00:00;7870;33.9;47
21.04.2019;15:10:00;7933;35.3;45
21.04.2019;15:20:00;7549;36.5;44
21.04.2019;15:30:00;6416;37.7;48
21.04.2019;15:40:00;5141;38.6;44
21.04.2019;15:50:00;5840;39.5;48
21.04.2019;16:00:00;5381;40.4;44
21.04.2019;16:10:00;5008;41.3;46
21.04.2019;16:20:00;3717;42.0;48
21.04.2019;16:30:00;4371;42.7;48
21.04.2019;16:40:00;4172;43.4;46
21.04.2019;16:50:00;2759;43.9;43
21.04.2019;17:00:00;2403;44.3;43
21.04.2019;17:10:00;2139;44.6;43
21.04.2019;17:20:00;2140;45.0;43
21.04.2019;17:30:00;2561;45.4;43
21.04.2019;17:40:00;3118;45.9;44
21.04.2019;17:50:00;3118;46.4;44
21.04.2019;18:00:00;2147;46.8;44
21.04.2019;18:10:00;2324;47.2;43
21.04.2019;18:20:00;2282;47.6;43
21.04.2019;18:30:00;2015;47.9;43
21.04.2019;18:40:00;1766;48.2;42
21.04.2019;18:50:00;1179;48.5;41
21.04.2019;19:00:00;1090;48.7;40
21.04.2019;19:10:00;721;48.8;40
21.04.2019;19:20:00;670;48.9;40
21.04.2019;19:30:00;443;49.0;39
21.04.2019;19:40:00;358;49.0;39
21.04.2019;19:50:00;277;49.1;39
21.04.2019;20:00:00;212;49.1;38
21.04.2019;20:10:00;158;49.2;38
21.04.2019;20:20:00;43;49.2;38
21.04.2019;20:30:00;0;49.2;0
22.04.2019;06:45:00;150;0;29
22.04.2019;06:55:00;198;0;30
22.04.2019;07:05:00;293;0;30
22.04.2019;07:15:00;384;0.1;31
22.04.2019;07:25:00;496;0.2;31
22.04.2019;07:35:00;593;0.3;32
22.04.2019;07:45:00;654;0.4;32
22.04.2019;07:55:00;720;0.5;32
22.04.2019;08:05:00;804;0.6;33
22.04.2019;08:15:00;976;0.8;33
22.04.2019;08:25:00;1279;1.0;33
22.04.2019;08:35:00;1422;1.2;33
22.04.2019;08:45:00;1734;1.5;34
22.04.2019;08:55:00;1949;1.8;34
22.04.2019;09:05:00;1542;2.1;34
22.04.2019;09:15:00;1429;2.3;34
22.04.2019;09:25:00;2481;2.6;35
22.04.2019;09:35:00;2552;3.1;36
22.04.2019;09:45:00;3287;3.6;37
22.04.2019;09:55:00;4121;4.2;39
22.04.2019;10:05:00;4448;4.9;41
22.04.2019;10:15:00;4798;5.7;42
22.04.2019;10:25:00;5194;6.6;44
22.04.2019;10:35:00;5618;7.5;46
22.04.2019;10:45:00;5905;8.4;48
22.04.2019;10:55:00;6122;9.4;44
22.04.2019;11:05:00;6345;10.5;47
22.04.2019;11:15:00;6415;11.5;44
22.04.2019;11:25:00;6880;12.6;48
22.04.2019;11:35:00;6783;13.7;45
22.04.2019;11:45:00;7464;14.9;47
22.04.2019;11:55:00;6176;16.0;46
22.04.2019;12:05:00;4159;16.9;48
22.04.2019;12:15:00;4130;17.5;47
22.04.2019;12:25:00;6515;18.4;47
22.04.2019;12:35:00;5508;19.2;43
22.04.2019;12:45:00;8475;20.5;46
22.04.2019;12:55:00;8822;22.0;47
22.04.2019;13:05:00;7611;23.3;46
22.04.2019;13:15:00;8297;24.6;44
22.04.2019;13:25:00;6328;25.8;48
22.04.2019;13:35:00;8099;27.1;45
22.04.2019;13:45:00;8400;28.5;44
22.04.2019;13:55:00;7876;29.8;47
22.04.2019;14:05:00;7965;31.1;46
22.04.2019;14:15:00;8075;32.5;44
22.04.2019;14:25:00;7972;33.8;45
22.04.2019;14:35:00;6417;34.9;47
22.04.2019;14:45:00;3633;35.6;48
22.04.2019;14:55:00;3758;36.3;44
22.04.2019;15:05:00;4650;37.0;45
22.04.2019;15:15:00;3275;37.6;46
22.04.2019;15:25:00;3115;38.1;46
22.04.2019;15:35:00;2886;38.6;46
22.04.2019;15:45:00;2750;39.1;46
22.04.2019;15:55:00;2739;39.5;45
22.04.2019;16:05:00;2682;39.9;45
22.04.2019;16:15:00;2804;40.4;45
22.04.2019;16:25:00;2745;40.9;45
22.04.2019;16:35:00;2978;41.3;45
22.04.2019;16:45:00;3089;41.9;45
22.04.2019;16:55:00;3204;42.4;45
22.04.2019;17:05:00;2725;42.8;45
22.04.2019;17:15:00;3297;43.3;44
22.04.2019;17:25:00;3200;43.9;45
22.04.2019;17:35:00;2959;44.4;45
22.04.2019;17:45:00;3584;45.0;45
22.04.2019;17:55:00;2996;45.5;45
22.04.2019;18:05:00;2347;45.9;44
22.04.2019;18:15:00;1721;46.2;43
22.04.2019;18:25:00;1763;46.5;43
22.04.2019;18:35:00;1518;46.7;42
22.04.2019;18:45:00;874;46.9;41
22.04.2019;18:55:00;842;47.0;40
22.04.2019;19:05:00;684;47.2;40
22.04.2019;19:15:00;530;47.3;39
22.04.2019;19:25:00;476;47.3;39
22.04.2019;19:35:00;441;47.4;39
22.04.2019;19:45:00;352;47.5;39
22.04.2019;19:55:00;260;47.5;38
22.04.2019;20:05:00;176;47.6;38
22.04.2019;20:15:00;121;47.6;38
22.04.2019;20:25:00;0;47.6;0
23.04.2019;06:45:00;0;0;28
23.04.2019;06:55:00;169;0;29
23.04.2019;07:05:00;230;0;30
23.04.2019;07:15:00;273;0.1;30
23.04.2019;07:25:00;257;0.1;31
23.04.2019;07:35:00;339;0.1;31
23.04.2019;07:45:00;489;0.2;32
23.04.2019;07:55:00;650;0.3;32
23.04.2019;08:05:00;844;0.5;32
23.04.2019;08:15:00;911;0.6;33
23.04.2019;08:25:00;942;0.8;33
23.04.2019;08:35:00;1176;0.9;33
23.04.2019;08:45:00;1590;1.2;33
23.04.2019;08:55:00;2062;1.5;34
23.04.2019;09:05:00;2265;1.9;34
23.04.2019;09:15:00;2294;2.2;35
23.04.2019;09:25:00;2344;2.6;35
23.04.2019;09:35:00;2404;3.0;36
23.04.2019;09:45:00;2657;3.4;37
23.04.2019;09:55:00;3090;4.0;38
23.04.2019;10:05:00;2641;4.4;38
23.04.2019;10:15:00;2900;4.9;39
23.04.2019;10:25:00;3145;5.4;40
23.04.2019;10:35:00;3210;5.9;40
23.04.2019;10:45:00;4226;6.6;41
23.04.2019;10:55:00;4095;7.3;43
23.04.2019;11:05:00;4467;8.0;44
23.04.2019;11:15:00;4936;8.8;45
23.04.2019;11:25:00;3640;9.5;46
23.04.2019;11:35:00;5227;10.4;48
23.04.2019;11:45:00;4186;11.2;48
23.04.2019;11:55:00;3837;11.8;48
23.04.2019;12:05:00;4219;12.5;47
23.04.2019;12:15:00;3598;13.1;47
23.04.2019;12:25:00;4151;13.8;48
23.04.2019;12:35:00;4687;14.6;44
23.04.2019;12:45:00;5136;15.4;45
23.04.2019;12:55:00;4925;16.3;48
23.04.2019;13:05:00;3593;16.9;47
23.04.2019;13:15:00;4266;17.6;48
23.04.2019;13:25:00;4996;18.4;47
23.04.2019;13:35:00;6710;19.3;45
23.04.2019;13:45:00;7276;20.6;44
23.04.2019;13:55:00;4533;21.4;45
23.04.2019;14:05:00;4640;22.1;46
23.04.2019;14:15:00;4237;22.8;48
23.04.2019;14:25:00;4340;23.5;48
23.04.2019;14:35:00;5566;24.4;44
23.04.2019;14:45:00;4323;25.1;45
23.04.2019;14:55:00;4139;25.8;46
23.04.2019;15:05:00;3486;26.4;47
23.04.2019;15:15:00;5413;27.2;47
23.04.2019;15:25:00;6231;28.2;44
23.04.2019;15:35:00;7045;29.3;47
23.04.2019;15:45:00;5652;30.3;45
23.04.2019;15:55:00;6128;31.4;47
23.04.2019;16:05:00;5956;32.3;45
23.04.2019;16:15:00;6176;33.3;46
23.04.2019;16:25:00;4693;34.2;45
23.04.2019;16:35:00;5989;35.2;47
23.04.2019;16:45:00;5266;36.1;45
23.04.2019;16:55:00;4367;36.8;47
23.04.2019;17:05:00;3909;37.5;48
23.04.2019;17:15:00;4574;38.2;47
23.04.2019;17:25:00;4447;39.0;44
23.04.2019;17:35:00;4252;39.7;46
23.04.2019;17:45:00;4135;40.4;48
23.04.2019;17:55:00;3806;41.0;48
23.04.2019;18:05:00;3223;41.6;48
23.04.2019;18:15:00;2261;42.1;47
23.04.2019;18:25:00;2802;42.5;47
23.04.2019;18:35:00;2275;42.9;46
23.04.2019;18:45:00;1891;43.3;45
23.04.2019;18:55:00;1585;43.5;44
23.04.2019;19:05:00;1273;43.7;43
23.04.2019;19:15:00;488;43.9;42
23.04.2019;19:25:00;356;43.9;41
23.04.2019;19:35:00;348;44.0;41
23.04.2019;19:45:00;281;44.0;40
23.04.2019;19:55:00;258;44.1;40
23.04.2019;20:05:00;213;44.1;40
23.04.2019;20:15:00;161;44.1;39
23.04.2019;20:25:00;86;44.2;39
23.04.2019;20:35:00;0;44.2;0
24.04.2019;06:35:00;85;0;28
24.04.2019;06:45:00;158;0;29
24.04.2019;06:55:00;205;0;30
24.04.2019;07:05:00;270;0.1;31
24.04.2019;07:15:00;339;0.1;31
24.04.2019;07:25:00;409;0.2;31
24.04.2019;07:35:00;587;0.3;32
24.04.2019;07:45:00;1073;0.4;32
24.04.2019;07:55:00;1278;0.6;33
24.04.2019;08:05:00;1234;0.8;33
24.04.2019;08:15:00;1011;1.0;33
24.04.2019;08:25:00;795;1.1;33
24.04.2019;08:35:00;1221;1.3;34
24.04.2019;08:45:00;1837;1.6;34
24.04.2019;08:55:00;2236;2.0;34
24.04.2019;09:05:00;2643;2.4;35
24.04.2019;09:15:00;2973;2.9;36
24.04.2019;09:25:00;3215;3.4;37
24.04.2019;09:35:00;3532;4.0;39
24.04.2019;09:45:00;3894;4.6;40
24.04.2019;09:55:00;4449;5.3;41
24.04.2019;10:05:00;4676;6.0;43
24.04.2019;10:15:00;4967;6.9;45
24.04.2019;10:25:00;5355;7.7;46
24.04.2019;10:35:00;5432;8.6;48
24.04.2019;10:45:00;5182;9.5;44
24.04.2019;10:55:00;5085;10.3;45
24.04.2019;11:05:00;5182;11.1;46
24.04.2019;11:15:00;6401;12.1;45
24.04.2019;11:25:00;6559;13.2;46
24.04.2019;11:35:00;6868;14.3;44
24.04.2019;11:45:00;6131;15.3;47
24.04.2019;11:55:00;6185;16.3;46
24.04.2019;12:05:00;6251;17.4;46
24.04.2019;12:15:00;5649;18.3;47
24.04.2019;12:25:00;4821;19.2;45
24.04.2019;12:35:00;4033;19.9;46
24.04.2019;12:45:00;4807;20.6;47
24.04.2019;12:55:00;4864;21.4;47
24.04.2019;13:05:00;4201;22.1;44
24.04.2019;13:15:00;4174;22.8;46
24.04.2019;13:25:00;5446;23.7;48
24.04.2019;13:35:00;6210;24.6;45
24.04.2019;13:45:00;7731;25.9;47
24.04.2019;13:55:00;7276;27.1;46
24.04.2019;14:05:00;7634;28.3;44
24.04.2019;14:15:00;8361;29.6;47
24.04.2019;14:25:00;5681;30.5;43
24.04.2019;14:35:00;7471;31.7;45
24.04.2019;14:45:00;6810;32.9;48
24.04.2019;14:55:00;6274;34.0;44
24.04.2019;15:05:00;5189;35.0;48
24.04.2019;15:15:00;4762;36.0;44
24.04.2019;15:25:00;8410;37.0;47
24.04.2019;15:35:00;4773;38.0;44
24.04.2019;15:45:00;3071;38.6;45
24.04.2019;15:55:00;6533;39.5;47
24.04.2019;16:05:00;8222;40.9;44
24.04.2019;16:15:00;7569;42.2;46
24.04.2019;16:25:00;4961;43.1;46
24.04.2019;16:35:00;6625;43.9;47
24.04.2019;16:45:00;4993;44.9;44
24.04.2019;16:55:00;4006;45.5;46
24.04.2019;17:05:00;5348;46.3;48
24.04.2019;17:15:00;3168;47.0;43
24.04.2019;17:25:00;4048;47.6;45
24.04.2019;17:35:00;3482;48.2;45
24.04.2019;17:45:00;3169;48.8;47
24.04.2019;17:55:00;3191;49.3;47
24.04.2019;18:05:00;2174;49.8;46
24.04.2019;18:15:00;1022;49.9;44
24.04.2019;18:25:00;841;50.1;43
24.04.2019;18:35:00;1267;50.3;42
24.04.2019;18:45:00;2164;50.7;42
24.04.2019;18:55:00;2082;51.0;42
24.04.2019;19:05:00;1470;51.2;41
24.04.2019;19:15:00;726;51.4;40
24.04.2019;19:25:00;869;51.6;40
24.04.2019;19:35:00;645;51.7;40
24.04.2019;19:45:00;249;51.7;39
24.04.2019;19:55:00;307;51.8;39
24.04.2019;20:05:00;166;51.8;39
24.04.2019;20:15:00;150;51.8;39
24.04.2019;20:25:00;126;51.9;38
24.04.2019;20:35:00;27;51.9;38
24.04.2019;20:45:00;0;51.9;0
25.04.2019;06:25:00;23;0;28
25.04.2019;06:35:00;169;0;29
25.04.2019;06:45:00;196;0;30
25.04.2019;06:55:00;224;0;31
25.04.2019;07:05:00;261;0.1;31
25.04.2019;07:15:00;291;0.1;31
25.04.2019;07:25:00;323;0.2;32
25.04.2019;07:35:00;369;0.2;32
25.04.2019;07:45:00;412;0.3;32
25.04.2019;07:55:00;436;0.4;33
25.04.2019;08:05:00;459;0.5;33
25.04.2019;08:15:00;803;0.6;33
25.04.2019;08:25:00;986;0.7;33
25.04.2019;08:35:00;1238;0.9;34
25.04.2019;08:45:00;1403;1.1;34
25.04.2019;08:55:00;1647;1.4;34
25.04.2019;09:05:00;1826;1.7;34
25.04.2019;09:15:00;3155;2.1;35
25.04.2019;09:25:00;3534;2.7;36
25.04.2019;09:35:00;3840;3.3;38
25.04.2019;09:45:00;4135;4.0;40
25.04.2019;09:55:00;4580;4.7;42
25.04.2019;10:05:00;4864;5.5;43
25.04.2019;10:15:00;5219;6.4;45
25.04.2019;10:25:00;5741;7.3;47
25.04.2019;10:35:00;5035;8.1;48
25.04.2019;10:45:00;6338;9.2;44
25.04.2019;10:55:00;6496;10.2;47
25.04.2019;11:05:00;6619;11.3;44
25.04.2019;11:15:00;6361;12.3;47
25.04.2019;11:25:00;7233;13.5;44
25.04.2019;11:35:00;7316;14.7;47
25.04.2019;11:45:00;7538;15.9;46
25.04.2019;11:55:00;7733;17.2;44
25.04.2019;12:05:00;4588;18.1;47
25.04.2019;12:15:00;3943;18.8;48
25.04.2019;12:25:00;3762;19.4;48
25.04.2019;12:35:00;4898;20.1;48
25.04.2019;12:45:00;4507;20.9;44
25.04.2019;12:55:00;7834;21.9;47
25.04.2019;13:05:00;5821;22.8;44
25.04.2019;13:15:00;4561;23.7;47
25.04.2019;13:25:00;5777;24.5;47
25.04.2019;13:35:00;6656;25.6;46
25.04.2019;13:45:00;4557;26.4;48
25.04.2019;13:55:00;4560;27.1;46
25.04.2019;14:05:00;4544;27.9;44
25.04.2019;14:15:00;4085;28.6;46
25.04.2019;14:25:00;4118;29.3;47
25.04.2019;14:35:00;4036;29.9;48
25.04.2019;14:45:00;3866;30.6;48
25.04.2019;14:55:00;3897;31.2;48
25.04.2019;15:05:00;4803;32.0;45
25.04.2019;15:15:00;4723;32.7;44
25.04.2019;15:25:00;4070;33.4;46
25.04.2019;15:35:00;3433;34.0;47
25.04.2019;15:45:00;3229;34.5;47
25.04.2019;15:55:00;3027;35.0;46
25.04.2019;16:05:00;2821;35.5;46
25.04.2019;16:15:00;2797;36.0;45
25.04.2019;16:25:00;2471;36.4;45
25.04.2019;16:35:00;2345;36.8;44
25.04.2019;16:45:00;2166;37.1;44
25.04.2019;16:55:00;2085;37.5;43
25.04.2019;17:05:00;2169;37.8;43
25.04.2019;17:15:00;2188;38.2;42
25.04.2019;17:25:00;2393;38.6;42
25.04.2019;17:35:00;2215;39.0;42
25.04.2019;17:45:00;1851;39.3;42
25.04.2019;17:55:00;1519;39.6;41
25.04.2019;18:05:00;1412;39.8;40
25.04.2019;18:15:00;1416;40.0;40
25.04.2019;18:25:00;1379;40.3;40
25.04.2019;18:35:00;2134;40.5;39
25.04.2019;18:45:00;2686;41.0;40
25.04.2019;18:55:00;1486;41.2;40
25.04.2019;19:05:00;1333;41.4;39
25.04.2019;19:15:00;1641;41.7;39
25.04.2019;19:25:00;1342;41.9;39
25.04.2019;19:35:00;819;42.1;39
25.04.2019;19:45:00;533;42.2;39
25.04.2019;19:55:00;265;42.2;38
25.04.2019;20:05:00;187;42.3;38
25.04.2019;20:15:00;153;42.3;38
25.04.2019;20:25:00;121;42.3;38
26.04.2019;06:35:00;224;0;27
26.04.2019;06:45:00;223;0;29
26.04.2019;06:55:00;242;0;30
26.04.2019;07:05:00;539;0.1;31
26.04.2019;07:15:00;360;0.2;31
26.04.2019;07:25:00;490;0.3;32
26.04.2019;07:35:00;464;0.4;32
26.04.2019;07:45:00;734;0.5;32
26.04.2019;07:55:00;757;0.6;33
26.04.2019;08:05:00;594;0.7;33
26.04.2019;08:15:00;420;0.8;33
26.04.2019;08:25:00;536;0.8;33
26.04.2019;08:35:00;492;0.9;33
26.04.2019;08:45:00;525;1.0;34
26.04.2019;08:55:00;416;1.1;34
26.04.2019;09:05:00;445;1.1;34
26.04.2019;09:15:00;371;1.2;34
26.04.2019;09:25:00;415;1.3;34
26.04.2019;09:35:00;516;1.4;34
26.04.2019;09:45:00;584;1.4;34
26.04.2019;09:55:00;541;1.5;34
26.04.2019;10:05:00;663;1.6;34
26.04.2019;10:15:00;605;1.7;35
26.04.2019;10:25:00;492;1.8;35
26.04.2019;10:35:00;606;1.9;35
26.04.2019;10:45:00;546;2.0;35
26.04.2019;10:55:00;704;2.1;35
26.04.2019;11:05:00;1078;2.3;35
26.04.2019;11:15:00;1395;2.5;35
26.04.2019;11:25:00;1707;2.8;35
26.04.2019;11:35:00;1713;3.1;35
26.04.2019;11:45:00;1302;3.3;35
26.04.2019;11:55:00;998;3.5;35
26.04.2019;12:05:00;1253;3.7;35
26.04.2019;12:15:00;1511;3.9;36
26.04.2019;12:25:00;1534;4.1;36
26.04.2019;12:35:00;999;4.3;36
26.04.2019;12:45:00;809;4.5;36
26.04.2019;12:55:00;1177;4.7;36
26.04.2019;13:05:00;1522;4.9;36
26.04.2019;13:15:00;1607;5.2;36
26.04.2019;13:25:00;1276;5.4;36
26.04.2019;13:35:00;1335;5.6;36
26.04.2019;13:45:00;1142;5.8;36
26.04.2019;13:55:00;959;6.0;36
26.04.2019;14:05:00;1047;6.2;36
26.04.2019;14:15:00;1046;6.3;36
26.04.2019;14:25:00;1232;6.5;36
26.04.2019;14:35:00;1666;6.8;36
26.04.2019;14:45:00;1945;7.1;36
26.04.2019;14:55:00;2406;7.5;36
26.04.2019;15:05:00;2621;7.9;37
26.04.2019;15:15:00;2293;8.3;38
26.04.2019;15:25:00;2230;8.7;38
26.04.2019;15:35:00;2234;9.0;38
26.04.2019;15:45:00;2281;9.4;38
26.04.2019;15:55:00;2303;9.8;38
26.04.2019;16:05:00;2098;10.1;38
26.04.2019;16:15:00;2091;10.5;38
26.04.2019;16:25:00;2000;10.8;38
26.04.2019;16:35:00;1931;11.1;38
26.04.2019;16:45:00;1824;11.5;38
26.04.2019;16:55:00;1653;11.7;38
26.04.2019;17:05:00;1630;12.0;38
26.04.2019;17:15:00;1649;12.3;38
26.04.2019;17:25:00;1510;12.5;38
26.04.2019;17:35:00;1374;12.8;37
26.04.2019;17:45:00;1912;13.1;37
26.04.2019;17:55:00;1925;13.4;38
26.04.2019;18:05:00;1916;13.7;38
26.04.2019;18:15:00;2151;14.0;38
26.04.2019;18:25:00;1893;14.4;38
26.04.2019;18:35:00;1661;14.7;38
26.04.2019;18:55:00;1074;15.1;37
26.04.2019;19:05:00;934;15.2;37
26.04.2019;19:15:00;1256;15.4;37
26.04.2019;19:25:00;1060;15.6;37
26.04.2019;19:35:00;878;15.8;37
26.04.2019;19:45:00;668;15.9;37
26.04.2019;19:55:00;535;16.0;37
26.04.2019;20:05:00;441;16.0;37
26.04.2019;20:15:00;253;16.1;36
26.04.2019;20:25:00;145;16.1;36
26.04.2019;20:35:00;118;16.1;36
26.04.2019;20:45:00;0;16.1;0
27.04.2019;06:50:00;56;0;29
27.04.2019;11:00:00;3384;6.8;41
27.04.2019;11:05:00;3094;7.0;41
27.04.2019;11:15:00;3032;7.5;41
27.04.2019;11:25:00;3193;8.1;41
27.04.2019;11:35:00;5003;8.8;42
27.04.2019;11:45:00;6103;9.7;46
27.04.2019;11:55:00;4690;10.5;46
27.04.2019;12:05:00;5554;11.5;48
27.04.2019;12:15:00;5161;12.5;44
27.04.2019;12:25:00;5038;13.4;45
27.04.2019;12:35:00;4303;14.1;46
27.04.2019;12:45:00;5388;14.8;47
27.04.2019;12:55:00;3481;15.6;43
27.04.2019;13:05:00;7060;16.5;46
27.04.2019;13:15:00;5631;17.7;44
27.04.2019;13:25:00;2482;18.2;43
27.04.2019;13:35:00;2150;18.6;43
27.04.2019;13:45:00;1957;18.9;42
27.04.2019;13:55:00;1331;19.2;41
27.04.2019;14:05:00;3310;19.6;41
27.04.2019;14:15:00;2534;20.1;42
27.04.2019;14:25:00;3265;20.5;42
27.04.2019;14:35:00;3473;21.2;44
27.04.2019;14:45:00;4340;21.8;44
27.04.2019;14:55:00;4577;22.6;46
