Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
27.04.2019;15:05:00;3857;23.3;47
27.04.2019;15:15:00;2460;23.8;45
27.04.2019;15:25:00;8686;25.1;45
27.04.2019;15:35:00;6645;26.3;46
27.04.2019;15:45:00;3846;26.9;43
27.04.2019;15:55:00;6356;27.8;46
27.04.2019;16:05:00;3047;28.2;45
27.04.2019;16:15:00;3771;28.9;46
27.04.2019;16:25:00;1885;29.3;45
27.04.2019;16:35:00;988;29.5;43
27.04.2019;16:45:00;776;29.6;41
27.04.2019;16:55:00;3249;30.1;42
27.04.2019;17:05:00;1512;30.4;42
27.04.2019;17:15:00;510;30.6;40
27.04.2019;17:25:00;496;30.6;40
27.04.2019;17:35:00;298;30.7;39
27.04.2019;17:45:00;1685;30.9;39
27.04.2019;17:55:00;1742;31.2;39
27.04.2019;18:05:00;227;31.3;38
27.04.2019;18:15:00;412;31.3;38
27.04.2019;18:25:00;817;31.5;38
27.04.2019;18:35:00;390;31.5;38
27.04.2019;18:45:00;610;31.6;38
27.04.2019;18:55:00;484;31.7;37
27.04.2019;19:05:00;313;31.8;37
27.04.2019;19:15:00;439;31.8;37
27.04.2019;19:25:00;1223;32.0;37
27.04.2019;19:35:00;753;32.1;37
27.04.2019;19:45:00;333;32.2;37
27.04.2019;19:55:00;334;32.3;37
27.04.2019;20:05:00;183;32.3;37
27.04.2019;20:15:00;100;32.3;37
27.04.2019;20:25:00;0;32.3;36
27.04.2019;20:35:00;0;32.3;0
28.04.2019;06:20:00;61;0;26
28.04.2019;06:30:00;183;0;28
28.04.2019;06:40:00;340;0;30
28.04.2019;06:50:00;421;0.1;30
28.04.2019;07:00:00;545;0.2;31
28.04.2019;07:10:00;488;0.3;31
28.04.2019;07:20:00;620;0.4;32
28.04.2019;07:40:00;1308;0.8;33
28.04.2019;07:50:00;758;0.9;33
28.04.2019;08:00:00;1406;1.1;33
28.04.2019;08:10:00;1186;1.3;33
28.04.2019;08:20:00;735;1.4;34
28.04.2019;08:30:00;1017;1.6;34
28.04.2019;08:40:00;751;1.7;34
28.04.2019;08:50:00;820;1.9;34
28.04.2019;09:00:00;663;2.0;34
28.04.2019;09:10:00;925;2.1;34
28.04.2019;09:20:00;1489;2.3;34
28.04.2019;09:30:00;2057;2.6;35
28.04.2019;09:40:00;2245;3.0;35
28.04.2019;09:50:00;1230;3.2;35
28.04.2019;10:00:00;1908;3.5;35
28.04.2019;10:10:00;2799;3.9;36
28.04.2019;10:20:00;3547;4.5;37
28.04.2019;10:30:00;2763;5.0;39
28.04.2019;10:40:00;2316;5.4;39
28.04.2019;10:50:00;2075;5.8;38
28.04.2019;11:00:00;2161;6.2;39
28.04.2019;11:10:00;2726;6.6;38
28.04.2019;11:20:00;7358;7.6;43
28.04.2019;11:30:00;4082;8.2;43
28.04.2019;11:40:00;4738;9.3;47
28.04.2019;11:50:00;7454;10.2;47
28.04.2019;12:00:00;6445;11.4;44
28.04.2019;12:10:00;4872;12.0;44
28.04.2019;12:20:00;960;12.3;43
28.04.2019;12:30:00;1389;12.4;41
28.04.2019;12:40:00;9781;13.9;47
28.04.2019;12:50:00;9083;15.3;45
28.04.2019;13:00:00;9582;16.8;44
28.04.2019;13:10:00;9788;18.4;44
28.04.2019;13:20:00;5894;19.6;47
28.04.2019;13:30:00;6075;20.6;47
28.04.2019;13:40:00;6579;21.9;47
28.04.2019;13:50:00;9957;23.1;47
28.04.2019;14:00:00;8326;24.6;46
28.04.2019;14:10:00;9557;26.2;44
28.04.2019;14:20:00;9305;27.6;47
28.04.2019;14:30:00;9194;29.1;45
28.04.2019;14:40:00;7937;30.5;44
28.04.2019;14:50:00;9145;32.1;46
28.04.2019;15:00:00;9416;33.6;47
28.04.2019;15:10:00;8360;35.1;44
28.04.2019;15:20:00;4108;36.1;43
28.04.2019;15:30:00;3025;36.6;43
28.04.2019;15:40:00;9042;37.6;46
28.04.2019;15:50:00;9127;39.1;45
28.04.2019;16:00:00;8299;40.6;44
28.04.2019;16:10:00;4134;41.5;45
28.04.2019;16:20:00;5470;42.5;44
28.04.2019;16:30:00;3344;43.1;43
28.04.2019;16:40:00;6275;44.0;46
28.04.2019;16:50:00;6777;45.1;44
28.04.2019;17:00:00;6021;46.1;48
28.04.2019;17:10:00;5830;47.1;45
28.04.2019;17:20:00;5474;48.0;48
28.04.2019;17:30:00;1426;48.5;42
28.04.2019;17:40:00;1723;48.7;42
28.04.2019;17:50:00;1464;49.0;41
28.04.2019;18:00:00;1036;49.1;41
28.04.2019;18:10:00;923;49.3;41
28.04.2019;18:20:00;811;49.4;40
28.04.2019;18:30:00;563;49.5;40
28.04.2019;18:40:00;457;49.6;40
28.04.2019;18:55:00;339;49.7;39
28.04.2019;19:05:00;403;49.8;39
28.04.2019;19:15:00;362;49.8;39
28.04.2019;19:25:00;425;49.9;38
28.04.2019;19:35:00;359;50.0;38
28.04.2019;19:45:00;375;50.0;38
28.04.2019;19:55:00;658;50.1;38
28.04.2019;20:05:00;565;50.2;38
28.04.2019;20:15:00;411;50.3;37
28.04.2019;20:25:00;197;50.3;37
28.04.2019;20:35:00;119;50.4;37
28.04.2019;20:45:00;0;50.4;0
29.04.2019;06:40:00;175;0;28
29.04.2019;06:50:00;261;0;30
29.04.2019;07:00:00;363;0.1;30
29.04.2019;07:10:00;430;0.1;31
29.04.2019;07:20:00;558;0.2;31
29.04.2019;07:30:00;809;0.3;32
29.04.2019;07:40:00;1111;0.5;32
29.04.2019;07:50:00;1061;0.7;32
29.04.2019;08:00:00;930;0.9;33
29.04.2019;08:10:00;594;1.0;33
29.04.2019;08:20:00;575;1.1;33
29.04.2019;08:30:00;1127;1.2;33
29.04.2019;08:40:00;1359;1.5;34
29.04.2019;08:50:00;517;1.6;34
29.04.2019;09:00:00;347;1.6;34
29.04.2019;09:10:00;636;1.7;34
29.04.2019;09:20:00;834;1.9;34
29.04.2019;09:30:00;751;2.0;34
29.04.2019;09:50:00;1912;2.4;35
29.04.2019;10:00:00;1706;2.7;35
29.04.2019;10:10:00;1512;3.0;35
29.04.2019;10:20:00;1826;3.3;35
29.04.2019;10:30:00;1393;3.6;35
29.04.2019;10:40:00;1593;3.8;35
29.04.2019;10:50:00;2825;4.2;36
29.04.2019;11:00:00;2434;4.6;37
29.04.2019;11:10:00;3261;5.2;38
29.04.2019;11:20:00;3385;5.7;39
29.04.2019;11:30:00;2614;6.2;39
29.04.2019;11:40:00;2446;6.6;39
29.04.2019;11:50:00;2854;7.0;39
29.04.2019;12:00:00;3334;7.5;40
29.04.2019;12:10:00;4092;8.2;41
29.04.2019;12:20:00;5843;9.1;44
29.04.2019;12:30:00;4084;9.8;45
29.04.2019;12:40:00;5192;10.6;45
29.04.2019;12:50:00;4519;11.4;47
29.04.2019;13:00:00;4770;12.2;48
29.04.2019;13:10:00;3870;12.9;48
29.04.2019;13:20:00;4264;13.8;43
29.04.2019;13:30:00;3415;14.3;43
29.04.2019;13:40:00;4433;15.1;45
29.04.2019;13:50:00;2431;15.6;45
29.04.2019;14:00:00;1891;16.0;43
29.04.2019;14:10:00;2343;16.3;42
29.04.2019;14:20:00;3901;16.9;43
29.04.2019;14:30:00;2042;17.3;43
29.04.2019;14:40:00;1701;17.6;42
29.04.2019;14:50:00;1505;17.9;41
29.04.2019;15:00:00;2973;18.3;41
29.04.2019;15:10:00;4182;18.9;43
29.04.2019;15:20:00;3655;19.5;44
29.04.2019;15:30:00;3273;20.1;44
29.04.2019;15:40:00;3294;20.7;44
29.04.2019;15:50:00;2931;21.2;44
29.04.2019;16:00:00;1535;21.5;42
29.04.2019;16:10:00;1404;21.7;41
29.04.2019;16:20:00;1263;21.9;40
29.04.2019;16:30:00;1060;22.1;39
29.04.2019;16:40:00;939;22.3;39
29.04.2019;16:50:00;683;22.4;38
29.04.2019;17:00:00;439;22.5;38
29.04.2019;17:10:00;423;22.5;38
29.04.2019;17:20:00;479;22.6;38
29.04.2019;17:30:00;799;22.7;37
29.04.2019;17:40:00;1080;22.9;37
29.04.2019;17:50:00;816;23.0;37
29.04.2019;18:00:00;619;23.2;37
29.04.2019;18:10:00;594;23.2;37
29.04.2019;18:20:00;639;23.3;37
29.04.2019;18:40:00;893;23.6;37
29.04.2019;18:45:00;739;23.7;37
29.04.2019;18:55:00;897;23.8;36
29.04.2019;19:05:00;667;24.0;36
29.04.2019;19:15:00;566;24.1;36
29.04.2019;19:25:00;427;24.1;36
29.04.2019;19:35:00;290;24.2;36
29.04.2019;19:45:00;254;24.2;36
29.04.2019;19:55:00;201;24.3;36
29.04.2019;20:05:00;237;24.3;36
29.04.2019;20:15:00;166;24.3;36
29.04.2019;20:25:00;112;24.4;36
29.04.2019;20:35:00;105;24.4;36
29.04.2019;20:45:00;0;24.4;0
30.04.2019;06:45:00;63;0;29
30.04.2019;06:55:00;174;0;29
30.04.2019;07:05:00;296;0;30
30.04.2019;07:15:00;358;0.1;30
30.04.2019;07:25:00;462;0.2;31
30.04.2019;07:35:00;514;0.2;31
30.04.2019;07:45:00;552;0.3;31
30.04.2019;07:55:00;516;0.4;32
30.04.2019;08:05:00;425;0.5;32
30.04.2019;08:15:00;554;0.6;32
30.04.2019;08:25:00;765;0.7;33
30.04.2019;08:35:00;755;0.8;33
30.04.2019;08:55:00;683;1.1;33
30.04.2019;09:05:00;1337;1.2;33
30.04.2019;09:15:00;1510;1.5;34
30.04.2019;09:25:00;1528;1.7;34
30.04.2019;09:35:00;1298;1.9;34
30.04.2019;09:45:00;1494;2.1;34
30.04.2019;09:55:00;1128;2.3;34
30.04.2019;10:05:00;1432;2.6;34
30.04.2019;10:15:00;1337;2.8;35
30.04.2019;10:25:00;1370;3.0;35
30.04.2019;10:35:00;2399;3.4;35
30.04.2019;10:45:00;2339;3.7;35
30.04.2019;10:55:00;1960;4.1;36
30.04.2019;11:05:00;2393;4.4;36
30.04.2019;11:15:00;2052;4.8;37
30.04.2019;11:25:00;2788;5.3;37
30.04.2019;11:35:00;2431;5.7;38
30.04.2019;11:45:00;2468;6.1;38
30.04.2019;11:55:00;2031;6.4;38
30.04.2019;12:05:00;1810;6.8;38
30.04.2019;12:15:00;1780;7.0;38
30.04.2019;12:25:00;1520;7.3;37
30.04.2019;12:35:00;1636;7.6;37
30.04.2019;12:45:00;1708;7.9;37
30.04.2019;12:55:00;1648;8.1;37
30.04.2019;13:05:00;1818;8.4;37
30.04.2019;13:15:00;1943;8.7;37
30.04.2019;13:25:00;1884;9.0;37
30.04.2019;13:35:00;1846;9.4;37
30.04.2019;13:45:00;1915;9.7;37
30.04.2019;13:55:00;1427;9.9;37
30.04.2019;14:05:00;1237;10.1;37
30.04.2019;14:15:00;1180;10.3;37
30.04.2019;14:25:00;1134;10.5;37
30.04.2019;14:35:00;1192;10.7;37
30.04.2019;14:45:00;1464;10.9;36
30.04.2019;14:55:00;1563;11.2;36
30.04.2019;15:05:00;1682;11.5;36
30.04.2019;15:15:00;2040;11.8;36
30.04.2019;15:25:00;2389;12.2;37
30.04.2019;15:35:00;2056;12.5;37
30.04.2019;15:45:00;2089;12.9;38
30.04.2019;15:55:00;2314;13.2;38
30.04.2019;16:05:00;2796;13.7;38
30.04.2019;16:15:00;2550;14.1;39
30.04.2019;16:25:00;2510;14.5;39
30.04.2019;16:35:00;2374;14.9;39
30.04.2019;16:45:00;2092;15.3;39
30.04.2019;16:55:00;1872;15.6;39
30.04.2019;17:05:00;1824;15.9;38
30.04.2019;17:15:00;1869;16.2;38
30.04.2019;17:25:00;1891;16.5;38
30.04.2019;17:35:00;1592;16.8;38
30.04.2019;17:45:00;1597;17.0;38
30.04.2019;17:55:00;3489;17.5;38
30.04.2019;18:05:00;2754;18.1;40
30.04.2019;18:15:00;1812;18.5;39
30.04.2019;18:25:00;1554;18.7;39
30.04.2019;18:35:00;1535;19.0;38
30.04.2019;18:45:00;1818;19.2;38
30.04.2019;18:55:00;2112;19.6;38
30.04.2019;19:05:00;1650;19.9;38
30.04.2019;19:15:00;1185;20.1;37
30.04.2019;19:25:00;1343;20.3;37
30.04.2019;19:35:00;904;20.5;37
30.04.2019;19:45:00;606;20.6;37
30.04.2019;19:55:00;444;20.6;37
30.04.2019;20:05:00;318;20.7;37
30.04.2019;20:15:00;213;20.7;37
30.04.2019;20:25:00;147;20.8;36
30.04.2019;20:35:00;53;20.8;36
30.04.2019;20:45:00;0;20.8;0
01.05.2019;06:20:00;31;0;27
01.05.2019;06:30:00;176;0;29
01.05.2019;06:40:00;248;0;29
01.05.2019;06:50:00;335;0.1;30
01.05.2019;07:00:00;474;0.1;30
01.05.2019;07:10:00;571;0.2;31
01.05.2019;07:30:00;758;0.5;32
01.05.2019;07:50:00;901;0.7;32
01.05.2019;08:00:00;929;0.9;32
01.05.2019;08:10:00;1177;1.1;33
01.05.2019;08:20:00;1417;1.3;33
01.05.2019;08:30:00;1359;1.5;33
01.05.2019;08:40:00;1471;1.8;33
01.05.2019;08:50:00;1925;2.1;34
01.05.2019;09:00:00;1570;2.3;34
01.05.2019;09:10:00;1829;2.6;34
01.05.2019;09:20:00;2103;3.0;34
01.05.2019;09:30:00;2377;3.4;35
01.05.2019;09:40:00;2979;3.8;36
01.05.2019;09:50:00;2419;4.2;37
01.05.2019;10:00:00;3879;4.8;37
01.05.2019;10:10:00;2967;5.3;39
01.05.2019;10:20:00;4144;5.9;39
01.05.2019;10:30:00;4768;6.7;41
01.05.2019;10:40:00;3927;7.3;42
01.05.2019;10:50:00;6098;8.3;45
01.05.2019;11:00:00;6881;9.5;47
01.05.2019;11:10:00;6977;10.6;45
01.05.2019;11:20:00;7184;11.8;46
01.05.2019;11:30:00;7368;13.0;47
01.05.2019;11:40:00;7542;14.2;44
01.05.2019;11:50:00;7745;15.5;47
01.05.2019;12:00:00;7909;16.8;46
01.05.2019;12:10:00;8101;18.1;44
01.05.2019;12:20:00;8175;19.5;45
01.05.2019;12:30:00;8366;20.8;47
01.05.2019;12:40:00;8432;22.2;45
01.05.2019;12:50:00;8534;23.6;44
01.05.2019;13:00:00;8510;25.0;46
01.05.2019;13:10:00;8568;26.4;47
01.05.2019;13:20:00;8615;27.9;45
01.05.2019;13:30:00;8590;29.3;44
01.05.2019;13:40:00;8621;30.7;47
01.05.2019;13:50:00;8624;32.1;47
01.05.2019;14:00:00;8591;33.5;44
01.05.2019;14:10:00;8549;35.0;45
01.05.2019;14:20:00;8445;36.3;47
01.05.2019;14:30:00;8389;37.7;46
01.05.2019;14:40:00;8335;39.1;44
01.05.2019;14:50:00;8278;40.5;45
01.05.2019;15:00:00;8228;41.8;47
01.05.2019;15:10:00;8168;43.2;46
01.05.2019;15:20:00;8030;44.5;44
01.05.2019;15:30:00;7842;45.8;46
01.05.2019;15:50:00;7584;48.4;45
01.05.2019;16:00:00;7440;49.6;44
01.05.2019;16:20:00;7081;52.0;46
01.05.2019;16:30:00;6802;53.1;44
01.05.2019;16:40:00;6368;54.2;47
01.05.2019;16:50:00;5926;55.2;44
01.05.2019;17:00:00;5439;56.1;47
01.05.2019;17:10:00;5142;56.9;44
01.05.2019;17:20:00;4729;57.7;46
01.05.2019;17:30:00;4573;58.5;48
01.05.2019;17:40:00;4299;59.2;48
01.05.2019;17:50:00;4078;59.9;44
01.05.2019;18:00:00;3803;60.5;46
01.05.2019;18:10:00;3504;61.1;47
01.05.2019;18:20:00;3192;61.7;47
01.05.2019;18:30:00;2881;62.2;46
01.05.2019;18:40:00;2452;62.6;46
01.05.2019;18:50:00;2045;62.9;45
01.05.2019;19:00:00;1716;63.2;44
01.05.2019;19:10:00;1471;63.5;43
01.05.2019;19:20:00;1081;63.7;42
01.05.2019;19:30:00;907;63.8;41
01.05.2019;19:40:00;679;64.0;40
01.05.2019;19:50:00;462;64.0;40
01.05.2019;20:00:00;270;64.1;40
01.05.2019;20:10:00;245;64.1;39
01.05.2019;20:20:00;192;64.2;39
01.05.2019;20:30:00;142;64.2;39
01.05.2019;20:40:00;0;64.2;38
01.05.2019;20:50:00;0;64.2;0
02.05.2019;06:15:00;20;0;27
02.05.2019;06:25:00;163;0;29
02.05.2019;06:35:00;214;0;30
02.05.2019;06:45:00;272;0.1;30
02.05.2019;06:55:00;320;0.1;31
02.05.2019;07:05:00;366;0.2;31
02.05.2019;07:15:00;410;0.2;32
02.05.2019;07:25:00;460;0.3;32
02.05.2019;07:35:00;516;0.4;32
02.05.2019;07:45:00;560;0.5;33
02.05.2019;07:55:00;607;0.6;33
02.05.2019;08:05:00;650;0.7;33
02.05.2019;08:15:00;706;0.8;33
02.05.2019;08:25:00;1186;1.0;33
02.05.2019;08:35:00;1455;1.2;34
02.05.2019;08:45:00;1653;1.5;34
02.05.2019;08:55:00;1912;1.8;34
02.05.2019;09:05:00;2127;2.1;34
02.05.2019;09:15:00;2469;2.5;35
02.05.2019;09:25:00;3611;3.1;37
02.05.2019;09:35:00;4058;3.7;39
02.05.2019;09:45:00;4567;4.4;40
02.05.2019;09:55:00;4784;5.2;42
02.05.2019;10:05:00;5669;6.1;44
02.05.2019;10:15:00;6125;7.1;46
02.05.2019;10:25:00;4280;7.8;47
02.05.2019;10:35:00;6220;8.7;47
02.05.2019;10:45:00;7030;9.9;44
02.05.2019;10:55:00;7027;11.1;45
02.05.2019;11:05:00;3652;11.8;44
02.05.2019;11:15:00;4886;12.6;45
02.05.2019;11:25:00;5904;13.5;48
02.05.2019;11:35:00;4976;14.3;48
02.05.2019;11:45:00;7434;15.5;45
02.05.2019;11:55:00;7875;16.7;46
02.05.2019;12:05:00;7153;17.9;46
02.05.2019;12:15:00;6856;18.9;47
02.05.2019;12:25:00;6472;20.2;46
02.05.2019;12:35:00;5005;21.2;43
02.05.2019;12:45:00;5751;22.2;47
02.05.2019;12:55:00;4964;22.9;48
02.05.2019;13:05:00;6116;24.0;44
02.05.2019;13:15:00;6686;25.0;48
02.05.2019;13:25:00;6712;26.1;45
02.05.2019;13:35:00;6194;27.1;46
02.05.2019;13:45:00;7405;28.3;47
02.05.2019;13:55:00;8160;29.7;44
02.05.2019;14:05:00;5653;30.6;47
02.05.2019;14:15:00;5897;31.6;44
02.05.2019;14:25:00;5348;32.6;48
02.05.2019;14:35:00;4230;33.4;44
02.05.2019;14:45:00;3100;33.9;44
02.05.2019;14:55:00;3442;34.5;44
02.05.2019;15:05:00;1876;34.9;44
02.05.2019;15:15:00;619;35.0;42
02.05.2019;15:25:00;1118;35.2;41
02.05.2019;15:35:00;891;35.3;41
02.05.2019;15:45:00;1922;35.6;40
02.05.2019;15:55:00;1651;35.8;40
02.05.2019;16:05:00;2836;36.3;41
02.05.2019;16:15:00;2503;36.7;41
02.05.2019;16:25:00;3163;37.2;42
02.05.2019;16:35:00;4896;38.0;44
02.05.2019;16:45:00;3155;38.5;44
02.05.2019;16:55:00;2371;38.9;43
02.05.2019;17:05:00;1934;39.3;42
02.05.2019;17:15:00;2505;39.6;42
02.05.2019;17:25:00;3115;40.1;43
02.05.2019;17:35:00;2249;40.6;42
02.05.2019;17:45:00;1428;40.8;41
02.05.2019;17:55:00;1834;41.1;41
02.05.2019;18:05:00;1388;41.4;40
02.05.2019;18:15:00;899;41.5;39
02.05.2019;18:25:00;734;41.6;39
02.05.2019;18:35:00;436;41.7;38
02.05.2019;18:45:00;255;41.8;38
02.05.2019;18:55:00;341;41.8;38
02.05.2019;19:05:00;308;41.9;38
02.05.2019;19:15:00;262;41.9;37
02.05.2019;19:25:00;187;42.0;37
02.05.2019;19:35:00;228;42.0;37
02.05.2019;19:45:00;165;42.0;37
02.05.2019;19:55:00;131;42.0;37
02.05.2019;20:05:00;124;42.1;37
02.05.2019;20:15:00;55;42.1;37
03.05.2019;06:45:00;131;0;29
03.05.2019;06:55:00;186;0;30
03.05.2019;07:05:00;389;0;30
03.05.2019;07:15:00;531;0.1;31
03.05.2019;07:25:00;639;0.2;31
03.05.2019;07:35:00;790;0.4;31
03.05.2019;07:45:00;715;0.5;32
03.05.2019;07:55:00;670;0.6;32
03.05.2019;08:05:00;729;0.7;32
03.05.2019;08:15:00;710;0.8;33
03.05.2019;08:25:00;972;1.0;33
03.05.2019;08:35:00;1259;1.2;33
03.05.2019;08:45:00;1049;1.4;33
03.05.2019;08:55:00;833;1.5;34
03.05.2019;09:05:00;975;1.7;34
03.05.2019;09:15:00;1285;1.9;34
03.05.2019;09:25:00;1310;2.1;34
03.05.2019;09:35:00;1643;2.3;34
03.05.2019;09:45:00;1245;2.6;34
03.05.2019;09:55:00;1308;2.8;35
03.05.2019;10:05:00;1786;3.0;35
03.05.2019;10:15:00;2533;3.4;35
03.05.2019;10:25:00;2725;3.9;36
03.05.2019;10:35:00;2024;4.2;37
03.05.2019;10:45:00;1037;4.4;36
03.05.2019;10:55:00;1400;4.7;36
03.05.2019;11:05:00;1770;4.9;36
03.05.2019;11:15:00;1771;5.2;36
03.05.2019;11:25:00;2113;5.5;36
03.05.2019;11:35:00;2831;6.0;37
03.05.2019;11:45:00;3044;6.5;38
03.05.2019;11:55:00;3223;7.0;39
03.05.2019;12:05:00;3039;7.5;39
03.05.2019;12:15:00;3115;8.0;40
03.05.2019;12:25:00;3113;8.5;40
03.05.2019;12:35:00;3426;9.0;41
03.05.2019;12:45:00;2986;9.6;41
03.05.2019;12:55:00;2772;10.0;41
03.05.2019;13:05:00;2764;10.5;41
03.05.2019;13:15:00;2706;10.9;41
03.05.2019;13:25:00;3192;11.4;41
03.05.2019;13:35:00;3254;12.0;42
03.05.2019;13:45:00;3954;12.6;42
03.05.2019;13:55:00;4144;13.3;44
03.05.2019;14:05:00;3185;13.8;44
03.05.2019;14:15:00;3320;14.3;43
03.05.2019;14:25:00;5574;15.2;45
03.05.2019;14:35:00;4107;16.0;47
03.05.2019;14:45:00;740;16.2;44
03.05.2019;14:55:00;591;16.3;41
03.05.2019;15:05:00;782;16.5;40
03.05.2019;15:15:00;655;16.6;39
03.05.2019;15:25:00;1262;16.8;39
03.05.2019;15:35:00;1036;17.0;38
03.05.2019;15:45:00;1494;17.2;38
03.05.2019;15:55:00;1596;17.4;38
03.05.2019;16:05:00;1749;17.7;38
03.05.2019;16:15:00;2370;18.1;38
03.05.2019;16:25:00;5985;18.9;41
03.05.2019;16:35:00;5242;19.7;44
03.05.2019;16:45:00;3042;20.2;43
03.05.2019;16:55:00;3196;20.8;43
03.05.2019;17:05:00;2535;21.2;43
03.05.2019;17:15:00;2552;21.6;42
03.05.2019;17:25:00;2314;22.0;42
03.05.2019;17:35:00;2633;22.5;42
03.05.2019;17:45:00;2211;22.9;41
03.05.2019;17:55:00;1983;23.2;41
03.05.2019;18:05:00;1715;23.5;40
03.05.2019;18:15:00;1559;23.8;40
03.05.2019;18:25:00;1352;24.0;39
03.05.2019;18:35:00;1325;24.2;39
03.05.2019;18:45:00;1010;24.4;38
03.05.2019;18:55:00;884;24.5;38
03.05.2019;19:05:00;824;24.7;38
03.05.2019;19:15:00;693;24.8;37
03.05.2019;19:25:00;513;24.9;37
03.05.2019;19:35:00;459;25.0;37
03.05.2019;19:45:00;343;25.0;37
03.05.2019;19:55:00;244;25.1;37
03.05.2019;20:05:00;167;25.1;37
03.05.2019;20:15:00;132;25.1;37
03.05.2019;20:25:00;121;25.1;36
03.05.2019;20:35:00;33;25.2;36
03.05.2019;20:45:00;0;25.2;0
04.05.2019;06:25:00;160;0;29
04.05.2019;06:35:00;199;0;30
04.05.2019;06:45:00;237;0;30
04.05.2019;06:55:00;326;0.1;31
04.05.2019;07:05:00;461;0.2;31
04.05.2019;07:15:00;458;0.2;32
04.05.2019;07:25:00;896;0.4;32
04.05.2019;07:35:00;837;0.5;32
04.05.2019;07:45:00;1076;0.7;33
04.05.2019;07:55:00;1121;0.8;33
04.05.2019;08:05:00;1155;1.0;33
04.05.2019;08:15:00;1609;1.3;33
04.05.2019;08:25:00;1270;1.5;34
04.05.2019;08:35:00;885;1.7;34
04.05.2019;08:45:00;1409;1.9;34
04.05.2019;08:55:00;2836;2.3;34
04.05.2019;09:05:00;2159;2.7;35
04.05.2019;09:15:00;2077;3.0;35
04.05.2019;09:25:00;1989;3.4;36
04.05.2019;09:35:00;2422;3.8;36
04.05.2019;09:45:00;2302;4.2;37
04.05.2019;09:55:00;2811;4.6;37
04.05.2019;10:05:00;3197;5.1;38
04.05.2019;10:15:00;2179;5.5;39
04.05.2019;10:25:00;2796;5.9;38
04.05.2019;10:35:00;3924;6.6;40
04.05.2019;10:45:00;3068;7.2;41
04.05.2019;10:55:00;2131;7.6;40
04.05.2019;11:05:00;2544;8.0;40
04.05.2019;11:15:00;828;8.2;39
04.05.2019;11:25:00;3916;8.7;39
04.05.2019;11:35:00;3561;9.3;41
04.05.2019;11:45:00;5892;10.0;42
04.05.2019;11:55:00;3418;10.6;44
04.05.2019;12:05:00;951;10.8;41
04.05.2019;12:15:00;5496;11.4;41
04.05.2019;12:25:00;3039;12.0;43
04.05.2019;12:35:00;1888;12.4;42
04.05.2019;12:45:00;2271;12.6;41
04.05.2019;12:55:00;2627;13.3;42
04.05.2019;13:05:00;3356;13.8;43
04.05.2019;13:15:00;1204;14.0;41
04.05.2019;13:25:00;2789;14.4;41
04.05.2019;13:35:00;1784;14.8;40
04.05.2019;13:45:00;2682;15.2;41
04.05.2019;13:55:00;2005;15.5;40
04.05.2019;14:05:00;2546;15.9;40
04.05.2019;14:15:00;2106;16.3;40
04.05.2019;14:25:00;1735;16.6;39
04.05.2019;14:35:00;3720;17.1;40
04.05.2019;14:45:00;1539;17.4;40
04.05.2019;14:55:00;1174;17.6;39
04.05.2019;15:05:00;1500;17.9;39
04.05.2019;15:15:00;1623;18.1;38
04.05.2019;15:25:00;1237;18.4;38
04.05.2019;15:35:00;679;18.5;38
04.05.2019;15:45:00;746;18.6;38
04.05.2019;15:55:00;416;18.7;37
04.05.2019;16:05:00;700;18.8;37
04.05.2019;16:15:00;1130;19.0;37
04.05.2019;16:25:00;538;19.1;37
04.05.2019;16:35:00;1042;19.2;37
04.05.2019;16:45:00;337;19.3;37
04.05.2019;16:55:00;335;19.3;37
04.05.2019;17:05:00;258;19.4;37
04.05.2019;17:15:00;179;19.4;36
04.05.2019;17:25:00;295;19.5;36
04.05.2019;17:35:00;321;19.5;36
04.05.2019;17:45:00;425;19.6;36
04.05.2019;17:55:00;342;19.6;36
04.05.2019;18:05:00;509;19.7;36
04.05.2019;18:15:00;712;19.8;36
04.05.2019;18:25:00;568;19.9;36
04.05.2019;18:35:00;505;20.0;36
04.05.2019;18:45:00;318;20.1;36
04.05.2019;18:55:00;227;20.1;36
04.05.2019;19:05:00;206;20.2;36
04.05.2019;19:15:00;172;20.2;36
04.05.2019;19:25:00;149;20.2;36
04.05.2019;19:35:00;194;20.2;36
04.05.2019;19:45:00;236;20.3;36
04.05.2019;19:55:00;156;20.3;36
04.05.2019;20:05:00;149;20.3;36
04.05.2019;20:15:00;54;20.3;36
04.05.2019;20:25:00;0;20.3;0
05.05.2019;06:30:00;41;0;28
05.05.2019;06:40:00;133;0;29
05.05.2019;06:50:00;155;0;30
05.05.2019;07:00:00;231;0;30
05.05.2019;07:20:00;258;0.1;31
05.05.2019;07:25:00;308;0.1;31
05.05.2019;07:35:00;525;0.2;32
05.05.2019;07:45:00;696;0.3;32
05.05.2019;07:55:00;693;0.4;32
05.05.2019;08:05:00;867;0.6;33
05.05.2019;08:15:00;846;0.7;33
05.05.2019;08:25:00;686;0.8;33
05.05.2019;08:35:00;916;1.0;33
05.05.2019;08:45:00;772;1.1;34
05.05.2019;08:55:00;832;1.2;34
05.05.2019;09:05:00;1181;1.4;34
05.05.2019;09:15:00;1249;1.6;34
05.05.2019;09:25:00;612;1.7;34
05.05.2019;09:35:00;721;1.9;34
05.05.2019;09:45:00;918;2.0;35
05.05.2019;09:55:00;774;2.1;35
05.05.2019;10:05:00;1161;2.3;35
05.05.2019;10:15:00;1057;2.5;35
05.05.2019;10:25:00;2879;2.9;35
05.05.2019;10:35:00;2878;3.4;36
05.05.2019;10:45:00;2079;3.7;36
05.05.2019;10:55:00;2293;4.1;37
05.05.2019;11:05:00;1282;4.3;36
05.05.2019;11:15:00;1874;4.6;36
05.05.2019;11:25:00;6048;5.5;40
05.05.2019;11:35:00;2739;6.0;40
05.05.2019;11:45:00;1806;6.3;39
05.05.2019;11:55:00;2729;6.8;40
05.05.2019;12:05:00;6165;7.6;41
05.05.2019;12:15:00;3220;8.3;43
05.05.2019;12:25:00;835;8.5;40
05.05.2019;12:35:00;1771;8.7;40
05.05.2019;12:45:00;3256;9.2;40
05.05.2019;12:55:00;2081;9.6;40
05.05.2019;13:05:00;2914;10.0;40
05.05.2019;13:15:00;2978;10.6;41
05.05.2019;13:25:00;2974;11.0;41
05.05.2019;13:35:00;2183;11.4;41
05.05.2019;13:45:00;2012;11.8;40
05.05.2019;13:55:00;2961;12.2;40
05.05.2019;14:05:00;5836;13.2;44
05.05.2019;14:15:00;1150;13.4;42
05.05.2019;14:25:00;2253;13.7;41
05.05.2019;14:35:00;5951;14.5;43
05.05.2019;14:45:00;8780;16.0;45
05.05.2019;14:55:00;2640;16.4;42
05.05.2019;15:05:00;2876;17.0;42
05.05.2019;15:15:00;2849;17.6;43
05.05.2019;15:25:00;1842;17.9;42
05.05.2019;15:35:00;2636;18.3;42
05.05.2019;15:45:00;5304;19.1;44
05.05.2019;15:55:00;3230;19.7;44
05.05.2019;16:05:00;5045;20.4;45
05.05.2019;16:15:00;2545;20.9;44
05.05.2019;16:25:00;3414;21.4;44
05.05.2019;16:35:00;3383;22.0;45
05.05.2019;16:45:00;7642;23.1;47
05.05.2019;16:55:00;4440;24.0;44
05.05.2019;17:05:00;2373;24.4;43
05.05.2019;17:15:00;2293;24.8;43
05.05.2019;17:25:00;4526;25.4;44
05.05.2019;17:35:00;3573;26.1;45
05.05.2019;17:45:00;770;26.2;42
05.05.2019;17:55:00;1425;26.4;41
05.05.2019;18:05:00;579;26.6;40
05.05.2019;18:15:00;516;26.7;39
05.05.2019;18:25:00;699;26.8;39
05.05.2019;18:35:00;948;26.9;38
05.05.2019;18:45:00;1116;27.1;38
05.05.2019;18:55:00;735;27.2;38
05.05.2019;19:05:00;590;27.3;38
05.05.2019;19:15:00;550;27.4;38
05.05.2019;19:25:00;676;27.5;37
05.05.2019;19:35:00;770;27.7;37
05.05.2019;19:45:00;664;27.8;37
05.05.2019;19:55:00;502;27.9;37
06.05.2019;06:20:00;146;0;28
06.05.2019;06:30:00;207;0;29
06.05.2019;06:40:00;342;0;30
06.05.2019;06:50:00;453;0.1;30
06.05.2019;07:00:00;455;0.2;31
06.05.2019;07:10:00;549;0.3;31
06.05.2019;07:20:00;830;0.4;31
06.05.2019;07:30:00;958;0.6;32
06.05.2019;07:50:00;1202;0.9;32
06.05.2019;07:55:00;1302;1.0;33
06.05.2019;08:05:00;1529;1.3;33
06.05.2019;08:15:00;1548;1.5;33
06.05.2019;08:25:00;1860;1.8;33
06.05.2019;08:35:00;2003;2.1;34
06.05.2019;08:45:00;1551;2.4;34
06.05.2019;08:55:00;2012;2.7;34
06.05.2019;09:05:00;2055;3.0;35
06.05.2019;09:15:00;3770;3.6;36
06.05.2019;09:25:00;3871;4.2;37
06.05.2019;09:35:00;4565;4.9;40
06.05.2019;09:45:00;4765;5.7;42
06.05.2019;09:55:00;5193;6.5;43
06.05.2019;10:05:00;5530;7.4;45
06.05.2019;10:15:00;6067;8.4;47
06.05.2019;10:25:00;6406;9.4;44
06.05.2019;10:35:00;7016;10.6;47
06.05.2019;10:45:00;7676;11.8;44
06.05.2019;10:55:00;2869;12.4;44
06.05.2019;11:05:00;2834;12.9;44
06.05.2019;11:15:00;2197;13.2;43
06.05.2019;11:25:00;2499;13.6;42
06.05.2019;11:35:00;2828;14.1;42
06.05.2019;11:45:00;2689;14.5;42
06.05.2019;11:55:00;3415;15.1;42
06.05.2019;12:05:00;3760;15.7;43
06.05.2019;12:15:00;4136;16.3;44
06.05.2019;12:25:00;4376;17.1;45
06.05.2019;12:35:00;5057;17.8;46
06.05.2019;12:45:00;7913;19.1;44
06.05.2019;12:55:00;6999;20.4;44
06.05.2019;13:05:00;4761;21.3;45
06.05.2019;13:15:00;3519;21.9;46
06.05.2019;13:25:00;2463;22.4;44
06.05.2019;13:35:00;2173;22.7;43
06.05.2019;13:45:00;2047;23.1;43
06.05.2019;13:55:00;2697;23.5;42
06.05.2019;14:05:00;4125;24.1;43
06.05.2019;14:15:00;4476;24.8;45
06.05.2019;14:25:00;4078;25.5;46
06.05.2019;14:35:00;3946;26.2;46
06.05.2019;14:45:00;2919;26.7;45
06.05.2019;14:55:00;2306;27.1;44
06.05.2019;15:05:00;2059;27.5;43
06.05.2019;15:15:00;1979;27.8;42
06.05.2019;15:25:00;2001;28.1;42
06.05.2019;15:35:00;1825;28.4;41
06.05.2019;15:45:00;1917;28.7;41
06.05.2019;15:55:00;2444;29.1;41
06.05.2019;16:05:00;1709;29.4;40
06.05.2019;16:15:00;1117;29.6;39
06.05.2019;16:25:00;1650;29.9;39
06.05.2019;16:35:00;1327;30.1;38
06.05.2019;16:45:00;2249;30.4;39
06.05.2019;16:55:00;2397;30.8;39
06.05.2019;17:05:00;1952;31.2;39
06.05.2019;17:15:00;1426;31.4;39
06.05.2019;17:25:00;1181;31.6;38
06.05.2019;17:35:00;1020;31.8;38
06.05.2019;17:45:00;1153;32.0;37
06.05.2019;17:55:00;1261;32.2;37
06.05.2019;18:05:00;1322;32.4;37
06.05.2019;18:15:00;1228;32.6;37
06.05.2019;18:25:00;1215;32.8;37
06.05.2019;18:35:00;1128;33.0;37
06.05.2019;18:45:00;975;33.2;37
06.05.2019;18:55:00;921;33.3;37
06.05.2019;19:05:00;832;33.5;37
06.05.2019;19:15:00;808;33.6;37
06.05.2019;19:25:00;1024;33.8;36
06.05.2019;19:35:00;636;33.9;36
06.05.2019;19:45:00;483;34.0;36
06.05.2019;19:55:00;397;34.1;36
06.05.2019;20:05:00;331;34.1;36
06.05.2019;20:15:00;247;34.2;36
06.05.2019;20:25:00;154;34.2;36
06.05.2019;20:35:00;121;34.2;36
06.05.2019;20:45:00;0;34.2;0
07.05.2019;06:05:00;151;0;27
07.05.2019;06:15:00;216;0;29
07.05.2019;06:25:00;279;0;30
07.05.2019;06:35:00;356;0.1;30
07.05.2019;06:45:00;444;0.2;31
07.05.2019;06:55:00;499;0.2;31
07.05.2019;07:05:00;532;0.3;31
07.05.2019;07:15:00;544;0.4;32
07.05.2019;07:25:00;625;0.5;32
07.05.2019;07:35:00;709;0.6;32
07.05.2019;07:45:00;751;0.8;32
07.05.2019;07:55:00;770;0.9;33
07.05.2019;08:05:00;941;1.0;33
07.05.2019;08:15:00;1214;1.2;33
07.05.2019;08:25:00;1878;1.5;33
07.05.2019;08:35:00;2054;1.8;33
07.05.2019;08:45:00;2464;2.2;34
07.05.2019;08:55:00;2483;2.6;35
07.05.2019;09:05:00;2132;2.9;35
07.05.2019;09:15:00;3124;3.4;36
07.05.2019;09:25:00;3591;4.0;37
07.05.2019;09:35:00;4369;4.7;39
07.05.2019;09:45:00;4100;5.3;40
07.05.2019;09:55:00;4918;6.1;42
07.05.2019;10:05:00;5671;7.1;45
07.05.2019;10:15:00;6098;8.1;47
07.05.2019;10:25:00;4909;9.0;45
07.05.2019;10:35:00;4990;9.6;42
07.05.2019;10:45:00;7218;10.8;47
07.05.2019;10:55:00;5732;11.8;44
07.05.2019;11:05:00;7877;13.0;47
07.05.2019;11:15:00;6437;14.2;45
07.05.2019;11:25:00;6374;15.2;47
07.05.2019;11:35:00;7557;16.4;44
07.05.2019;11:45:00;7009;17.6;45
07.05.2019;11:55:00;5429;18.6;45
07.05.2019;12:05:00;5026;19.4;47
07.05.2019;12:15:00;6904;20.4;46
07.05.2019;12:25:00;7158;21.4;45
07.05.2019;12:35:00;7551;22.6;45
07.05.2019;12:45:00;5523;23.7;46
07.05.2019;12:55:00;7816;24.8;46
07.05.2019;13:05:00;8028;26.1;47
07.05.2019;13:15:00;7710;27.5;45
07.05.2019;13:25:00;8515;28.9;44
07.05.2019;13:35:00;8808;30.3;45
07.05.2019;13:45:00;8760;31.8;47
07.05.2019;13:55:00;8577;33.2;47
07.05.2019;14:05:00;8390;34.6;46
07.05.2019;14:15:00;8341;36.0;44
07.05.2019;14:25:00;8746;37.4;45
07.05.2019;14:35:00;7464;38.7;47
07.05.2019;14:45:00;8663;40.1;46
07.05.2019;14:55:00;8410;41.5;44
07.05.2019;15:05:00;8406;42.9;45
07.05.2019;15:15:00;8040;44.2;47
07.05.2019;15:25:00;5350;45.3;44
07.05.2019;15:35:00;7225;46.5;46
07.05.2019;15:45:00;8358;47.7;47
07.05.2019;15:55:00;6786;48.9;45
07.05.2019;16:05:00;6290;49.9;48
07.05.2019;16:15:00;5716;51.0;44
07.05.2019;16:25:00;5768;51.9;48
07.05.2019;16:35:00;4867;52.7;44
07.05.2019;16:45:00;4955;53.5;46
07.05.2019;16:55:00;5018;54.4;49
07.05.2019;17:05:00;4766;55.2;44
07.05.2019;17:15:00;3601;55.9;45
07.05.2019;17:25:00;3673;56.4;45
07.05.2019;17:35:00;3348;57.0;46
07.05.2019;17:45:00;3064;57.5;46
07.05.2019;17:55:00;3124;58.1;46
07.05.2019;18:05:00;2393;58.5;45
07.05.2019;18:15:00;2053;58.8;44
07.05.2019;18:25:00;1719;59.1;43
07.05.2019;18:35:00;1482;59.4;42
07.05.2019;18:45:00;1392;59.6;41
07.05.2019;18:55:00;1153;59.8;41
07.05.2019;19:05:00;1252;60.0;40
07.05.2019;19:15:00;1236;60.2;40
07.05.2019;19:25:00;991;60.4;39
07.05.2019;19:35:00;780;60.5;39
07.05.2019;19:45:00;689;60.6;39
07.05.2019;19:55:00;554;60.7;38
07.05.2019;20:05:00;396;60.8;38
07.05.2019;20:15:00;294;60.9;38
07.05.2019;20:25:00;185;60.9;38
07.05.2019;20:35:00;123;60.9;38
07.05.2019;20:45:00;95;60.9;37
07.05.2019;20:55:00;0;60.9;0
08.05.2019;06:25:00;0;0;27
08.05.2019;06:35:00;189;0;29
08.05.2019;06:45:00;306;0;30
08.05.2019;06:55:00;409;0.1;30
08.05.2019;07:05:00;386;0.2;31
08.05.2019;07:15:00;375;0.2;31
08.05.2019;07:25:00;381;0.3;31
08.05.2019;07:35:00;531;0.4;32
08.05.2019;07:45:00;473;0.4;32
08.05.2019;07:55:00;438;0.5;32
08.05.2019;08:05:00;465;0.6;33
08.05.2019;08:25:00;764;0.8;33
08.05.2019;08:35:00;932;1.0;33
08.05.2019;08:45:00;1060;1.2;33
08.05.2019;08:55:00;1149;1.3;34
08.05.2019;09:05:00;1275;1.5;34
08.05.2019;09:15:00;1453;1.8;34
08.05.2019;09:25:00;1378;2.0;34
08.05.2019;09:35:00;1941;2.3;34
08.05.2019;09:45:00;1947;2.6;35
08.05.2019;09:55:00;2100;3.0;35
08.05.2019;10:05:00;2544;3.4;36
08.05.2019;10:15:00;2300;3.8;36
08.05.2019;10:25:00;2103;4.1;37
08.05.2019;10:35:00;2463;4.5;37
08.05.2019;10:45:00;3096;5.0;38
08.05.2019;10:55:00;2296;5.4;38
08.05.2019;11:05:00;2314;5.8;38
08.05.2019;11:15:00;2536;6.2;38
08.05.2019;11:25:00;2473;6.6;39
08.05.2019;11:35:00;2371;7.0;39
08.05.2019;11:45:00;2007;7.3;39
08.05.2019;11:55:00;2845;7.8;39
08.05.2019;12:05:00;2706;8.2;39
08.05.2019;12:15:00;3185;8.8;40
08.05.2019;12:25:00;2479;9.2;40
08.05.2019;12:35:00;2856;9.6;40
08.05.2019;12:45:00;2538;10.1;40
08.05.2019;12:55:00;2132;10.4;40
08.05.2019;13:05:00;2375;10.8;40
08.05.2019;13:15:00;3011;11.3;40
08.05.2019;13:25:00;2530;11.7;40
08.05.2019;13:35:00;1957;12.1;40
08.05.2019;13:45:00;1882;12.4;39
08.05.2019;13:55:00;1662;12.7;39
08.05.2019;14:05:00;1017;12.9;38
08.05.2019;14:15:00;1203;13.1;38
08.05.2019;14:25:00;1035;13.3;37
08.05.2019;14:35:00;1451;13.5;37
08.05.2019;14:45:00;1697;13.8;37
08.05.2019;14:55:00;1370;14.0;37
08.05.2019;15:05:00;1706;14.3;37
08.05.2019;15:15:00;1696;14.6;37
08.05.2019;15:25:00;1337;14.8;37
08.05.2019;15:35:00;1365;15.0;37
08.05.2019;15:45:00;1182;15.2;37
08.05.2019;15:55:00;1049;15.4;37
08.05.2019;16:05:00;1088;15.6;37
08.05.2019;16:15:00;1085;15.8;36
08.05.2019;16:25:00;1311;16.0;36
08.05.2019;16:35:00;1940;16.3;36
08.05.2019;16:45:00;1035;16.5;36
08.05.2019;16:55:00;836;16.6;36
08.05.2019;17:05:00;915;16.7;36
08.05.2019;17:15:00;780;16.9;36
08.05.2019;17:25:00;583;17.0;36
08.05.2019;17:35:00;483;17.1;36
08.05.2019;17:45:00;661;17.2;36
08.05.2019;17:55:00;275;17.3;36
08.05.2019;18:05:00;316;17.3;36
08.05.2019;18:15:00;270;17.4;36
08.05.2019;18:25:00;371;17.4;36
08.05.2019;18:35:00;291;17.5;36
08.05.2019;18:45:00;351;17.5;36
08.05.2019;18:55:00;457;17.6;35
08.05.2019;19:05:00;267;17.6;35
08.05.2019;19:15:00;227;17.7;35
08.05.2019;19:25:00;270;17.7;35
08.05.2019;19:35:00;273;17.8;35
08.05.2019;19:45:00;231;17.8;35
08.05.2019;19:55:00;56;17.8;35
08.05.2019;20:05:00;109;17.8;35
08.05.2019;20:15:00;136;17.9;35
08.05.2019;20:25:00;115;17.9;35
08.05.2019;20:35:00;104;17.9;35
08.05.2019;20:45:00;0;17.9;0
09.05.2019;06:15:00;144;0;28
09.05.2019;06:25:00;169;0;29
09.05.2019;06:35:00;222;0;30
09.05.2019;06:40:00;247;0.1;30
09.05.2019;06:50:00;287;0.1;30
09.05.2019;07:00:00;360;0.2;31
09.05.2019;07:10:00;835;0.3;31
09.05.2019;07:20:00;461;0.4;32
09.05.2019;07:30:00;476;0.4;32
09.05.2019;07:40:00;508;0.5;32
09.05.2019;07:50:00;523;0.6;32
09.05.2019;08:00:00;697;0.7;33
09.05.2019;08:10:00;858;0.8;33
09.05.2019;08:20:00;1945;1.1;33
09.05.2019;08:30:00;1472;1.4;33
09.05.2019;08:40:00;1385;1.6;34
09.05.2019;08:50:00;2580;2.0;34
09.05.2019;09:00:00;2357;2.4;35
09.05.2019;09:10:00;1951;2.8;35
09.05.2019;09:20:00;1633;3.0;35
09.05.2019;09:30:00;2131;3.4;35
09.05.2019;09:40:00;3868;3.9;37
09.05.2019;09:50:00;3724;4.6;39
09.05.2019;10:00:00;1917;4.9;38
09.05.2019;10:10:00;3068;5.4;38
09.05.2019;10:20:00;898;5.7;38
09.05.2019;10:30:00;817;5.8;37
09.05.2019;10:40:00;1901;6.0;37
09.05.2019;10:50:00;2158;6.4;37
09.05.2019;11:00:00;2526;6.8;38
09.05.2019;11:10:00;3132;7.3;38
09.05.2019;11:20:00;3108;7.8;39
09.05.2019;11:30:00;4450;8.4;40
09.05.2019;11:40:00;7210;9.6;46
09.05.2019;11:50:00;8484;11.0;44
09.05.2019;12:00:00;3411;11.7;45
09.05.2019;12:10:00;6856;12.7;47
09.05.2019;12:20:00;8726;14.2;45
09.05.2019;12:30:00;6119;15.4;43
09.05.2019;12:40:00;7651;16.6;47
09.05.2019;12:50:00;3961;17.3;44
09.05.2019;13:00:00;3745;18.1;45
09.05.2019;13:10:00;9121;19.5;44
09.05.2019;13:20:00;9138;21.0;45
09.05.2019;13:30:00;4342;22.1;46
09.05.2019;13:40:00;1891;22.5;44
09.05.2019;13:50:00;2232;22.8;43
09.05.2019;14:00:00;9768;23.9;47
09.05.2019;14:10:00;9353;25.4;46
09.05.2019;14:20:00;6820;26.5;44
09.05.2019;14:30:00;4007;27.2;46
09.05.2019;14:40:00;9812;28.6;44
09.05.2019;14:50:00;9292;30.0;47
09.05.2019;15:00:00;8108;31.4;47
09.05.2019;15:10:00;5021;32.1;47
09.05.2019;15:20:00;6885;33.2;44
09.05.2019;15:30:00;7543;34.3;47
09.05.2019;15:40:00;8546;35.6;46
09.05.2019;15:50:00;3409;36.3;43
09.05.2019;16:00:00;8214;37.3;46
09.05.2019;16:10:00;5731;38.3;44
09.05.2019;16:20:00;4355;39.4;44
09.05.2019;16:30:00;4470;40.0;44
09.05.2019;16:40:00;1435;40.4;43
09.05.2019;16:50:00;1485;40.7;42
09.05.2019;17:00:00;1488;41.0;42
09.05.2019;17:10:00;2939;41.3;42
09.05.2019;17:20:00;3879;41.9;43
09.05.2019;17:30:00;2081;42.3;43
09.05.2019;17:40:00;1651;42.6;42
09.05.2019;17:50:00;2280;42.9;42
09.05.2019;18:00:00;2117;43.2;41
09.05.2019;18:10:00;2355;43.7;41
09.05.2019;18:20:00;1158;43.9;41
09.05.2019;18:40:00;2196;44.6;41
09.05.2019;18:45:00;2069;44.8;41
09.05.2019;18:55:00;718;44.9;39
09.05.2019;19:05:00;573;45.0;39
09.05.2019;19:25:00;606;45.2;38
09.05.2019;19:35:00;280;45.3;38
09.05.2019;19:45:00;428;45.3;38
09.05.2019;19:55:00;319;45.4;38
09.05.2019;20:05:00;282;45.4;37
09.05.2019;20:15:00;136;45.5;37
09.05.2019;20:25:00;392;45.5;37
09.05.2019;20:35:00;119;45.6;37
09.05.2019;20:45:00;0;45.6;0
09.05.2019;20:55:00;0;45.6;0
10.05.2019;06:30:00;142;0;28
10.05.2019;06:40:00;161;0;29
10.05.2019;06:50:00;182;0;30
10.05.2019;07:00:00;242;0.1;30
10.05.2019;07:10:00;318;0.1;31
10.05.2019;07:20:00;396;0.2;31
10.05.2019;07:30:00;489;0.2;32
10.05.2019;07:40:00;613;0.3;32
10.05.2019;07:50:00;624;0.4;32
10.05.2019;08:00:00;640;0.5;33
10.05.2019;08:10:00;1050;0.7;33
10.05.2019;08:20:00;1245;0.9;33
10.05.2019;08:30:00;792;1.1;33
10.05.2019;08:40:00;1137;1.2;33
10.05.2019;08:50:00;1616;1.5;34
10.05.2019;09:00:00;2755;1.9;34
10.05.2019;09:10:00;1908;2.2;34
10.05.2019;09:20:00;2375;2.6;35
10.05.2019;09:30:00;2309;3.0;36
10.05.2019;09:40:00;1974;3.3;36
10.05.2019;09:50:00;1854;3.6;36
10.05.2019;10:00:00;3109;4.1;37
10.05.2019;10:10:00;2934;4.6;38
10.05.2019;10:20:00;2982;5.1;39
10.05.2019;10:30:00;3506;5.7;39
10.05.2019;10:40:00;4141;6.3;40
10.05.2019;10:50:00;4632;7.0;42
10.05.2019;11:00:00;2923;7.5;42
10.05.2019;11:10:00;3804;8.1;42
10.05.2019;11:20:00;3858;8.7;43
10.05.2019;11:30:00;4267;9.4;44
10.05.2019;11:40:00;4693;10.2;45
10.05.2019;11:50:00;3096;10.8;45
10.05.2019;12:00:00;1645;11.1;43
10.05.2019;12:10:00;686;11.2;41
10.05.2019;12:20:00;1523;11.4;40
10.05.2019;12:30:00;2313;11.8;40
10.05.2019;12:40:00;4494;12.4;41
10.05.2019;12:50:00;2347;13.0;42
10.05.2019;13:00:00;1440;13.3;41
10.05.2019;13:10:00;3464;13.7;41
10.05.2019;13:20:00;7935;14.7;45
10.05.2019;13:30:00;7842;16.0;45
10.05.2019;13:40:00;6474;17.2;47
10.05.2019;13:50:00;7858;18.4;47
10.05.2019;14:00:00;3408;19.1;44
10.05.2019;14:10:00;3175;19.6;44
10.05.2019;14:20:00;2734;20.1;44
10.05.2019;14:30:00;1888;20.4;42
10.05.2019;14:40:00;6754;21.2;44
10.05.2019;14:50:00;7927;22.3;46
10.05.2019;15:00:00;9505;23.7;47
10.05.2019;15:10:00;2258;24.3;42
10.05.2019;15:20:00;3770;24.8;42
10.05.2019;15:30:00;1935;25.1;42
10.05.2019;15:40:00;3083;25.6;42
10.05.2019;15:50:00;3312;26.1;42
10.05.2019;16:00:00;2269;26.5;42
10.05.2019;16:10:00;2006;26.8;42
10.05.2019;16:20:00;4913;27.4;42
10.05.2019;16:30:00;7729;28.7;46
10.05.2019;16:40:00;6959;29.9;47
10.05.2019;16:50:00;6288;30.9;44
10.05.2019;17:00:00;6057;31.8;46
10.05.2019;17:10:00;4567;32.6;48
10.05.2019;17:20:00;4925;33.5;44
10.05.2019;17:30:00;3217;34.2;45
10.05.2019;17:40:00;5017;34.9;46
10.05.2019;17:50:00;4418;35.6;47
10.05.2019;18:00:00;1804;35.9;45
10.05.2019;18:10:00;2340;36.3;45
10.05.2019;18:20:00;2537;36.7;44
10.05.2019;18:30:00;1918;37.2;44
10.05.2019;18:40:00;2464;37.5;43
10.05.2019;18:50:00;1697;37.8;42
10.05.2019;19:00:00;904;37.9;41
10.05.2019;19:10:00;1024;38.1;40
10.05.2019;19:20:00;755;38.3;40
10.05.2019;19:30:00;388;38.3;39
10.05.2019;19:40:00;364;38.4;39
10.05.2019;19:50:00;250;38.4;39
10.05.2019;20:00:00;451;38.5;38
10.05.2019;20:10:00;395;38.6;38
10.05.2019;20:20:00;284;38.6;38
10.05.2019;20:30:00;181;38.7;38
10.05.2019;20:40:00;125;38.7;37
10.05.2019;20:50:00;0;38.7;37
11.05.2019;06:20:00;72;0;27
11.05.2019;06:30:00;168;0;29
11.05.2019;06:40:00;119;0;30
11.05.2019;06:50:00;181;0;31
11.05.2019;07:00:00;320;0.1;31
11.05.2019;07:10:00;485;0.1;31
11.05.2019;07:20:00;291;0.2;32
11.05.2019;07:30:00;586;0.3;32
11.05.2019;07:40:00;740;0.4;33
11.05.2019;07:50:00;1083;0.6;33
11.05.2019;08:00:00;1107;0.8;33
11.05.2019;08:10:00;1749;1.1;33
11.05.2019;08:20:00;1534;1.3;34
11.05.2019;08:30:00;1210;1.5;34
11.05.2019;08:40:00;1196;1.8;34
11.05.2019;08:50:00;772;2.0;35
11.05.2019;09:00:00;819;2.1;35
11.05.2019;09:10:00;1312;2.3;35
11.05.2019;09:20:00;831;2.5;35
11.05.2019;09:30:00;2567;2.8;35
11.05.2019;09:40:00;845;3.0;35
11.05.2019;09:50:00;900;3.1;35
11.05.2019;10:00:00;1151;3.3;35
11.05.2019;10:10:00;1459;3.5;36
11.05.2019;10:20:00;1346;3.8;36
11.05.2019;10:30:00;2101;4.1;36
11.05.2019;10:40:00;1690;4.4;36
11.05.2019;10:50:00;1452;4.6;36
11.05.2019;11:00:00;1990;4.9;36
11.05.2019;11:10:00;2535;5.3;37
11.05.2019;11:20:00;4477;5.9;38
11.05.2019;11:30:00;2087;6.3;39
11.05.2019;11:40:00;2899;6.8;39
11.05.2019;11:50:00;2783;7.3;40
11.05.2019;12:00:00;2649;7.7;40
11.05.2019;12:10:00;1359;8.0;39
11.05.2019;12:20:00;477;8.1;38
11.05.2019;12:30:00;928;8.2;37
11.05.2019;12:40:00;2230;8.5;37
11.05.2019;12:50:00;4887;9.2;39
11.05.2019;13:00:00;4038;9.8;41
11.05.2019;13:10:00;4351;10.6;43
11.05.2019;13:20:00;3471;11.2;44
11.05.2019;13:30:00;3207;11.8;44
11.05.2019;13:40:00;1693;12.2;42
11.05.2019;13:50:00;1688;12.4;41
11.05.2019;14:00:00;1328;12.7;40
11.05.2019;14:10:00;2985;13.0;40
11.05.2019;14:20:00;3335;13.6;42
11.05.2019;14:30:00;3225;14.1;42
11.05.2019;14:40:00;1924;14.5;41
11.05.2019;14:50:00;1881;14.8;41
11.05.2019;15:00:00;1941;15.1;40
11.05.2019;15:10:00;9393;16.1;45
11.05.2019;15:20:00;8268;17.6;44
11.05.2019;15:30:00;8603;19.1;44
11.05.2019;15:40:00;6052;19.9;44
11.05.2019;15:50:00;2870;20.5;45
11.05.2019;16:00:00;369;20.6;42
11.05.2019;16:10:00;3057;20.9;41
11.05.2019;16:20:00;4777;21.7;44
11.05.2019;16:30:00;3356;22.4;45
11.05.2019;16:40:00;2850;22.8;45
11.05.2019;16:50:00;2973;23.3;44
11.05.2019;17:00:00;1935;23.7;43
11.05.2019;17:10:00;1133;23.9;42
11.05.2019;17:20:00;1362;24.1;41
11.05.2019;17:30:00;460;24.2;40
11.05.2019;17:40:00;670;24.3;39
11.05.2019;17:50:00;2521;24.7;39
11.05.2019;18:00:00;1440;24.9;39
11.05.2019;18:10:00;1297;25.2;39
11.05.2019;18:20:00;1464;25.4;39
11.05.2019;18:40:00;1525;26.0;39
11.05.2019;18:55:00;955;26.2;38
11.05.2019;19:05:00;432;26.3;38
11.05.2019;19:15:00;429;26.4;38
11.05.2019;19:25:00;513;26.5;38
11.05.2019;19:35:00;416;26.5;37
11.05.2019;19:45:00;449;26.6;37
11.05.2019;19:55:00;400;26.7;37
11.05.2019;20:05:00;298;26.7;37
11.05.2019;20:15:00;214;26.8;37
11.05.2019;20:25:00;195;26.8;37
11.05.2019;20:35:00;149;26.8;37
11.05.2019;20:45:00;0;26.8;0
12.05.2019;06:40:00;118;0;30
12.05.2019;06:45:00;157;0;30
12.05.2019;06:55:00;229;0;30
12.05.2019;07:05:00;437;0.1;31
12.05.2019;07:15:00;503;0.2;31
12.05.2019;07:25:00;550;0.2;32
12.05.2019;07:35:00;618;0.3;32
12.05.2019;07:55:00;996;0.6;33
12.05.2019;08:05:00;986;0.8;33
12.05.2019;08:15:00;993;0.9;33
12.05.2019;08:25:00;1463;1.1;33
12.05.2019;08:35:00;1595;1.4;34
12.05.2019;08:45:00;1627;1.7;34
12.05.2019;08:55:00;1599;1.9;34
12.05.2019;09:05:00;2920;2.4;35
12.05.2019;09:15:00;2545;2.7;35
12.05.2019;09:25:00;4013;3.3;37
12.05.2019;09:35:00;5170;4.2;40
12.05.2019;09:45:00;2620;4.8;41
12.05.2019;09:55:00;2631;5.2;40
12.05.2019;10:05:00;3636;5.7;40
12.05.2019;10:15:00;1134;5.9;39
12.05.2019;10:25:00;3294;6.3;39
12.05.2019;10:35:00;2240;6.7;40
12.05.2019;10:45:00;4557;7.2;40
12.05.2019;10:55:00;5619;8.1;44
12.05.2019;11:05:00;6684;9.0;46
12.05.2019;11:15:00;6110;9.9;47
12.05.2019;11:25:00;3019;10.6;43
12.05.2019;11:35:00;4907;11.4;45
12.05.2019;11:45:00;3987;12.3;44
12.05.2019;11:55:00;2606;12.8;43
12.05.2019;12:05:00;1901;13.1;42
12.05.2019;12:15:00;6621;13.8;44
12.05.2019;12:25:00;6167;15.1;43
12.05.2019;12:35:00;2825;15.8;44
12.05.2019;12:45:00;2771;16.2;43
12.05.2019;12:55:00;3062;16.8;44
12.05.2019;13:05:00;8319;18.0;47
12.05.2019;13:15:00;7175;19.2;46
12.05.2019;13:25:00;4210;19.9;47
12.05.2019;13:35:00;1983;20.3;45
12.05.2019;13:45:00;3421;20.7;44
12.05.2019;13:55:00;8715;22.2;44
12.05.2019;14:05:00;9231;23.6;47
12.05.2019;14:15:00;4085;24.3;42
12.05.2019;14:25:00;3783;24.9;44
12.05.2019;14:35:00;4712;25.8;47
12.05.2019;14:45:00;9035;27.1;44
12.05.2019;14:55:00;2407;27.7;45
12.05.2019;15:05:00;7936;28.6;46
12.05.2019;15:15:00;5497;29.7;44
12.05.2019;15:25:00;3697;30.3;45
12.05.2019;15:35:00;3256;31.1;47
12.05.2019;15:45:00;2482;31.6;46
12.05.2019;15:55:00;2425;32.0;45
12.05.2019;16:05:00;3076;32.4;45
12.05.2019;16:15:00;3058;33.0;45
12.05.2019;16:25:00;1644;33.3;44
12.05.2019;16:35:00;899;33.5;42
12.05.2019;16:45:00;1704;33.7;41
12.05.2019;16:55:00;3080;34.2;42
12.05.2019;17:05:00;2447;34.6;42
12.05.2019;17:15:00;1670;34.9;42
12.05.2019;17:25:00;1432;35.1;41
12.05.2019;17:35:00;1343;35.4;40
12.05.2019;17:45:00;674;35.5;39
12.05.2019;17:55:00;475;35.6;39
12.05.2019;18:05:00;524;35.7;39
12.05.2019;18:15:00;814;35.8;39
12.05.2019;18:25:00;697;35.9;38
12.05.2019;18:35:00;587;36.0;38
12.05.2019;18:45:00;403;36.1;38
12.05.2019;18:55:00;423;36.1;38
12.05.2019;19:05:00;501;36.2;38
12.05.2019;19:15:00;406;36.3;38
12.05.2019;19:25:00;340;36.4;37
12.05.2019;19:35:00;281;36.4;37
12.05.2019;19:45:00;325;36.5;37
12.05.2019;19:55:00;150;36.5;37
12.05.2019;20:05:00;115;36.5;37
12.05.2019;20:15:00;111;36.5;37
13.05.2019;06:10:00;94;0;27
13.05.2019;06:20:00;187;0;29
13.05.2019;06:30:00;308;0;30
13.05.2019;06:40:00;406;0.1;31
13.05.2019;06:50:00;530;0.2;31
13.05.2019;07:00:00;565;0.3;32
13.05.2019;07:10:00;699;0.4;32
13.05.2019;07:20:00;557;0.5;32
13.05.2019;07:30:00;655;0.6;33
13.05.2019;07:40:00;700;0.7;33
13.05.2019;07:50:00;949;0.8;33
13.05.2019;08:00:00;923;1.0;33
13.05.2019;08:10:00;806;1.1;34
13.05.2019;08:20:00;1056;1.3;34
13.05.2019;08:40:00;1696;1.8;34
13.05.2019;08:45:00;2098;2.0;34
13.05.2019;08:55:00;2948;2.4;35
13.05.2019;09:05:00;2726;2.8;36
13.05.2019;09:15:00;1834;3.2;36
13.05.2019;09:25:00;2070;3.5;36
13.05.2019;09:35:00;1971;3.8;37
13.05.2019;09:45:00;3855;4.3;38
13.05.2019;09:55:00;4925;5.0;40
13.05.2019;10:05:00;2785;5.6;40
13.05.2019;10:15:00;3874;6.1;41
13.05.2019;10:25:00;4640;7.0;44
13.05.2019;10:35:00;5235;7.7;45
13.05.2019;10:45:00;5605;8.8;47
13.05.2019;10:55:00;4825;9.8;45
13.05.2019;11:05:00;4777;10.6;47
13.05.2019;11:15:00;5294;11.5;43
13.05.2019;11:25:00;5136;12.2;46
13.05.2019;11:35:00;4093;13.2;43
13.05.2019;11:45:00;8376;14.4;47
13.05.2019;11:55:00;4014;15.5;45
13.05.2019;12:05:00;6266;16.3;47
13.05.2019;12:15:00;3483;17.2;42
13.05.2019;12:25:00;7088;18.6;46
13.05.2019;12:35:00;3583;19.4;45
13.05.2019;12:45:00;4682;20.3;45
13.05.2019;12:55:00;6042;21.1;45
13.05.2019;13:05:00;9285;22.7;44
13.05.2019;13:15:00;4896;23.9;48
13.05.2019;13:25:00;3286;24.4;46
13.05.2019;13:35:00;8008;25.5;46
13.05.2019;13:45:00;3543;26.4;44
13.05.2019;13:55:00;2722;26.9;44
13.05.2019;14:05:00;2412;27.3;44
13.05.2019;14:15:00;2336;27.7;43
13.05.2019;14:25:00;2827;28.1;43
13.05.2019;14:35:00;2757;28.6;43
13.05.2019;14:45:00;3074;29.1;43
13.05.2019;14:55:00;3470;29.7;44
13.05.2019;15:05:00;3826;30.3;45
13.05.2019;15:15:00;1905;30.8;44
13.05.2019;15:25:00;2024;31.1;43
13.05.2019;15:35:00;2481;31.4;43
13.05.2019;15:45:00;2507;31.8;42
13.05.2019;15:55:00;2633;32.2;42
13.05.2019;16:05:00;3835;32.8;43
13.05.2019;16:15:00;3723;33.4;44
13.05.2019;16:25:00;2864;33.9;44
13.05.2019;16:35:00;2985;34.4;44
13.05.2019;16:45:00;2918;34.9;43
13.05.2019;16:55:00;3027;35.5;44
13.05.2019;17:05:00;2718;36.0;43
13.05.2019;17:15:00;5587;36.9;46
13.05.2019;17:25:00;2107;37.6;43
13.05.2019;17:35:00;1803;37.8;41
13.05.2019;17:45:00;2832;38.2;42
13.05.2019;17:55:00;2841;38.7;42
13.05.2019;18:05:00;2786;39.2;42
13.05.2019;18:15:00;3271;39.7;43
13.05.2019;18:25:00;3626;40.3;43
13.05.2019;18:35:00;1533;40.7;42
13.05.2019;18:45:00;1477;40.9;41
13.05.2019;18:55:00;1890;41.3;41
13.05.2019;19:05:00;1778;41.6;41
13.05.2019;19:15:00;1223;41.8;40
13.05.2019;19:25:00;1558;42.1;40
13.05.2019;19:35:00;1514;42.3;39
13.05.2019;19:45:00;565;42.5;39
13.05.2019;19:55:00;388;42.5;38
13.05.2019;20:05:00;289;42.6;38
13.05.2019;20:15:00;291;42.6;38
13.05.2019;20:25:00;230;42.7;38
13.05.2019;20:35:00;182;42.7;37
13.05.2019;20:45:00;135;42.7;37
13.05.2019;20:55:00;93;42.7;37
14.05.2019;06:05:00;146;0;28
14.05.2019;06:15:00;182;0;29
14.05.2019;06:25:00;238;0;30
14.05.2019;06:35:00;284;0.1;31
14.05.2019;06:45:00;321;0.1;31
14.05.2019;06:55:00;357;0.2;31
14.05.2019;07:05:00;393;0.2;32
14.05.2019;07:15:00;438;0.3;32
14.05.2019;07:25:00;494;0.4;32
14.05.2019;07:35:00;534;0.5;33
14.05.2019;07:45:00;567;0.6;33
14.05.2019;07:55:00;603;0.7;33
14.05.2019;08:05:00;634;0.8;33
14.05.2019;08:15:00;681;0.9;33
14.05.2019;08:35:00;1608;1.4;34
14.05.2019;08:45:00;1810;1.6;34
14.05.2019;08:55:00;2273;2.0;34
14.05.2019;09:05:00;3389;2.5;36
14.05.2019;09:15:00;3747;3.1;37
14.05.2019;09:25:00;4159;3.8;39
14.05.2019;09:35:00;4613;4.5;41
14.05.2019;09:45:00;5071;5.4;43
14.05.2019;09:55:00;5466;6.2;45
14.05.2019;10:05:00;5826;7.2;47
14.05.2019;10:15:00;6195;8.2;48
14.05.2019;10:25:00;6469;9.3;45
14.05.2019;10:35:00;6786;10.4;47
14.05.2019;10:45:00;7093;11.5;46
14.05.2019;10:55:00;7593;12.8;44
14.05.2019;11:05:00;8055;14.1;47
14.05.2019;11:15:00;7650;15.4;46
14.05.2019;11:25:00;7855;16.6;44
14.05.2019;11:35:00;7547;17.9;45
14.05.2019;11:45:00;8229;19.3;47
14.05.2019;11:55:00;8144;20.6;47
14.05.2019;12:05:00;9400;22.1;44
14.05.2019;12:15:00;9661;23.6;45
14.05.2019;12:25:00;6867;24.9;47
14.05.2019;12:35:00;2601;25.9;42
14.05.2019;12:45:00;5028;27.1;45
14.05.2019;12:55:00;4569;27.7;44
14.05.2019;13:05:00;9692;29.3;44
14.05.2019;13:15:00;6086;30.1;44
