Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
14.05.2019;13:25:00;3471;30.8;46
14.05.2019;13:35:00;7704;31.7;47
14.05.2019;13:45:00;6051;32.8;45
14.05.2019;13:55:00;5354;33.5;46
14.05.2019;14:05:00;9980;35.2;45
14.05.2019;14:15:00;7905;36.6;46
14.05.2019;14:25:00;4468;37.8;46
14.05.2019;14:35:00;8299;39.2;45
14.05.2019;14:45:00;9227;40.7;45
14.05.2019;14:55:00;8236;42.1;46
14.05.2019;15:05:00;2641;42.7;43
14.05.2019;15:15:00;2571;43.3;44
14.05.2019;15:25:00;2714;43.8;44
14.05.2019;15:35:00;6023;44.6;46
14.05.2019;15:45:00;8902;45.6;46
14.05.2019;15:55:00;5534;46.8;45
14.05.2019;16:05:00;3984;47.7;43
14.05.2019;16:15:00;8654;48.9;47
14.05.2019;16:25:00;7681;50.1;45
14.05.2019;16:35:00;7266;51.4;44
14.05.2019;16:45:00;2650;52.2;45
14.05.2019;16:55:00;3322;52.9;45
14.05.2019;17:05:00;5985;53.9;46
14.05.2019;17:15:00;5710;54.8;45
14.05.2019;17:25:00;3026;55.6;45
14.05.2019;17:35:00;919;55.7;43
14.05.2019;17:45:00;4250;56.4;44
14.05.2019;17:55:00;1104;56.7;43
14.05.2019;18:05:00;1556;56.9;42
14.05.2019;18:15:00;2613;57.2;42
14.05.2019;18:25:00;2591;57.7;43
14.05.2019;18:35:00;2480;58.1;42
14.05.2019;18:45:00;2530;58.5;43
14.05.2019;18:55:00;2067;58.9;42
14.05.2019;19:05:00;768;59.1;41
14.05.2019;19:15:00;509;59.2;40
14.05.2019;19:25:00;552;59.3;39
14.05.2019;19:35:00;498;59.4;39
14.05.2019;19:45:00;892;59.5;39
14.05.2019;19:55:00;672;59.6;39
14.05.2019;20:05:00;445;59.7;38
14.05.2019;20:15:00;255;59.8;38
14.05.2019;20:25:00;205;59.8;38
14.05.2019;20:35:00;159;59.8;38
14.05.2019;20:45:00;100;59.8;38
14.05.2019;20:55:00;0;59.8;0
14.05.2019;21:05:00;0;59.8;0
15.05.2019;06:05:00;99;0;28
15.05.2019;06:15:00;174;0;29
15.05.2019;06:25:00;289;0;30
15.05.2019;06:35:00;320;0.1;31
15.05.2019;06:45:00;518;0.2;31
15.05.2019;06:55:00;399;0.2;31
15.05.2019;07:05:00;638;0.3;32
15.05.2019;07:15:00;738;0.5;32
15.05.2019;07:25:00;938;0.6;32
15.05.2019;07:35:00;1115;0.8;33
15.05.2019;07:55:00;1470;1.2;33
15.05.2019;08:05:00;1195;1.4;33
15.05.2019;08:15:00;1105;1.6;34
15.05.2019;08:25:00;1315;1.8;34
15.05.2019;08:35:00;1317;2.1;34
15.05.2019;08:45:00;1877;2.4;34
15.05.2019;08:55:00;2074;2.7;35
15.05.2019;09:05:00;2303;3.1;35
15.05.2019;09:15:00;2972;3.5;36
15.05.2019;09:25:00;4049;4.1;38
15.05.2019;09:35:00;2689;4.6;38
15.05.2019;09:45:00;4979;5.3;40
15.05.2019;09:55:00;6104;6.2;43
15.05.2019;10:05:00;6225;7.2;46
15.05.2019;10:15:00;5618;8.1;47
15.05.2019;10:25:00;6746;9.2;44
15.05.2019;10:35:00;5978;10.2;46
15.05.2019;10:45:00;7269;11.4;44
15.05.2019;10:55:00;8376;12.5;47
15.05.2019;11:05:00;6583;13.4;44
15.05.2019;11:15:00;7330;14.6;45
15.05.2019;11:25:00;2954;15.2;43
15.05.2019;11:35:00;3855;16.0;46
15.05.2019;11:45:00;8686;17.2;46
15.05.2019;11:55:00;7975;18.3;46
15.05.2019;12:05:00;7028;19.6;44
15.05.2019;12:15:00;3900;20.3;45
15.05.2019;12:25:00;5734;21.2;47
15.05.2019;12:35:00;4839;22.0;45
15.05.2019;12:45:00;3943;22.6;45
15.05.2019;12:55:00;3014;23.4;43
15.05.2019;13:05:00;4390;24.0;44
15.05.2019;13:15:00;3417;24.8;46
15.05.2019;13:25:00;5783;25.7;47
15.05.2019;13:35:00;5001;26.7;46
15.05.2019;13:45:00;8289;28.0;46
15.05.2019;13:55:00;6357;29.0;44
15.05.2019;14:05:00;8789;30.1;47
15.05.2019;14:15:00;8625;31.6;47
15.05.2019;14:25:00;5259;32.5;44
15.05.2019;14:35:00;9095;33.8;45
15.05.2019;14:45:00;7802;35.0;45
15.05.2019;14:55:00;2317;35.7;43
15.05.2019;15:05:00;7949;37.1;48
15.05.2019;15:15:00;4566;38.1;43
15.05.2019;15:25:00;3541;38.8;45
15.05.2019;15:35:00;5590;39.5;46
15.05.2019;15:45:00;3864;40.1;47
15.05.2019;15:55:00;3892;40.7;47
15.05.2019;16:05:00;6443;41.7;46
15.05.2019;16:15:00;6201;42.6;44
15.05.2019;16:25:00;5123;43.5;45
15.05.2019;16:35:00;4721;44.1;43
15.05.2019;16:45:00;3193;44.8;45
15.05.2019;16:55:00;4765;45.8;44
15.05.2019;17:05:00;2705;46.3;44
15.05.2019;17:15:00;1747;46.6;43
15.05.2019;17:25:00;1693;46.9;42
15.05.2019;17:35:00;1743;47.2;42
15.05.2019;17:45:00;1737;47.5;41
15.05.2019;17:55:00;1546;47.7;41
15.05.2019;18:05:00;2018;48.0;41
15.05.2019;18:15:00;2037;48.4;41
15.05.2019;18:25:00;2159;48.7;41
15.05.2019;18:35:00;2076;49.1;40
15.05.2019;18:45:00;1841;49.4;40
15.05.2019;18:55:00;1530;49.7;40
15.05.2019;19:05:00;641;49.8;39
15.05.2019;19:15:00;601;49.9;38
15.05.2019;19:25:00;904;50.0;38
15.05.2019;19:35:00;612;50.2;38
15.05.2019;19:45:00;605;50.3;38
15.05.2019;19:55:00;537;50.4;38
15.05.2019;20:05:00;410;50.4;38
15.05.2019;20:15:00;328;50.5;37
15.05.2019;20:25:00;235;50.5;37
15.05.2019;20:35:00;174;50.6;37
15.05.2019;20:45:00;129;50.6;37
15.05.2019;20:55:00;38;50.6;37
16.05.2019;05:55:00;151;0;27
16.05.2019;06:05:00;216;0;29
16.05.2019;06:15:00;272;0;30
16.05.2019;06:25:00;307;0.1;30
16.05.2019;06:35:00;339;0.1;31
16.05.2019;06:55:00;418;0.3;32
16.05.2019;07:05:00;478;0.3;32
16.05.2019;07:15:00;519;0.4;32
16.05.2019;07:25:00;601;0.5;33
16.05.2019;07:35:00;656;0.6;33
16.05.2019;07:45:00;905;0.8;33
16.05.2019;07:55:00;1469;1.0;33
16.05.2019;08:05:00;1624;1.2;33
16.05.2019;08:15:00;1590;1.5;34
16.05.2019;08:25:00;1849;1.8;34
16.05.2019;08:35:00;1712;2.1;34
16.05.2019;08:45:00;2052;2.4;34
16.05.2019;08:55:00;1980;2.7;35
16.05.2019;09:05:00;1964;3.0;35
16.05.2019;09:15:00;2338;3.4;36
16.05.2019;09:25:00;3556;3.9;37
16.05.2019;09:35:00;3399;4.6;39
16.05.2019;09:45:00;2931;5.2;40
16.05.2019;09:55:00;2969;5.6;40
16.05.2019;10:05:00;2746;6.1;40
16.05.2019;10:15:00;3160;6.6;40
16.05.2019;10:25:00;3703;7.1;41
16.05.2019;10:35:00;3051;7.6;41
16.05.2019;10:45:00;2774;8.1;41
16.05.2019;10:55:00;2420;8.5;41
16.05.2019;11:05:00;2538;8.9;40
16.05.2019;11:15:00;2322;9.3;40
16.05.2019;11:25:00;3313;9.8;40
16.05.2019;11:35:00;2864;10.3;41
16.05.2019;11:45:00;2578;10.8;41
16.05.2019;11:55:00;3245;11.3;42
16.05.2019;12:05:00;3099;11.8;42
16.05.2019;12:15:00;2801;12.3;41
16.05.2019;12:25:00;5413;13.1;44
16.05.2019;12:35:00;5638;14.0;46
16.05.2019;12:45:00;3767;14.8;47
16.05.2019;12:55:00;5389;15.5;47
16.05.2019;13:05:00;3623;16.2;47
16.05.2019;13:15:00;5714;17.1;48
16.05.2019;13:25:00;7951;18.3;44
16.05.2019;13:35:00;6346;19.3;45
16.05.2019;13:45:00;6302;20.3;46
16.05.2019;13:55:00;4191;21.0;47
16.05.2019;14:05:00;4257;21.7;48
16.05.2019;14:15:00;4465;22.4;48
16.05.2019;14:25:00;4439;23.4;44
16.05.2019;14:35:00;4765;24.2;45
16.05.2019;14:45:00;5986;25.0;47
16.05.2019;14:55:00;9846;26.3;44
16.05.2019;15:05:00;7538;27.8;44
16.05.2019;15:15:00;3778;28.4;44
16.05.2019;15:25:00;3504;29.2;46
16.05.2019;15:35:00;6092;30.1;47
16.05.2019;15:45:00;8464;31.5;44
16.05.2019;15:55:00;3508;32.2;45
16.05.2019;16:05:00;2729;33.1;43
16.05.2019;16:15:00;5373;33.9;45
16.05.2019;16:25:00;7953;35.2;45
16.05.2019;16:35:00;5380;36.3;47
16.05.2019;16:45:00;6647;37.0;47
16.05.2019;16:55:00;6059;38.1;45
16.05.2019;17:05:00;5496;39.0;47
16.05.2019;17:15:00;5180;39.8;44
16.05.2019;17:25:00;4966;40.7;46
16.05.2019;17:35:00;4599;41.4;48
16.05.2019;17:45:00;4289;42.2;49
16.05.2019;17:55:00;3934;42.8;44
16.05.2019;18:05:00;1480;43.3;43
16.05.2019;18:15:00;3680;43.7;43
16.05.2019;18:25:00;3489;44.3;45
16.05.2019;18:35:00;2971;44.8;45
16.05.2019;18:45:00;2592;45.2;45
16.05.2019;18:55:00;2176;45.6;44
16.05.2019;19:05:00;1754;45.9;43
16.05.2019;19:15:00;1365;46.2;42
16.05.2019;19:25:00;1213;46.4;41
16.05.2019;19:35:00;904;46.6;40
16.05.2019;19:45:00;793;46.7;40
16.05.2019;19:55:00;618;46.8;39
16.05.2019;20:05:00;463;46.9;39
16.05.2019;20:15:00;319;47.0;39
16.05.2019;20:25:00;278;47.0;38
16.05.2019;20:35:00;212;47.0;38
16.05.2019;20:45:00;158;47.1;38
16.05.2019;20:55:00;122;47.1;38
16.05.2019;21:05:00;0;47.1;38
17.05.2019;06:05:00;166;0;29
17.05.2019;06:10:00;187;0;29
17.05.2019;06:20:00;262;0;30
17.05.2019;06:30:00;338;0.1;31
17.05.2019;06:40:00;417;0.1;31
17.05.2019;06:50:00;480;0.2;31
17.05.2019;07:00:00;537;0.3;32
17.05.2019;07:10:00;637;0.4;32
17.05.2019;07:20:00;705;0.5;32
17.05.2019;07:30:00;744;0.6;33
17.05.2019;07:40:00;825;0.8;33
17.05.2019;07:50:00;866;0.9;33
17.05.2019;08:00:00;1177;1.1;33
17.05.2019;08:10:00;1408;1.3;34
17.05.2019;08:20:00;1718;1.6;34
17.05.2019;08:30:00;1616;1.9;34
17.05.2019;08:40:00;1963;2.2;34
17.05.2019;08:50:00;2061;2.5;35
17.05.2019;09:00:00;2421;2.9;35
17.05.2019;09:10:00;2961;3.4;37
17.05.2019;09:20:00;4072;4.1;38
17.05.2019;09:30:00;3895;4.7;40
17.05.2019;09:40:00;4898;5.4;41
17.05.2019;09:50:00;5899;6.4;44
17.05.2019;10:00:00;4992;7.2;46
17.05.2019;10:10:00;4417;8.0;46
17.05.2019;10:20:00;4952;8.8;47
17.05.2019;10:30:00;3805;9.5;47
17.05.2019;10:40:00;4865;10.3;47
17.05.2019;10:50:00;5554;11.1;48
17.05.2019;11:00:00;7369;12.3;45
17.05.2019;11:10:00;7461;13.5;45
17.05.2019;11:20:00;7887;14.8;47
17.05.2019;11:30:00;4913;15.7;44
17.05.2019;11:40:00;3955;16.3;44
17.05.2019;11:50:00;6060;17.2;46
17.05.2019;12:00:00;6007;18.1;46
17.05.2019;12:10:00;5650;19.1;45
17.05.2019;12:20:00;6644;20.2;46
17.05.2019;12:30:00;6760;21.3;47
17.05.2019;12:40:00;7190;22.5;44
17.05.2019;12:50:00;7526;23.7;47
17.05.2019;13:00:00;6133;24.9;45
17.05.2019;13:10:00;7517;26.0;47
17.05.2019;13:20:00;7466;27.2;46
17.05.2019;13:30:00;7946;28.5;45
17.05.2019;13:40:00;8741;29.9;47
17.05.2019;13:50:00;9106;31.3;47
17.05.2019;14:00:00;8289;32.7;44
17.05.2019;14:10:00;8354;34.1;45
17.05.2019;14:20:00;8429;35.5;47
17.05.2019;14:30:00;6871;36.7;45
17.05.2019;14:40:00;5869;37.6;45
17.05.2019;14:50:00;7504;38.7;47
17.05.2019;15:00:00;9153;39.9;46
17.05.2019;15:10:00;8511;41.2;45
17.05.2019;15:20:00;8055;42.6;44
17.05.2019;15:30:00;7185;43.8;47
17.05.2019;15:40:00;7517;45.0;46
17.05.2019;15:50:00;5845;46.0;44
17.05.2019;16:00:00;6043;47.0;47
17.05.2019;16:10:00;6225;48.0;44
17.05.2019;16:20:00;6585;49.1;47
17.05.2019;16:30:00;6075;50.1;44
17.05.2019;16:40:00;6362;51.1;48
17.05.2019;16:50:00;6325;52.1;45
17.05.2019;17:00:00;4181;53.0;48
17.05.2019;17:10:00;4303;53.6;48
17.05.2019;17:20:00;4513;54.4;44
17.05.2019;17:30:00;3291;54.9;44
17.05.2019;17:40:00;3122;55.4;45
17.05.2019;17:50:00;4787;56.2;47
17.05.2019;18:00:00;3693;56.9;48
17.05.2019;18:10:00;3729;57.5;49
17.05.2019;18:20:00;3369;58.1;48
17.05.2019;18:40:00;980;58.7;45
17.05.2019;18:55:00;942;59.0;43
17.05.2019;19:05:00;794;59.1;41
17.05.2019;19:25:00;591;59.3;40
17.05.2019;19:35:00;436;59.4;40
17.05.2019;19:45:00;347;59.5;40
17.05.2019;19:55:00;286;59.5;39
17.05.2019;20:05:00;192;59.5;39
17.05.2019;20:15:00;125;59.6;39
17.05.2019;20:25:00;118;59.6;39
17.05.2019;20:35:00;107;59.6;38
17.05.2019;20:45:00;106;59.6;38
17.05.2019;20:55:00;102;59.6;38
18.05.2019;06:05:00;157;0;29
18.05.2019;06:10:00;173;0;30
18.05.2019;06:20:00;251;0;31
18.05.2019;06:30:00;363;0.1;31
18.05.2019;06:40:00;442;0.2;32
18.05.2019;06:50:00;510;0.2;32
18.05.2019;07:00:00;576;0.3;33
18.05.2019;07:10:00;559;0.4;33
18.05.2019;07:20:00;652;0.5;33
18.05.2019;07:30:00;864;0.7;33
18.05.2019;07:40:00;1052;0.8;34
18.05.2019;07:50:00;1217;1.0;34
18.05.2019;08:00:00;1158;1.2;34
18.05.2019;08:10:00;1202;1.4;34
18.05.2019;08:20:00;1294;1.6;35
18.05.2019;08:30:00;1436;1.9;35
18.05.2019;08:40:00;2136;2.2;35
18.05.2019;08:50:00;2409;2.5;35
18.05.2019;09:00:00;2489;2.9;36
18.05.2019;09:10:00;2485;3.4;37
18.05.2019;09:20:00;2941;3.8;38
18.05.2019;09:30:00;2540;4.3;38
18.05.2019;09:40:00;2379;4.7;38
18.05.2019;09:50:00;3362;5.1;39
18.05.2019;10:00:00;3905;5.8;41
18.05.2019;10:10:00;3736;6.4;42
18.05.2019;10:20:00;3804;7.1;43
18.05.2019;10:30:00;4018;7.8;44
18.05.2019;10:40:00;4315;8.5;44
18.05.2019;10:50:00;4029;9.1;45
18.05.2019;11:00:00;4917;9.9;46
18.05.2019;11:10:00;3530;10.6;46
18.05.2019;11:20:00;3055;11.1;46
18.05.2019;11:30:00;3589;11.7;46
18.05.2019;11:40:00;3087;12.2;45
18.05.2019;11:50:00;4354;12.9;46
18.05.2019;12:00:00;3915;13.5;46
18.05.2019;12:10:00;4564;14.3;48
18.05.2019;12:20:00;5366;15.1;48
18.05.2019;12:30:00;5260;15.9;44
18.05.2019;12:40:00;5807;16.9;47
18.05.2019;12:50:00;5853;17.8;44
18.05.2019;13:00:00;6281;18.9;47
18.05.2019;13:10:00;5604;19.8;44
18.05.2019;13:20:00;4823;20.7;45
18.05.2019;13:30:00;4505;21.4;47
18.05.2019;13:40:00;3621;22.1;48
18.05.2019;13:50:00;3580;22.6;48
18.05.2019;14:00:00;3845;23.3;48
18.05.2019;14:10:00;3796;23.9;48
18.05.2019;14:20:00;3977;24.5;48
18.05.2019;14:30:00;4400;25.2;48
18.05.2019;14:40:00;4706;26.0;44
18.05.2019;14:50:00;5311;26.9;46
18.05.2019;15:00:00;4911;27.7;48
18.05.2019;15:10:00;5699;28.6;44
18.05.2019;15:20:00;5763;29.5;47
18.05.2019;15:30:00;4555;30.3;49
18.05.2019;15:40:00;4508;31.1;44
18.05.2019;15:50:00;4754;31.8;46
18.05.2019;16:00:00;4540;32.6;48
18.05.2019;16:10:00;4602;33.3;48
18.05.2019;16:20:00;4479;34.1;44
18.05.2019;16:30:00;4571;34.8;46
18.05.2019;16:40:00;3794;35.5;47
18.05.2019;16:50:00;3645;36.1;47
18.05.2019;17:00:00;3477;36.7;47
18.05.2019;17:10:00;3260;37.2;47
18.05.2019;17:20:00;3413;37.8;47
18.05.2019;17:30:00;2754;38.3;46
18.05.2019;17:40:00;2272;38.7;45
18.05.2019;17:50:00;2070;39.0;44
18.05.2019;18:00:00;1970;39.4;44
18.05.2019;18:10:00;1898;39.7;43
18.05.2019;18:20:00;1620;39.9;42
18.05.2019;18:30:00;1279;40.2;41
18.05.2019;18:40:00;1066;40.4;41
18.05.2019;18:45:00;960;40.4;40
18.05.2019;18:55:00;739;40.6;40
18.05.2019;19:05:00;667;40.7;40
18.05.2019;19:15:00;707;40.8;39
18.05.2019;19:25:00;882;40.9;39
18.05.2019;19:35:00;1097;41.1;39
18.05.2019;19:45:00;767;41.2;39
18.05.2019;19:55:00;397;41.3;39
18.05.2019;20:05:00;254;41.4;38
18.05.2019;20:15:00;185;41.4;38
18.05.2019;20:25:00;139;41.4;38
18.05.2019;20:35:00;0;41.4;38
19.05.2019;06:20:00;133;0;29
19.05.2019;06:30:00;175;0;30
19.05.2019;06:40:00;226;0;30
19.05.2019;06:50:00;251;0.1;31
19.05.2019;07:00:00;267;0.1;32
19.05.2019;07:10:00;365;0.2;32
19.05.2019;07:20:00;635;0.3;32
19.05.2019;07:30:00;698;0.4;33
19.05.2019;07:40:00;815;0.5;33
19.05.2019;07:50:00;1003;0.7;33
19.05.2019;08:00:00;1137;0.8;34
19.05.2019;08:10:00;1203;1.0;34
19.05.2019;08:20:00;1404;1.3;34
19.05.2019;08:30:00;1687;1.5;34
19.05.2019;08:40:00;2266;1.9;35
19.05.2019;08:50:00;1876;2.2;35
19.05.2019;09:00:00;2222;2.5;35
19.05.2019;09:10:00;2320;2.9;36
19.05.2019;09:20:00;3626;3.5;37
19.05.2019;09:30:00;3090;4.0;39
19.05.2019;09:40:00;2308;4.4;39
19.05.2019;09:50:00;1851;4.7;38
19.05.2019;10:00:00;902;4.9;37
19.05.2019;10:10:00;515;5.0;37
19.05.2019;10:20:00;647;5.1;37
19.05.2019;10:30:00;737;5.2;37
19.05.2019;10:40:00;955;5.4;37
19.05.2019;10:50:00;1190;5.6;37
19.05.2019;11:00:00;1915;5.8;37
19.05.2019;11:10:00;3297;6.3;37
19.05.2019;11:20:00;4653;7.0;39
19.05.2019;11:30:00;4195;7.7;41
19.05.2019;11:40:00;5483;8.6;44
19.05.2019;11:50:00;7588;9.7;47
19.05.2019;12:00:00;5157;10.6;44
19.05.2019;12:10:00;5957;11.6;47
19.05.2019;12:20:00;5821;12.5;45
19.05.2019;12:30:00;7188;13.6;46
19.05.2019;12:40:00;7575;14.9;44
19.05.2019;12:50:00;6163;15.9;48
19.05.2019;13:00:00;6755;17.0;45
19.05.2019;13:10:00;6412;18.1;45
19.05.2019;13:20:00;8468;19.6;46
19.05.2019;13:30:00;5655;20.6;45
19.05.2019;13:40:00;3471;21.2;46
19.05.2019;13:50:00;3579;21.8;46
19.05.2019;14:00:00;4050;22.4;47
19.05.2019;14:10:00;4283;23.1;48
19.05.2019;14:20:00;5834;24.0;44
19.05.2019;14:30:00;7457;25.2;48
19.05.2019;14:40:00;4808;26.1;44
19.05.2019;14:50:00;4958;27.1;47
19.05.2019;15:00:00;3233;27.7;47
19.05.2019;15:10:00;4016;28.3;47
19.05.2019;15:20:00;2752;28.7;46
19.05.2019;15:30:00;3129;29.2;46
19.05.2019;15:40:00;3127;29.8;46
19.05.2019;15:50:00;2475;30.2;45
19.05.2019;16:00:00;2567;30.6;45
19.05.2019;16:10:00;6121;31.3;46
19.05.2019;16:20:00;7018;32.6;44
19.05.2019;16:30:00;6673;33.8;45
19.05.2019;16:40:00;7914;35.1;47
19.05.2019;16:50:00;5198;36.1;43
19.05.2019;17:00:00;3788;36.8;46
19.05.2019;17:10:00;2644;37.3;45
19.05.2019;17:20:00;1578;37.6;44
19.05.2019;17:30:00;1475;37.8;43
19.05.2019;17:40:00;1313;38.0;42
19.05.2019;17:50:00;1472;38.2;41
19.05.2019;18:00:00;3175;38.8;42
19.05.2019;18:10:00;1911;39.1;42
19.05.2019;18:20:00;2798;39.5;42
19.05.2019;18:30:00;3954;40.1;43
19.05.2019;18:40:00;2351;40.5;43
19.05.2019;18:50:00;1214;40.7;42
19.05.2019;19:00:00;660;40.9;40
19.05.2019;19:10:00;579;41.0;40
19.05.2019;19:20:00;760;41.1;39
19.05.2019;19:30:00;938;41.2;39
19.05.2019;19:40:00;827;41.4;39
19.05.2019;19:50:00;414;41.5;39
19.05.2019;20:00:00;86;41.5;38
20.05.2019;06:10:00;0;0;28
20.05.2019;06:20:00;170;0;29
20.05.2019;06:30:00;193;0;30
20.05.2019;06:40:00;204;0;30
20.05.2019;06:50:00;199;0.1;31
20.05.2019;07:00:00;240;0.1;31
20.05.2019;07:10:00;357;0.2;32
20.05.2019;07:20:00;483;0.2;32
20.05.2019;07:30:00;581;0.3;32
20.05.2019;07:40:00;491;0.4;33
20.05.2019;07:50:00;434;0.5;33
20.05.2019;08:00:00;451;0.6;33
20.05.2019;08:10:00;386;0.6;33
20.05.2019;08:25:00;311;0.7;34
20.05.2019;08:45:00;496;0.9;34
20.05.2019;08:55:00;497;0.9;34
20.05.2019;09:05:00;604;1.0;34
20.05.2019;09:15:00;628;1.1;34
20.05.2019;09:25:00;589;1.2;34
20.05.2019;09:35:00;639;1.3;34
20.05.2019;09:45:00;576;1.4;35
20.05.2019;09:55:00;637;1.5;35
20.05.2019;10:05:00;766;1.7;35
20.05.2019;10:15:00;885;1.8;35
20.05.2019;10:25:00;693;1.9;35
20.05.2019;10:35:00;616;2.0;35
20.05.2019;10:45:00;658;2.1;35
20.05.2019;10:55:00;797;2.3;35
20.05.2019;11:05:00;993;2.4;35
20.05.2019;11:15:00;1458;2.6;35
20.05.2019;11:25:00;1845;2.9;35
20.05.2019;11:35:00;2048;3.3;35
20.05.2019;11:45:00;1594;3.6;35
20.05.2019;11:55:00;1157;3.8;36
20.05.2019;12:05:00;914;3.9;36
20.05.2019;12:15:00;1092;4.1;36
20.05.2019;12:25:00;1622;4.3;36
20.05.2019;12:35:00;1859;4.6;36
20.05.2019;12:45:00;1573;4.9;36
20.05.2019;12:55:00;1539;5.1;36
20.05.2019;13:05:00;1713;5.4;36
20.05.2019;13:15:00;945;5.6;36
20.05.2019;13:25:00;718;5.7;36
20.05.2019;13:35:00;579;5.8;36
20.05.2019;13:45:00;626;5.9;36
20.05.2019;13:55:00;704;6.0;36
20.05.2019;14:05:00;848;6.2;36
20.05.2019;14:15:00;1128;6.3;36
20.05.2019;14:25:00;949;6.5;36
20.05.2019;14:35:00;595;6.6;36
20.05.2019;14:45:00;512;6.7;36
20.05.2019;14:55:00;666;6.8;36
20.05.2019;15:05:00;555;6.9;36
20.05.2019;15:15:00;455;7.0;36
20.05.2019;15:25:00;657;7.1;36
20.05.2019;15:35:00;664;7.2;36
20.05.2019;15:45:00;616;7.3;36
20.05.2019;15:55:00;790;7.4;36
20.05.2019;16:05:00;698;7.5;36
20.05.2019;16:15:00;613;7.7;36
20.05.2019;16:25:00;567;7.8;36
20.05.2019;16:35:00;553;7.8;36
20.05.2019;16:45:00;524;7.9;36
20.05.2019;16:55:00;659;8.0;36
20.05.2019;17:05:00;804;8.2;36
20.05.2019;17:15:00;845;8.3;36
20.05.2019;17:25:00;951;8.4;36
20.05.2019;17:35:00;1232;8.6;36
20.05.2019;17:45:00;615;8.8;36
20.05.2019;17:55:00;425;8.9;36
20.05.2019;18:05:00;908;9.0;36
20.05.2019;18:15:00;485;9.1;36
20.05.2019;18:25:00;519;9.2;36
20.05.2019;18:35:00;588;9.3;36
20.05.2019;18:45:00;669;9.4;36
20.05.2019;18:55:00;372;9.4;36
20.05.2019;19:05:00;339;9.5;36
20.05.2019;19:15:00;235;9.5;36
20.05.2019;19:25:00;539;9.6;36
20.05.2019;19:35:00;682;9.7;35
20.05.2019;19:45:00;511;9.8;35
20.05.2019;19:55:00;250;9.9;35
20.05.2019;20:05:00;253;9.9;35
20.05.2019;20:15:00;259;9.9;35
20.05.2019;20:25:00;232;10.0;35
20.05.2019;20:35:00;141;10.0;35
20.05.2019;20:45:00;0;10.0;35
20.05.2019;20:55:00;0;10.0;0
20.05.2019;21:05:00;0;10.0;0
21.05.2019;06:10:00;0;0;27
21.05.2019;06:20:00;56;0;28
21.05.2019;06:30:00;138;0;29
21.05.2019;06:40:00;150;0;30
21.05.2019;06:50:00;229;0;30
21.05.2019;07:00:00;257;0.1;31
21.05.2019;07:10:00;255;0.1;31
21.05.2019;07:20:00;253;0.2;31
21.05.2019;07:30:00;244;0.2;32
21.05.2019;07:50:00;414;0.3;32
21.05.2019;08:00:00;549;0.4;32
21.05.2019;08:10:00;736;0.5;33
21.05.2019;08:20:00;983;0.6;33
21.05.2019;08:30:00;1257;0.8;33
21.05.2019;08:40:00;1567;1.1;33
21.05.2019;08:50:00;1492;1.3;33
21.05.2019;09:00:00;1262;1.5;34
21.05.2019;09:10:00;1113;1.7;34
21.05.2019;09:20:00;848;1.9;34
21.05.2019;09:30:00;1625;2.1;34
21.05.2019;09:40:00;1211;2.3;34
21.05.2019;09:50:00;1174;2.5;34
21.05.2019;10:00:00;634;2.6;35
21.05.2019;10:10:00;478;2.7;35
21.05.2019;10:20:00;568;2.8;35
21.05.2019;10:30:00;605;2.9;35
21.05.2019;10:40:00;644;3.0;35
21.05.2019;10:50:00;748;3.1;35
21.05.2019;11:00:00;780;3.2;35
21.05.2019;11:10:00;1266;3.4;35
21.05.2019;11:20:00;1582;3.7;35
21.05.2019;11:30:00;1279;3.9;35
21.05.2019;11:40:00;1432;4.1;35
21.05.2019;11:50:00;1458;4.4;35
21.05.2019;12:00:00;1408;4.6;35
21.05.2019;12:10:00;1900;4.9;35
21.05.2019;12:20:00;2210;5.2;35
21.05.2019;12:30:00;2024;5.6;36
21.05.2019;12:40:00;1929;5.9;36
21.05.2019;12:50:00;2316;6.2;36
21.05.2019;13:00:00;1999;6.6;37
21.05.2019;13:10:00;2294;6.9;37
21.05.2019;13:20:00;2632;7.3;37
21.05.2019;13:30:00;2998;7.8;38
21.05.2019;13:40:00;2884;8.3;39
21.05.2019;13:50:00;2586;8.7;39
21.05.2019;14:00:00;2294;9.1;39
21.05.2019;14:10:00;2179;9.5;39
21.05.2019;14:20:00;2641;9.9;39
21.05.2019;14:30:00;3058;10.4;40
21.05.2019;14:40:00;3038;10.9;40
21.05.2019;14:50:00;2608;11.4;40
21.05.2019;15:00:00;2816;11.8;40
21.05.2019;15:10:00;3037;12.3;41
21.05.2019;15:20:00;2999;12.8;41
21.05.2019;15:30:00;2605;13.2;41
21.05.2019;15:40:00;2456;13.7;41
21.05.2019;15:50:00;2266;14.0;40
21.05.2019;16:00:00;2625;14.4;40
21.05.2019;16:10:00;2597;14.9;40
21.05.2019;16:20:00;2602;15.3;40
21.05.2019;16:30:00;1863;15.6;40
21.05.2019;16:40:00;2099;16.0;40
21.05.2019;16:50:00;1282;16.2;39
21.05.2019;17:00:00;906;16.4;38
21.05.2019;17:10:00;803;16.5;38
21.05.2019;17:20:00;761;16.7;37
21.05.2019;17:30:00;872;16.8;37
21.05.2019;17:40:00;1085;17.0;37
21.05.2019;17:50:00;1299;17.2;37
21.05.2019;18:00:00;1456;17.4;37
21.05.2019;18:10:00;1152;17.6;37
21.05.2019;18:20:00;1016;17.8;37
21.05.2019;18:30:00;901;17.9;37
21.05.2019;18:40:00;834;18.1;36
21.05.2019;18:45:00;720;18.1;36
21.05.2019;18:55:00;685;18.2;36
21.05.2019;19:05:00;524;18.3;36
21.05.2019;19:15:00;424;18.4;36
21.05.2019;19:25:00;353;18.5;36
21.05.2019;19:35:00;388;18.5;36
21.05.2019;19:45:00;282;18.6;36
21.05.2019;19:55:00;297;18.6;36
21.05.2019;20:05:00;258;18.7;36
21.05.2019;20:15:00;168;18.7;36
21.05.2019;20:25:00;150;18.7;36
21.05.2019;20:35:00;124;18.8;36
21.05.2019;20:45:00;0;18.8;36
21.05.2019;20:55:00;0;18.8;0
22.05.2019;06:25:00;0;0;27
22.05.2019;06:35:00;173;0;28
22.05.2019;06:45:00;204;0;29
22.05.2019;06:55:00;248;0;30
22.05.2019;07:05:00;416;0.1;30
22.05.2019;07:15:00;563;0.2;31
22.05.2019;07:25:00;625;0.3;31
22.05.2019;07:35:00;691;0.4;31
22.05.2019;07:45:00;755;0.5;32
22.05.2019;07:55:00;767;0.7;32
22.05.2019;08:05:00;768;0.8;32
22.05.2019;08:15:00;999;0.9;33
22.05.2019;08:25:00;1118;1.1;33
22.05.2019;08:35:00;1061;1.3;33
22.05.2019;08:45:00;862;1.4;33
22.05.2019;08:55:00;889;1.6;33
22.05.2019;09:05:00;779;1.7;34
22.05.2019;09:15:00;1004;1.9;34
22.05.2019;09:25:00;1396;2.1;34
22.05.2019;09:35:00;1694;2.4;34
22.05.2019;09:45:00;2189;2.7;34
22.05.2019;09:55:00;2377;3.1;35
22.05.2019;10:05:00;3988;3.6;35
22.05.2019;10:15:00;4153;4.2;38
22.05.2019;10:25:00;3854;5.0;41
22.05.2019;10:45:00;7379;7.1;47
22.05.2019;10:55:00;7238;8.1;47
22.05.2019;11:05:00;6397;9.2;45
22.05.2019;11:15:00;4175;10.2;45
22.05.2019;11:25:00;8460;11.3;47
22.05.2019;11:35:00;8130;12.7;45
22.05.2019;11:45:00;7144;13.8;46
22.05.2019;11:55:00;4780;14.7;44
22.05.2019;12:05:00;7033;15.9;45
22.05.2019;12:15:00;8638;17.3;47
22.05.2019;12:25:00;6736;18.6;46
22.05.2019;12:35:00;5195;19.3;45
22.05.2019;12:45:00;8141;20.5;45
22.05.2019;12:55:00;8703;21.9;44
22.05.2019;13:05:00;8813;23.4;45
22.05.2019;13:15:00;9031;24.9;47
22.05.2019;13:25:00;3899;25.6;42
22.05.2019;13:35:00;8935;27.0;47
22.05.2019;13:45:00;7943;28.2;48
22.05.2019;13:55:00;8073;29.6;44
22.05.2019;14:05:00;7607;30.9;45
22.05.2019;14:15:00;8394;32.4;45
22.05.2019;14:25:00;8651;33.7;47
22.05.2019;14:35:00;7042;35.1;46
22.05.2019;14:45:00;5545;36.1;45
22.05.2019;14:55:00;4714;36.9;45
22.05.2019;15:05:00;3662;37.6;47
22.05.2019;15:15:00;5135;38.5;44
22.05.2019;15:25:00;4154;39.2;44
22.05.2019;15:35:00;5922;40.1;47
22.05.2019;15:45:00;3514;40.7;48
22.05.2019;15:55:00;3637;41.3;48
22.05.2019;16:05:00;4065;41.9;48
22.05.2019;16:15:00;4111;42.6;49
22.05.2019;16:25:00;3754;43.3;44
22.05.2019;16:35:00;4396;44.1;46
22.05.2019;16:45:00;4814;44.7;46
22.05.2019;16:55:00;4831;45.6;44
22.05.2019;17:05:00;4149;46.3;46
22.05.2019;17:15:00;4688;47.0;46
22.05.2019;17:25:00;3486;47.6;46
22.05.2019;17:35:00;2932;48.1;46
22.05.2019;17:45:00;3037;48.6;46
22.05.2019;17:55:00;3656;49.2;47
22.05.2019;18:05:00;3345;49.8;47
22.05.2019;18:15:00;3443;50.4;47
22.05.2019;18:25:00;3064;50.9;47
22.05.2019;18:45:00;3226;52.1;47
22.05.2019;18:55:00;3128;52.6;47
22.05.2019;19:05:00;2636;53.1;46
22.05.2019;19:15:00;2264;53.5;45
22.05.2019;19:25:00;1942;53.8;45
22.05.2019;19:35:00;1628;54.1;43
22.05.2019;19:45:00;1254;54.3;42
22.05.2019;19:55:00;984;54.5;41
22.05.2019;20:05:00;637;54.6;40
22.05.2019;20:15:00;381;54.7;40
22.05.2019;20:25:00;259;54.7;39
22.05.2019;20:35:00;206;54.7;39
22.05.2019;20:45:00;166;54.8;39
22.05.2019;20:55:00;137;54.8;39
22.05.2019;21:05:00;0;54.8;38
23.05.2019;05:55:00;153;0;28
23.05.2019;07:45:00;725;0.8;33
23.05.2019;07:55:00;776;0.9;33
23.05.2019;08:05:00;834;1.1;33
23.05.2019;08:15:00;880;1.2;34
23.05.2019;08:25:00;1501;1.4;34
23.05.2019;08:35:00;1748;1.7;34
23.05.2019;08:45:00;1936;2.0;34
23.05.2019;08:55:00;2620;2.4;34
23.05.2019;09:05:00;3253;2.9;36
23.05.2019;09:15:00;3843;3.5;38
23.05.2019;09:25:00;4208;4.2;39
23.05.2019;09:35:00;4676;4.9;41
23.05.2019;09:45:00;5152;5.8;43
23.05.2019;09:55:00;5420;6.6;45
23.05.2019;10:05:00;5614;7.6;47
23.05.2019;10:15:00;5801;8.5;48
23.05.2019;10:25:00;6233;9.5;44
23.05.2019;10:35:00;6553;10.6;48
23.05.2019;10:45:00;6522;11.7;44
23.05.2019;10:55:00;6643;12.7;48
23.05.2019;11:05:00;6458;13.8;44
23.05.2019;11:15:00;7165;15.0;47
23.05.2019;11:25:00;7193;16.2;46
23.05.2019;11:35:00;7613;17.4;44
23.05.2019;11:45:00;7739;18.6;47
23.05.2019;11:55:00;7929;19.9;47
23.05.2019;12:05:00;7956;21.2;45
23.05.2019;12:15:00;8065;22.6;44
23.05.2019;12:25:00;7944;23.9;46
23.05.2019;12:35:00;7991;25.2;47
23.05.2019;12:45:00;7577;26.5;45
23.05.2019;12:55:00;8185;27.8;44
23.05.2019;13:05:00;8327;29.2;46
23.05.2019;13:15:00;8036;30.5;47
23.05.2019;13:25:00;8293;31.9;45
23.05.2019;13:35:00;8181;33.2;45
23.05.2019;13:45:00;8084;34.6;47
23.05.2019;13:55:00;8228;35.9;46
23.05.2019;14:05:00;8079;37.3;44
23.05.2019;14:15:00;8081;38.6;46
23.05.2019;14:25:00;8355;40.0;47
23.05.2019;14:35:00;8346;41.4;45
23.05.2019;14:45:00;8218;42.7;44
23.05.2019;14:55:00;8057;44.1;46
23.05.2019;15:05:00;8127;45.4;47
23.05.2019;15:15:00;8027;46.7;45
23.05.2019;15:25:00;7810;48.0;44
23.05.2019;15:35:00;7680;49.3;47
23.05.2019;15:45:00;7577;50.5;47
23.05.2019;15:55:00;7428;51.8;45
23.05.2019;16:05:00;7377;53.0;44
23.05.2019;16:15:00;7089;54.2;47
23.05.2019;16:25:00;7007;55.3;45
23.05.2019;16:35:00;6524;56.5;44
23.05.2019;16:45:00;6223;57.5;47
23.05.2019;16:55:00;5712;58.4;44
23.05.2019;17:05:00;5376;59.3;47
23.05.2019;17:15:00;5153;60.2;44
23.05.2019;17:25:00;4916;61.0;46
23.05.2019;17:35:00;4517;61.8;48
23.05.2019;17:45:00;4384;62.5;44
23.05.2019;17:55:00;4159;63.2;45
23.05.2019;18:05:00;3903;63.9;47
23.05.2019;18:15:00;3610;64.5;48
23.05.2019;18:25:00;3373;65.0;48
23.05.2019;18:35:00;3133;65.6;47
23.05.2019;18:55:00;2489;66.5;46
23.05.2019;19:05:00;2089;66.8;45
23.05.2019;19:15:00;1735;67.1;44
23.05.2019;19:25:00;1496;67.4;43
23.05.2019;19:35:00;1261;67.6;42
23.05.2019;19:45:00;896;67.8;41
23.05.2019;19:55:00;748;67.9;41
23.05.2019;20:05:00;547;68.0;40
23.05.2019;20:15:00;375;68.1;40
23.05.2019;20:25:00;248;68.1;39
23.05.2019;20:35:00;214;68.2;39
23.05.2019;20:45:00;187;68.2;39
23.05.2019;20:55:00;140;68.2;39
23.05.2019;21:05:00;63;68.2;38
23.05.2019;21:15:00;0;68.2;0
24.05.2019;05:50:00;108;0;28
24.05.2019;06:00:00;173;0;29
24.05.2019;06:10:00;226;0;30
24.05.2019;06:20:00;281;0.1;31
24.05.2019;06:30:00;337;0.1;31
24.05.2019;06:40:00;379;0.2;31
24.05.2019;06:50:00;411;0.2;32
24.05.2019;07:00:00;441;0.3;32
24.05.2019;07:20:00;543;0.5;33
24.05.2019;07:30:00;588;0.6;33
24.05.2019;07:40:00;627;0.7;33
24.05.2019;07:50:00;647;0.8;33
24.05.2019;08:00:00;652;0.9;34
24.05.2019;08:10:00;714;1.0;34
24.05.2019;08:20:00;1229;1.2;34
24.05.2019;08:30:00;1590;1.4;34
24.05.2019;08:40:00;1761;1.7;34
24.05.2019;08:50:00;2180;2.0;34
24.05.2019;09:00:00;3166;2.5;35
24.05.2019;09:10:00;3662;3.1;37
24.05.2019;09:20:00;3847;3.7;39
24.05.2019;09:30:00;4427;4.5;40
24.05.2019;09:40:00;4584;5.2;42
24.05.2019;09:50:00;5076;6.0;43
24.05.2019;10:00:00;5388;6.8;45
24.05.2019;10:10:00;5650;7.8;47
24.05.2019;10:20:00;5899;8.7;45
24.05.2019;10:30:00;6135;9.7;46
24.05.2019;10:40:00;6372;10.8;47
24.05.2019;10:50:00;6600;11.9;46
24.05.2019;11:00:00;6858;13.0;46
24.05.2019;11:10:00;7030;14.1;46
24.05.2019;11:20:00;7411;15.3;44
24.05.2019;11:30:00;5637;16.4;46
24.05.2019;11:40:00;7315;17.3;45
24.05.2019;11:50:00;8294;18.6;44
24.05.2019;12:00:00;8362;20.0;46
24.05.2019;12:10:00;7557;21.2;46
24.05.2019;12:20:00;7696;22.3;46
24.05.2019;12:30:00;8158;23.7;47
24.05.2019;12:40:00;7413;24.9;45
24.05.2019;12:50:00;6806;26.1;44
24.05.2019;13:00:00;7873;27.3;47
24.05.2019;13:10:00;8170;28.7;46
24.05.2019;13:20:00;6526;29.9;44
24.05.2019;13:30:00;8453;31.2;47
24.05.2019;13:40:00;8161;32.6;47
24.05.2019;13:50:00;7913;33.9;44
24.05.2019;14:00:00;7298;35.2;45
24.05.2019;14:10:00;6626;36.3;47
24.05.2019;14:20:00;5932;37.3;44
24.05.2019;14:30:00;5665;38.2;47
24.05.2019;14:40:00;6040;39.2;44
24.05.2019;14:50:00;5806;40.1;47
24.05.2019;15:00:00;6504;41.2;44
24.05.2019;15:10:00;5427;42.2;48
24.05.2019;15:20:00;5550;43.1;44
24.05.2019;15:30:00;6365;44.1;47
24.05.2019;15:40:00;6575;45.2;44
24.05.2019;15:50:00;6918;46.2;47
24.05.2019;16:00:00;6874;47.4;45
24.05.2019;16:10:00;7700;48.6;44
24.05.2019;16:20:00;6756;49.7;48
24.05.2019;16:30:00;5661;50.8;45
24.05.2019;16:40:00;5626;51.8;48
24.05.2019;16:50:00;5775;52.7;44
24.05.2019;17:00:00;5627;53.7;48
24.05.2019;17:10:00;4040;54.4;44
24.05.2019;17:20:00;2806;54.9;45
24.05.2019;17:30:00;3599;55.4;45
24.05.2019;17:40:00;2847;55.9;46
24.05.2019;17:50:00;2403;56.3;45
24.05.2019;18:00:00;3259;56.8;46
24.05.2019;18:10:00;3408;57.4;46
24.05.2019;18:20:00;2745;57.9;46
24.05.2019;18:40:00;2084;58.8;45
24.05.2019;18:45:00;2390;59.0;45
24.05.2019;18:55:00;2614;59.4;45
24.05.2019;19:05:00;1468;59.7;44
24.05.2019;19:15:00;1219;59.9;43
24.05.2019;19:25:00;1376;60.2;42
24.05.2019;19:35:00;1154;60.4;41
24.05.2019;19:45:00;895;60.5;40
24.05.2019;19:55:00;780;60.6;40
24.05.2019;20:05:00;696;60.8;40
24.05.2019;20:15:00;506;60.9;40
24.05.2019;20:25:00;367;60.9;39
24.05.2019;20:35:00;314;61.0;39
24.05.2019;20:45:00;240;61.0;39
24.05.2019;20:55:00;161;61.0;38
24.05.2019;21:05:00;124;61.1;38
24.05.2019;21:15:00;0;61.1;0
24.05.2019;21:25:00;0;61.1;0
25.05.2019;05:50:00;109;0;29
25.05.2019;06:00:00;169;0;30
25.05.2019;06:10:00;162;0;31
25.05.2019;06:20:00;196;0;31
25.05.2019;06:30:00;307;0.1;32
25.05.2019;06:40:00;342;0.1;32
25.05.2019;06:50:00;324;0.2;33
25.05.2019;07:00:00;465;0.3;33
25.05.2019;07:10:00;714;0.4;33
25.05.2019;07:20:00;660;0.5;33
25.05.2019;07:30:00;548;0.6;34
25.05.2019;07:40:00;474;0.7;34
25.05.2019;07:50:00;472;0.7;34
25.05.2019;08:00:00;683;0.8;34
25.05.2019;08:10:00;791;1.0;34
25.05.2019;08:20:00;879;1.1;34
25.05.2019;08:30:00;1270;1.3;35
25.05.2019;08:40:00;1665;1.6;35
25.05.2019;08:50:00;1860;1.9;35
25.05.2019;09:00:00;2086;2.2;35
25.05.2019;09:10:00;2277;2.5;36
25.05.2019;09:20:00;2704;3.0;36
25.05.2019;09:30:00;2835;3.4;37
25.05.2019;09:40:00;2510;3.8;38
25.05.2019;09:50:00;2301;4.2;38
25.05.2019;10:00:00;2287;4.6;38
25.05.2019;10:10:00;1770;4.9;38
25.05.2019;10:20:00;2526;5.3;38
25.05.2019;10:30:00;4666;6.1;41
25.05.2019;10:40:00;4083;6.8;42
25.05.2019;10:50:00;4358;7.6;44
25.05.2019;11:00:00;5694;8.5;46
25.05.2019;11:10:00;5275;9.3;47
25.05.2019;11:20:00;7122;10.3;47
25.05.2019;11:30:00;6918;11.4;45
25.05.2019;11:40:00;5006;12.2;47
25.05.2019;11:50:00;3509;12.9;47
25.05.2019;12:00:00;3283;13.4;47
25.05.2019;12:10:00;3665;14.0;46
25.05.2019;12:20:00;4445;14.7;47
25.05.2019;12:30:00;3997;15.3;48
25.05.2019;12:40:00;3049;15.9;47
25.05.2019;12:50:00;3422;16.4;47
25.05.2019;13:00:00;3460;17.0;47
25.05.2019;13:10:00;3284;17.5;46
25.05.2019;13:20:00;2859;18.0;46
25.05.2019;13:30:00;2439;18.5;45
25.05.2019;13:40:00;2102;18.8;44
25.05.2019;13:50:00;2120;19.2;43
25.05.2019;14:00:00;3191;19.6;43
25.05.2019;14:10:00;4245;20.3;44
25.05.2019;14:20:00;3983;21.0;46
25.05.2019;14:30:00;3820;21.6;46
25.05.2019;14:40:00;8526;22.7;46
25.05.2019;14:50:00;5416;23.7;44
25.05.2019;15:00:00;5517;24.6;47
25.05.2019;15:10:00;6224;25.7;44
25.05.2019;15:20:00;2408;26.1;44
25.05.2019;15:30:00;2191;26.5;43
25.05.2019;15:40:00;1887;26.8;43
25.05.2019;15:50:00;2591;27.2;43
25.05.2019;16:00:00;1129;27.5;42
25.05.2019;16:10:00;731;27.6;41
25.05.2019;16:20:00;419;27.7;40
25.05.2019;16:30:00;343;27.8;40
25.05.2019;16:40:00;389;27.8;39
25.05.2019;16:50:00;403;27.9;39
25.05.2019;17:00:00;439;28.0;39
25.05.2019;17:10:00;419;28.0;39
25.05.2019;17:20:00;468;28.1;38
25.05.2019;17:30:00;561;28.2;38
25.05.2019;17:40:00;1093;28.3;38
25.05.2019;17:50:00;2065;28.6;38
25.05.2019;18:00:00;2694;29.1;38
25.05.2019;18:10:00;2182;29.4;39
25.05.2019;18:20:00;2811;29.9;39
25.05.2019;18:45:00;2126;30.8;40
25.05.2019;18:55:00;1380;31.0;39
25.05.2019;19:05:00;620;31.2;38
25.05.2019;19:15:00;741;31.3;38
25.05.2019;19:25:00;532;31.4;38
25.05.2019;19:35:00;336;31.5;38
25.05.2019;19:45:00;380;31.5;38
25.05.2019;19:55:00;422;31.6;38
25.05.2019;20:05:00;273;31.6;38
25.05.2019;20:15:00;183;31.7;37
25.05.2019;20:25:00;150;31.7;37
25.05.2019;20:35:00;134;31.7;37
25.05.2019;20:45:00;127;31.7;37
25.05.2019;20:55:00;40;31.7;37
25.05.2019;21:05:00;0;31.7;0
25.05.2019;21:15:00;0;31.7;0
26.05.2019;05:45:00;0;0;28
26.05.2019;05:55:00;150;0;29
26.05.2019;06:05:00;197;0;30
26.05.2019;06:15:00;268;0;31
26.05.2019;06:25:00;350;0.1;31
26.05.2019;06:35:00;431;0.2;32
26.05.2019;06:55:00;529;0.3;33
26.05.2019;07:05:00;581;0.4;33
26.05.2019;07:15:00;642;0.5;33
26.05.2019;07:25:00;704;0.6;33
26.05.2019;07:35:00;782;0.8;34
26.05.2019;07:55:00;943;1.1;34
26.05.2019;08:05:00;1405;1.3;34
26.05.2019;08:25:00;2151;1.9;35
26.05.2019;08:35:00;2053;2.2;35
26.05.2019;08:45:00;1708;2.6;35
26.05.2019;08:55:00;1811;2.8;36
26.05.2019;09:05:00;1789;3.2;36
26.05.2019;09:15:00;2264;3.5;36
26.05.2019;09:25:00;2636;3.9;37
26.05.2019;09:35:00;4996;4.6;39
26.05.2019;09:45:00;4730;5.4;42
26.05.2019;09:55:00;5656;6.3;44
26.05.2019;10:05:00;5937;7.3;46
26.05.2019;10:15:00;4862;8.1;47
26.05.2019;10:25:00;6127;9.1;46
26.05.2019;10:35:00;6804;10.2;46
26.05.2019;10:45:00;3052;11.0;47
26.05.2019;10:55:00;7243;12.0;45
26.05.2019;11:05:00;7502;13.2;47
26.05.2019;11:15:00;7872;14.5;45
26.05.2019;11:25:00;7358;15.8;44
26.05.2019;11:35:00;8232;16.9;47
26.05.2019;11:45:00;7832;18.2;45
26.05.2019;11:55:00;7954;19.5;44
26.05.2019;12:05:00;8009;20.8;46
26.05.2019;12:15:00;7986;22.2;47
26.05.2019;12:25:00;8253;23.5;45
26.05.2019;12:35:00;8289;24.9;44
26.05.2019;12:45:00;6564;26.1;45
26.05.2019;12:55:00;4976;27.0;46
26.05.2019;13:05:00;6981;27.9;47
26.05.2019;13:15:00;3196;28.6;43
26.05.2019;13:25:00;2998;29.1;44
26.05.2019;13:35:00;3054;29.6;44
26.05.2019;13:45:00;3457;30.1;45
26.05.2019;13:55:00;3452;30.7;46
26.05.2019;14:05:00;3919;31.3;46
26.05.2019;14:15:00;3364;31.9;47
26.05.2019;14:25:00;3166;32.4;47
26.05.2019;14:35:00;4414;33.1;47
26.05.2019;14:45:00;3555;33.7;48
26.05.2019;14:55:00;4206;34.3;48
26.05.2019;15:05:00;5445;35.1;45
26.05.2019;15:15:00;5287;36.0;45
26.05.2019;15:25:00;4671;36.8;47
26.05.2019;15:35:00;4928;37.6;48
26.05.2019;15:45:00;5208;38.4;44
26.05.2019;15:55:00;3935;39.1;46
26.05.2019;16:05:00;3863;39.7;47
26.05.2019;16:15:00;9164;40.9;47
26.05.2019;16:25:00;7582;42.2;46
26.05.2019;16:35:00;6871;43.4;44
26.05.2019;16:45:00;3377;44.2;46
26.05.2019;16:55:00;4289;44.9;47
26.05.2019;17:05:00;2691;45.4;47
26.05.2019;17:15:00;2517;45.9;46
26.05.2019;17:25:00;2509;46.3;45
26.05.2019;17:35:00;3029;46.7;45
26.05.2019;17:45:00;2455;47.2;45
26.05.2019;17:55:00;2862;47.6;45
26.05.2019;18:05:00;1480;48.0;44
26.05.2019;18:15:00;2781;48.4;44
26.05.2019;18:25:00;1647;48.8;43
26.05.2019;18:35:00;1310;49.0;42
26.05.2019;18:45:00;1577;49.2;42
26.05.2019;18:55:00;1182;49.4;41
26.05.2019;19:05:00;865;49.6;40
26.05.2019;19:15:00;790;49.7;40
26.05.2019;19:25:00;599;49.8;40
26.05.2019;19:35:00;807;49.9;39
26.05.2019;19:45:00;988;50.1;39
26.05.2019;19:55:00;855;50.2;39
26.05.2019;20:05:00;613;50.4;39
26.05.2019;20:15:00;465;50.4;39
26.05.2019;20:25:00;337;50.5;38
26.05.2019;20:35:00;309;50.6;38
26.05.2019;20:45:00;189;50.6;38
26.05.2019;20:55:00;135;50.6;38
26.05.2019;21:05:00;30;50.6;38
26.05.2019;21:15:00;0;50.6;0
27.05.2019;05:50:00;42;0;28
27.05.2019;06:00:00;167;0;29
27.05.2019;06:10:00;225;0;30
27.05.2019;06:20:00;314;0.1;31
27.05.2019;06:30:00;390;0.1;31
27.05.2019;06:40:00;488;0.2;32
27.05.2019;06:50:00;604;0.3;32
27.05.2019;07:00:00;716;0.4;32
27.05.2019;07:10:00;793;0.5;33
27.05.2019;07:20:00;862;0.7;33
27.05.2019;07:30:00;993;0.8;33
27.05.2019;07:40:00;1110;1.0;34
27.05.2019;07:50:00;1017;1.2;34
27.05.2019;08:00:00;1088;1.4;34
27.05.2019;08:10:00;1496;1.6;34
27.05.2019;08:20:00;1857;1.9;34
27.05.2019;08:30:00;2468;2.3;35
27.05.2019;08:40:00;2194;2.7;35
27.05.2019;08:50:00;2067;3.0;36
27.05.2019;09:00:00;2502;3.4;36
27.05.2019;09:10:00;2530;3.8;37
27.05.2019;09:20:00;3189;4.3;39
27.05.2019;09:30:00;1926;4.6;38
27.05.2019;09:40:00;3130;5.1;38
27.05.2019;09:50:00;2632;5.5;39
27.05.2019;10:00:00;2614;6.0;39
27.05.2019;10:10:00;5516;6.8;42
27.05.2019;10:20:00;5702;7.7;45
27.05.2019;10:30:00;5845;8.7;47
27.05.2019;10:40:00;6531;9.6;47
27.05.2019;10:50:00;6723;10.8;46
27.05.2019;11:00:00;6498;11.9;45
27.05.2019;11:10:00;5792;12.8;46
27.05.2019;11:20:00;6012;13.8;47
27.05.2019;11:30:00;5136;14.7;45
27.05.2019;11:40:00;6162;15.7;48
27.05.2019;11:50:00;6162;16.8;45
27.05.2019;12:00:00;6399;17.8;47
27.05.2019;12:10:00;6673;18.9;45
27.05.2019;12:20:00;6613;20.0;46
27.05.2019;12:30:00;7639;21.2;47
27.05.2019;12:40:00;7416;22.4;45
27.05.2019;12:50:00;7211;23.6;45
27.05.2019;13:00:00;6460;24.7;46
27.05.2019;13:10:00;5782;25.7;44
27.05.2019;13:20:00;4617;26.6;46
27.05.2019;13:30:00;4940;27.4;47
27.05.2019;13:40:00;3717;28.0;48
27.05.2019;13:50:00;3816;28.7;49
27.05.2019;14:00:00;3508;29.3;48
27.05.2019;14:10:00;3563;29.8;48
27.05.2019;14:20:00;4183;30.5;49
27.05.2019;14:30:00;3467;31.1;49
27.05.2019;14:40:00;3039;31.6;48
27.05.2019;14:50:00;2952;32.1;47
27.05.2019;15:00:00;2827;32.6;46
27.05.2019;15:10:00;2974;33.0;46
27.05.2019;15:20:00;3232;33.6;46
27.05.2019;15:30:00;3720;34.2;47
27.05.2019;15:40:00;3867;34.8;47
27.05.2019;15:50:00;3487;35.4;47
27.05.2019;16:00:00;3211;35.9;47
27.05.2019;16:10:00;3335;36.5;47
27.05.2019;16:20:00;3431;37.1;47
27.05.2019;16:30:00;3577;37.6;47
27.05.2019;16:40:00;3235;38.2;47
27.05.2019;16:50:00;3444;38.7;47
27.05.2019;17:00:00;2308;39.2;45
27.05.2019;17:10:00;2039;39.5;44
27.05.2019;17:20:00;1956;39.9;44
27.05.2019;17:30:00;1762;40.2;43
27.05.2019;17:40:00;1768;40.5;42
27.05.2019;17:50:00;1627;40.7;42
27.05.2019;18:00:00;1534;41.0;41
27.05.2019;18:10:00;1773;41.3;41
27.05.2019;18:20:00;1275;41.5;40
27.05.2019;18:30:00;870;41.7;40
27.05.2019;18:40:00;758;41.8;39
27.05.2019;18:45:00;662;41.9;39
27.05.2019;18:55:00;476;41.9;39
27.05.2019;19:05:00;405;42.0;39
27.05.2019;19:15:00;331;42.1;39
27.05.2019;19:25:00;364;42.1;38
27.05.2019;19:35:00;520;42.2;38
27.05.2019;19:45:00;486;42.3;38
27.05.2019;19:55:00;465;42.4;38
27.05.2019;20:05:00;400;42.4;38
27.05.2019;20:15:00;326;42.5;38
27.05.2019;20:25:00;298;42.5;37
27.05.2019;20:35:00;236;42.6;37
27.05.2019;20:45:00;183;42.6;37
27.05.2019;20:55:00;170;42.6;37
27.05.2019;21:05:00;130;42.7;37
27.05.2019;21:15:00;0;42.7;37
28.05.2019;06:05:00;150;0;29
28.05.2019;06:15:00;246;0;30
28.05.2019;06:25:00;327;0;30
28.05.2019;06:35:00;325;0.1;31
28.05.2019;06:45:00;522;0.2;31
28.05.2019;06:55:00;665;0.3;32
28.05.2019;07:05:00;339;0.4;32
28.05.2019;07:15:00;510;0.4;32
28.05.2019;07:25:00;786;0.5;33
28.05.2019;07:35:00;1151;0.7;33
28.05.2019;07:45:00;977;0.9;33
28.05.2019;07:55:00;982;1.0;33
28.05.2019;08:05:00;799;1.2;34
28.05.2019;08:15:00;1030;1.3;34
28.05.2019;08:25:00;1152;1.5;34
28.05.2019;08:35:00;1364;1.7;34
28.05.2019;08:45:00;1518;2.0;34
28.05.2019;08:55:00;1695;2.3;35
28.05.2019;09:05:00;1633;2.5;35
28.05.2019;09:15:00;1896;2.8;35
28.05.2019;09:25:00;2364;3.2;35
28.05.2019;09:35:00;2914;3.7;36
28.05.2019;09:45:00;2579;4.1;37
28.05.2019;09:55:00;1953;4.5;37
28.05.2019;10:05:00;1132;4.7;37
28.05.2019;10:15:00;1220;4.9;36
28.05.2019;10:25:00;1304;5.1;36
28.05.2019;10:35:00;918;5.3;36
28.05.2019;10:45:00;604;5.4;36
28.05.2019;10:55:00;591;5.5;36
28.05.2019;11:05:00;716;5.6;36
28.05.2019;11:15:00;700;5.7;36
28.05.2019;11:25:00;436;5.8;36
28.05.2019;11:35:00;1078;5.9;36
28.05.2019;11:45:00;2106;6.2;36
28.05.2019;11:55:00;1769;6.6;36
28.05.2019;12:05:00;1355;6.8;36
28.05.2019;12:15:00;1793;7.0;36
28.05.2019;12:25:00;1981;7.3;36
28.05.2019;12:35:00;2233;7.7;37
28.05.2019;12:45:00;1984;8.0;37
28.05.2019;12:55:00;2328;8.4;37
28.05.2019;13:05:00;3443;8.9;39
28.05.2019;13:15:00;2814;9.4;39
28.05.2019;13:25:00;3912;10.0;40
28.05.2019;13:35:00;5411;10.8;43
28.05.2019;13:45:00;5818;11.8;46
28.05.2019;13:55:00;7274;12.9;46
28.05.2019;14:05:00;6972;14.1;46
28.05.2019;14:15:00;6659;15.2;44
28.05.2019;14:25:00;4269;16.0;45
28.05.2019;14:35:00;4621;16.7;46
28.05.2019;14:45:00;4236;17.5;47
28.05.2019;14:55:00;3352;18.1;46
28.05.2019;15:05:00;4038;18.7;46
28.05.2019;15:15:00;3009;19.2;46
28.05.2019;15:25:00;2447;19.6;45
28.05.2019;15:35:00;2359;20.0;44
28.05.2019;15:45:00;2884;20.5;44
28.05.2019;15:55:00;1895;20.8;43
28.05.2019;16:05:00;1562;21.1;42
28.05.2019;16:15:00;1284;21.3;41
28.05.2019;16:25:00;2013;21.6;41
28.05.2019;16:35:00;2193;22.0;41
28.05.2019;16:45:00;2085;22.3;41
28.05.2019;16:55:00;2027;22.7;40
28.05.2019;17:05:00;2076;23.0;40
28.05.2019;17:15:00;1744;23.3;40
28.05.2019;17:25:00;1306;23.5;39
28.05.2019;17:35:00;862;23.7;39
28.05.2019;17:45:00;478;23.8;38
28.05.2019;17:55:00;368;23.9;38
28.05.2019;18:05:00;614;24.0;38
28.05.2019;18:15:00;724;24.1;38
28.05.2019;18:25:00;728;24.2;37
28.05.2019;18:35:00;708;24.3;37
28.05.2019;18:45:00;799;24.4;37
28.05.2019;18:55:00;687;24.6;37
28.05.2019;19:05:00;826;24.7;37
28.05.2019;19:15:00;1055;24.9;37
28.05.2019;19:25:00;1056;25.0;37
28.05.2019;19:35:00;817;25.2;37
28.05.2019;19:45:00;431;25.3;37
28.05.2019;19:55:00;412;25.3;37
28.05.2019;20:05:00;283;25.4;37
28.05.2019;20:15:00;153;25.4;36
28.05.2019;20:25:00;114;25.4;36
28.05.2019;20:35:00;119;25.5;36
28.05.2019;20:45:00;158;25.5;36
28.05.2019;20:55:00;142;25.5;36
28.05.2019;21:05:00;125;25.5;36
28.05.2019;21:15:00;0;25.5;0
29.05.2019;06:00:00;143;0;28
29.05.2019;06:10:00;171;0;29
29.05.2019;06:20:00;224;0;30
29.05.2019;06:30:00;321;0.1;31
29.05.2019;06:40:00;496;0.1;31
29.05.2019;06:50:00;449;0.2;31
29.05.2019;07:00:00;449;0.3;32
29.05.2019;07:20:00;1121;0.6;32
29.05.2019;07:30:00;1548;0.8;33
29.05.2019;07:40:00;1073;1.0;33
29.05.2019;07:50:00;1008;1.2;33
29.05.2019;08:00:00;1248;1.4;33
29.05.2019;08:10:00;2067;1.7;34
29.05.2019;08:20:00;1445;1.9;34
29.05.2019;08:30:00;1497;2.2;34
29.05.2019;08:40:00;1478;2.4;34
29.05.2019;08:50:00;1837;2.7;35
29.05.2019;09:00:00;2046;3.0;35
29.05.2019;09:10:00;2808;3.5;36
29.05.2019;09:20:00;2004;3.8;36
29.05.2019;09:30:00;2395;4.3;37
29.05.2019;09:40:00;2236;4.6;37
29.05.2019;09:50:00;2181;5.0;37
29.05.2019;10:00:00;2544;5.4;38
29.05.2019;10:10:00;3892;6.0;39
29.05.2019;10:20:00;2924;6.5;40
29.05.2019;10:30:00;4646;7.1;41
29.05.2019;10:40:00;3755;7.8;42
29.05.2019;10:50:00;2877;8.3;42
29.05.2019;11:00:00;3102;8.8;42
29.05.2019;11:10:00;3535;9.4;42
29.05.2019;11:20:00;3742;10.0;43
29.05.2019;11:30:00;4489;10.7;44
29.05.2019;11:40:00;4308;11.4;45
29.05.2019;11:50:00;4174;12.1;46
29.05.2019;12:00:00;3889;12.7;46
29.05.2019;12:10:00;4163;13.4;46
29.05.2019;12:20:00;3867;14.1;47
29.05.2019;12:30:00;4174;14.7;47
29.05.2019;12:40:00;4596;15.5;47
29.05.2019;12:50:00;5066;16.3;48
29.05.2019;13:00:00;3895;17.0;48
29.05.2019;13:10:00;3194;17.6;47
29.05.2019;13:20:00;7489;18.5;47
29.05.2019;13:30:00;5667;19.5;45
29.05.2019;13:40:00;6302;20.7;44
29.05.2019;13:50:00;1548;21.0;41
29.05.2019;14:00:00;1222;21.3;41
29.05.2019;14:10:00;1670;21.5;40
29.05.2019;14:20:00;2188;21.8;40
29.05.2019;14:30:00;2591;22.3;41
29.05.2019;14:40:00;3525;22.8;41
29.05.2019;14:50:00;8041;23.9;46
29.05.2019;15:00:00;9283;25.3;47
29.05.2019;15:10:00;4966;26.4;44
29.05.2019;15:20:00;3626;26.9;44
29.05.2019;15:30:00;7812;27.9;46
29.05.2019;15:40:00;8373;29.3;45
29.05.2019;15:50:00;7598;30.5;44
29.05.2019;16:00:00;6155;31.4;45
29.05.2019;16:10:00;5024;32.3;46
29.05.2019;16:20:00;1239;32.6;42
29.05.2019;16:30:00;527;32.7;41
29.05.2019;16:40:00;607;32.8;40
29.05.2019;16:50:00;739;32.9;40
29.05.2019;17:00:00;808;33.1;40
29.05.2019;17:10:00;1079;33.2;39
29.05.2019;17:20:00;1389;33.4;39
29.05.2019;17:30:00;1496;33.7;39
29.05.2019;17:40:00;2182;34.0;39
29.05.2019;17:50:00;2450;34.4;39
29.05.2019;18:00:00;2005;34.7;39
29.05.2019;18:10:00;1690;35.1;39
29.05.2019;18:20:00;2188;35.4;39
29.05.2019;18:30:00;2559;35.8;40
29.05.2019;18:40:00;1106;36.0;39
29.05.2019;18:50:00;500;36.1;38
29.05.2019;19:00:00;384;36.2;38
29.05.2019;19:10:00;404;36.3;38
29.05.2019;19:20:00;345;36.3;38
29.05.2019;19:30:00;254;36.4;37
29.05.2019;19:40:00;229;36.4;37
29.05.2019;19:50:00;243;36.5;37
29.05.2019;20:00:00;268;36.5;37
29.05.2019;20:10:00;352;36.6;37
29.05.2019;20:20:00;261;36.6;37
29.05.2019;20:30:00;228;36.6;37
29.05.2019;20:40:00;214;36.7;36
29.05.2019;20:50:00;179;36.7;36
29.05.2019;21:00:00;130;36.7;36
29.05.2019;21:10:00;0;36.7;36
29.05.2019;21:20:00;0;36.7;0
30.05.2019;05:45:00;57;0;28
30.05.2019;05:55:00;160;0;29
30.05.2019;06:05:00;222;0;30
30.05.2019;06:15:00;291;0.1;30
30.05.2019;06:25:00;355;0.1;31
30.05.2019;06:35:00;487;0.2;31
30.05.2019;06:45:00;556;0.3;32
30.05.2019;06:55:00;634;0.4;32
30.05.2019;07:05:00;734;0.5;32
30.05.2019;07:15:00;885;0.6;33
30.05.2019;07:25:00;1045;0.8;33
30.05.2019;07:45:00;1338;1.2;33
30.05.2019;07:55:00;1726;1.4;33
30.05.2019;08:05:00;1821;1.7;34
30.05.2019;08:15:00;1757;2.0;34
30.05.2019;08:25:00;1749;2.3;34
30.05.2019;08:35:00;1650;2.6;35
30.05.2019;08:45:00;2524;3.0;35
30.05.2019;08:55:00;3389;3.5;36
30.05.2019;09:05:00;3516;4.1;38
30.05.2019;09:15:00;4151;4.8;39
30.05.2019;09:25:00;4663;5.5;41
30.05.2019;09:35:00;4950;6.3;43
30.05.2019;09:45:00;5377;7.2;45
30.05.2019;09:55:00;5463;8.1;46
30.05.2019;10:05:00;5725;9.0;48
30.05.2019;10:15:00;6016;10.0;44
30.05.2019;10:25:00;6115;11.0;46
30.05.2019;10:35:00;6831;12.1;45
30.05.2019;10:45:00;7101;13.3;47
30.05.2019;10:55:00;5448;14.3;44
30.05.2019;11:05:00;7537;15.4;47
30.05.2019;11:15:00;7531;16.7;45
30.05.2019;11:25:00;7566;17.9;44
30.05.2019;11:35:00;7798;19.2;47
30.05.2019;11:45:00;7863;20.5;47
30.05.2019;11:55:00;8103;21.8;45
30.05.2019;12:05:00;8505;23.2;44
30.05.2019;12:15:00;8312;24.6;47
30.05.2019;12:25:00;8439;26.0;47
30.05.2019;12:35:00;8986;27.4;46
30.05.2019;12:45:00;8325;28.8;44
30.05.2019;12:55:00;8580;30.2;45
30.05.2019;13:05:00;8656;31.7;47
30.05.2019;13:15:00;8463;33.1;47
30.05.2019;13:25:00;6793;33.9;44
30.05.2019;13:35:00;8915;35.4;44
30.05.2019;13:45:00;8940;36.9;46
30.05.2019;13:55:00;8597;38.3;47
30.05.2019;14:05:00;8662;39.7;45
30.05.2019;14:15:00;8257;41.1;44
30.05.2019;14:25:00;8748;42.2;47
30.05.2019;14:35:00;7796;43.6;45
30.05.2019;14:45:00;8944;45.1;44
30.05.2019;14:55:00;8655;46.5;47
30.05.2019;15:05:00;8428;47.9;47
30.05.2019;15:15:00;8268;49.3;44
30.05.2019;15:25:00;8030;50.6;44
