Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.05.2019;15:35:00;4197;51.5;45
30.05.2019;15:45:00;8286;52.7;44
30.05.2019;15:55:00;7712;54.0;47
30.05.2019;16:05:00;2447;54.9;44
30.05.2019;16:15:00;7826;55.9;47
30.05.2019;16:25:00;7591;57.1;46
30.05.2019;16:35:00;7245;58.3;44
30.05.2019;16:45:00;6558;59.4;48
30.05.2019;16:55:00;6015;60.5;45
30.05.2019;17:05:00;5625;61.4;47
30.05.2019;17:15:00;4784;62.3;45
30.05.2019;17:25:00;2974;62.6;44
30.05.2019;17:35:00;3621;63.2;45
30.05.2019;17:45:00;3391;63.7;45
30.05.2019;17:55:00;3637;64.3;46
30.05.2019;18:05:00;2275;64.8;45
30.05.2019;18:15:00;1166;65.0;44
30.05.2019;18:25:00;2638;65.3;44
30.05.2019;18:35:00;1290;65.7;43
30.05.2019;18:45:00;2052;66.0;43
30.05.2019;18:55:00;2048;66.3;42
30.05.2019;19:05:00;2300;66.7;42
30.05.2019;19:15:00;1089;66.9;41
30.05.2019;19:25:00;777;67.0;40
30.05.2019;19:35:00;840;67.2;40
30.05.2019;19:45:00;659;67.3;40
30.05.2019;19:55:00;461;67.4;39
30.05.2019;20:05:00;450;67.4;39
30.05.2019;20:15:00;468;67.5;39
30.05.2019;20:25:00;359;67.6;39
30.05.2019;20:35:00;279;67.6;38
30.05.2019;20:45:00;222;67.7;38
30.05.2019;20:55:00;184;67.7;38
30.05.2019;21:05:00;142;67.7;38
30.05.2019;21:15:00;6;67.7;38
30.05.2019;21:25:00;0;67.7;0
30.05.2019;21:35:00;0;67.7;0
31.05.2019;06:05:00;152;0;29
31.05.2019;06:25:00;246;0;30
31.05.2019;06:35:00;300;0.1;31
31.05.2019;06:45:00;390;0.1;31
31.05.2019;06:55:00;499;0.2;32
31.05.2019;07:05:00;623;0.3;32
31.05.2019;07:15:00;774;0.4;32
31.05.2019;07:25:00;929;0.6;33
31.05.2019;07:35:00;1062;0.8;33
31.05.2019;07:45:00;1232;0.9;33
31.05.2019;07:55:00;1468;1.2;33
31.05.2019;08:05:00;1588;1.4;34
31.05.2019;08:15:00;1665;1.7;34
31.05.2019;08:25:00;1946;2.0;34
31.05.2019;08:35:00;2061;2.4;35
31.05.2019;08:45:00;2299;2.7;35
31.05.2019;08:55:00;2496;3.1;36
31.05.2019;09:05:00;2693;3.6;37
31.05.2019;09:15:00;3004;4.0;37
31.05.2019;09:25:00;3009;4.5;38
31.05.2019;09:35:00;3267;5.1;39
31.05.2019;09:45:00;3484;5.6;40
31.05.2019;09:55:00;3988;6.3;41
31.05.2019;10:05:00;4286;7.0;43
31.05.2019;10:15:00;4669;7.7;44
31.05.2019;10:25:00;5018;8.5;45
31.05.2019;10:35:00;6188;9.5;47
31.05.2019;10:45:00;5473;10.4;48
31.05.2019;10:55:00;7141;11.5;45
31.05.2019;11:05:00;7231;12.7;46
31.05.2019;11:15:00;6325;13.7;46
31.05.2019;11:25:00;7059;14.9;45
31.05.2019;11:35:00;7502;16.1;48
31.05.2019;11:45:00;7586;17.3;45
31.05.2019;11:55:00;7644;18.6;44
31.05.2019;12:05:00;7816;19.9;47
31.05.2019;12:15:00;7932;21.2;47
31.05.2019;12:25:00;8032;22.5;45
31.05.2019;12:35:00;8087;23.8;44
31.05.2019;12:45:00;8233;25.2;46
31.05.2019;12:55:00;8342;26.6;47
31.05.2019;13:05:00;8317;27.9;46
31.05.2019;13:15:00;8424;29.3;44
31.05.2019;13:25:00;8404;30.7;44
31.05.2019;13:35:00;8477;32.1;47
31.05.2019;13:45:00;8486;33.5;47
31.05.2019;13:55:00;8397;34.9;45
31.05.2019;14:05:00;8407;36.3;44
31.05.2019;14:15:00;8427;37.7;47
31.05.2019;14:25:00;8382;39.1;47
31.05.2019;14:35:00;8385;40.4;45
31.05.2019;14:45:00;8279;41.8;45
31.05.2019;14:55:00;8151;43.2;47
31.05.2019;15:05:00;8061;44.5;46
31.05.2019;15:15:00;7982;45.8;44
31.05.2019;15:25:00;7795;47.1;45
31.05.2019;15:35:00;7702;48.4;47
31.05.2019;15:45:00;7581;49.6;45
31.05.2019;15:55:00;7499;50.9;44
31.05.2019;16:05:00;7316;52.1;46
31.05.2019;16:15:00;7176;53.3;47
31.05.2019;16:25:00;6959;54.4;44
31.05.2019;16:35:00;6828;55.6;47
31.05.2019;16:45:00;6382;56.7;46
31.05.2019;16:55:00;5925;57.7;45
31.05.2019;17:05:00;5481;58.6;46
31.05.2019;17:15:00;5448;59.5;45
31.05.2019;17:25:00;5110;60.4;46
31.05.2019;17:35:00;4749;61.2;48
31.05.2019;17:45:00;3987;61.9;44
31.05.2019;17:55:00;4249;62.6;46
31.05.2019;18:05:00;3977;63.2;47
31.05.2019;18:15:00;3729;63.9;48
31.05.2019;18:25:00;3484;64.4;48
31.05.2019;18:35:00;3214;65.0;48
31.05.2019;18:45:00;2938;65.5;48
31.05.2019;18:55:00;2659;65.9;47
31.05.2019;19:05:00;2245;66.3;46
31.05.2019;19:15:00;1870;66.6;45
31.05.2019;19:25:00;1565;66.9;44
31.05.2019;19:35:00;1335;67.1;43
31.05.2019;19:45:00;1032;67.3;42
31.05.2019;19:55:00;786;67.5;41
31.05.2019;20:05:00;631;67.6;41
31.05.2019;20:15:00;450;67.7;40
31.05.2019;20:25:00;315;67.7;40
31.05.2019;20:35:00;212;67.8;40
31.05.2019;20:45:00;209;67.8;40
31.05.2019;20:55:00;172;67.8;39
31.05.2019;21:05:00;138;67.8;39
31.05.2019;21:15:00;0;67.9;39
31.05.2019;21:25:00;0;67.9;0
01.06.2019;05:45:00;114;0;29
01.06.2019;05:55:00;166;0;30
01.06.2019;06:05:00;216;0;31
01.06.2019;06:15:00;274;0.1;31
01.06.2019;06:25:00;312;0.1;32
01.06.2019;06:35:00;337;0.2;32
01.06.2019;06:45:00;357;0.2;33
01.06.2019;06:55:00;354;0.3;33
01.06.2019;07:05:00;380;0.3;33
01.06.2019;07:15:00;427;0.4;33
01.06.2019;07:25:00;468;0.5;34
01.06.2019;07:35:00;488;0.6;34
01.06.2019;07:45:00;504;0.7;34
01.06.2019;07:55:00;520;0.7;34
01.06.2019;08:05:00;542;0.8;34
01.06.2019;08:15:00;761;0.9;35
01.06.2019;08:25:00;1343;1.1;35
01.06.2019;08:35:00;1588;1.4;35
01.06.2019;08:45:00;2718;1.8;35
01.06.2019;08:55:00;3187;2.3;36
01.06.2019;09:05:00;3556;2.9;38
01.06.2019;09:15:00;3886;3.5;39
01.06.2019;09:25:00;4309;4.2;41
01.06.2019;09:35:00;4696;5.0;43
01.06.2019;09:45:00;5007;5.8;45
01.06.2019;09:55:00;5259;6.6;46
01.06.2019;10:05:00;5525;7.5;48
01.06.2019;10:15:00;5739;8.5;44
01.06.2019;10:25:00;6023;9.4;47
01.06.2019;10:35:00;6221;10.5;44
01.06.2019;10:45:00;6350;11.5;47
01.06.2019;10:55:00;6638;12.6;44
01.06.2019;11:05:00;6836;13.7;47
01.06.2019;11:15:00;6988;14.8;44
01.06.2019;11:25:00;7168;16.0;47
01.06.2019;11:35:00;7272;17.2;46
01.06.2019;11:45:00;7409;18.4;44
01.06.2019;11:55:00;7490;19.7;46
01.06.2019;12:05:00;7596;20.9;47
01.06.2019;12:15:00;7777;22.2;45
01.06.2019;12:25:00;7868;23.5;44
01.06.2019;12:35:00;7871;24.8;46
01.06.2019;12:45:00;7894;26.1;47
01.06.2019;12:55:00;8030;27.4;45
01.06.2019;13:05:00;8073;28.7;44
01.06.2019;13:15:00;8206;30.1;46
01.06.2019;13:25:00;8206;31.4;47
01.06.2019;13:35:00;8336;32.8;45
01.06.2019;13:45:00;8296;34.2;45
01.06.2019;13:55:00;8312;35.6;47
01.06.2019;14:05:00;8297;36.9;46
01.06.2019;14:15:00;8240;38.3;44
01.06.2019;14:25:00;8214;39.6;47
01.06.2019;14:35:00;8057;41.0;47
01.06.2019;14:45:00;8021;42.3;44
01.06.2019;14:55:00;7825;43.6;45
01.06.2019;15:05:00;7706;44.9;47
01.06.2019;15:15:00;7095;46.1;45
01.06.2019;15:25:00;7658;47.3;44
01.06.2019;15:35:00;7571;48.6;47
01.06.2019;15:45:00;7381;49.8;46
01.06.2019;15:55:00;7210;51.0;44
01.06.2019;16:05:00;6727;52.2;46
01.06.2019;16:15:00;7119;53.3;47
01.06.2019;16:25:00;6913;54.5;44
01.06.2019;16:35:00;6742;55.6;47
01.06.2019;16:45:00;6343;56.7;46
01.06.2019;16:55:00;5742;57.7;44
01.06.2019;17:05:00;5292;58.6;46
01.06.2019;17:15:00;5043;59.4;45
01.06.2019;17:25:00;4723;60.2;46
01.06.2019;17:35:00;4538;61.0;48
01.06.2019;17:45:00;4321;61.7;44
01.06.2019;17:55:00;3559;62.3;45
01.06.2019;18:05:00;3862;63.0;46
01.06.2019;18:15:00;2972;63.5;47
01.06.2019;18:25:00;3107;64.0;47
01.06.2019;18:35:00;3146;64.6;48
01.06.2019;18:45:00;3114;65.1;47
01.06.2019;18:55:00;2694;65.5;47
01.06.2019;19:05:00;2337;65.9;46
01.06.2019;19:15:00;1927;66.3;45
01.06.2019;19:25:00;1581;66.5;44
01.06.2019;19:35:00;1374;66.8;43
01.06.2019;19:45:00;1082;67.0;43
01.06.2019;19:55:00;776;67.1;42
01.06.2019;20:05:00;598;67.2;41
01.06.2019;20:15:00;490;67.3;41
01.06.2019;20:25:00;345;67.4;40
01.06.2019;20:35:00;227;67.4;40
01.06.2019;20:45:00;203;67.4;40
01.06.2019;20:55:00;173;67.5;40
01.06.2019;21:05:00;143;67.5;39
01.06.2019;21:15:00;48;67.5;39
01.06.2019;21:25:00;0;67.5;0
02.06.2019;05:45:00;30;0;29
02.06.2019;05:55:00;153;0;30
02.06.2019;06:05:00;178;0;31
02.06.2019;06:15:00;219;0;31
02.06.2019;06:25:00;266;0.1;32
02.06.2019;06:35:00;291;0.1;32
02.06.2019;06:45:00;318;0.2;33
02.06.2019;07:05:00;382;0.3;33
02.06.2019;07:10:00;411;0.3;33
02.06.2019;07:20:00;440;0.4;34
02.06.2019;07:30:00;452;0.5;34
02.06.2019;07:40:00;483;0.6;34
02.06.2019;07:50:00;502;0.6;34
02.06.2019;08:00:00;523;0.7;35
02.06.2019;08:10:00;543;0.8;35
02.06.2019;08:20:00;1202;1.0;35
02.06.2019;08:30:00;1488;1.2;35
02.06.2019;08:40:00;2223;1.5;35
02.06.2019;08:50:00;2971;2.0;36
02.06.2019;09:00:00;3413;2.6;37
02.06.2019;09:10:00;3729;3.2;39
02.06.2019;09:20:00;4154;3.8;40
02.06.2019;09:30:00;4508;4.5;42
02.06.2019;09:40:00;4902;5.3;44
02.06.2019;09:50:00;5137;6.2;46
02.06.2019;10:00:00;5372;7.1;47
02.06.2019;10:10:00;5554;8.0;47
02.06.2019;10:20:00;5761;8.9;45
02.06.2019;10:30:00;5998;9.9;48
02.06.2019;10:40:00;6270;10.9;45
02.06.2019;10:50:00;6494;12.0;47
02.06.2019;11:00:00;6686;13.1;45
02.06.2019;11:10:00;6932;14.2;46
02.06.2019;11:20:00;7093;15.4;47
02.06.2019;11:30:00;7230;16.6;44
02.06.2019;11:40:00;7388;17.8;47
02.06.2019;11:50:00;7464;19.0;47
02.06.2019;12:00:00;7573;20.2;44
02.06.2019;12:20:00;7776;22.8;47
02.06.2019;12:30:00;7848;24.1;46
02.06.2019;12:40:00;7940;25.4;44
02.06.2019;12:50:00;7955;26.7;45
02.06.2019;13:00:00;7952;28.0;47
02.06.2019;13:10:00;8004;29.3;47
02.06.2019;13:20:00;8085;30.7;44
02.06.2019;13:30:00;8161;32.0;45
02.06.2019;13:40:00;8205;33.3;48
02.06.2019;14:00:00;8156;36.0;44
02.06.2019;14:10:00;8158;37.4;47
02.06.2019;14:20:00;8024;38.7;47
02.06.2019;14:30:00;7999;40.0;44
02.06.2019;14:40:00;7972;41.4;45
02.06.2019;14:50:00;7788;42.6;47
02.06.2019;15:00:00;7695;43.9;46
02.06.2019;15:10:00;7623;45.2;44
02.06.2019;15:20:00;7488;46.4;47
02.06.2019;15:30:00;7401;47.6;46
02.06.2019;15:40:00;7297;48.9;44
02.06.2019;15:50:00;7212;50.1;47
02.06.2019;16:00:00;7034;51.2;46
02.06.2019;16:10:00;6896;52.4;44
02.06.2019;16:20:00;6828;53.5;47
02.06.2019;16:30:00;6630;54.6;46
02.06.2019;16:40:00;6411;55.7;44
02.06.2019;16:50:00;6040;56.7;48
02.06.2019;17:00:00;5636;57.6;44
02.06.2019;17:10:00;5225;58.5;48
02.06.2019;17:20:00;4967;59.3;44
02.06.2019;17:30:00;4708;60.1;47
02.06.2019;17:40:00;4290;60.8;48
02.06.2019;17:50:00;4153;61.5;44
02.06.2019;18:00:00;3973;62.2;46
02.06.2019;18:10:00;3740;62.8;48
02.06.2019;18:20:00;3474;63.4;48
02.06.2019;18:40:00;2957;64.4;48
02.06.2019;18:45:00;2830;64.7;48
02.06.2019;18:55:00;2568;65.1;47
02.06.2019;19:05:00;2185;65.5;46
02.06.2019;19:25:00;1493;66.0;44
02.06.2019;19:35:00;1284;66.3;43
02.06.2019;19:45:00;1052;66.5;42
02.06.2019;19:55:00;795;66.6;42
02.06.2019;20:05:00;650;66.7;41
02.06.2019;20:15:00;467;66.8;41
02.06.2019;20:25:00;330;66.9;41
02.06.2019;20:35:00;226;66.9;40
02.06.2019;20:45:00;200;66.9;40
02.06.2019;20:55:00;169;67.0;40
02.06.2019;21:05:00;142;67.0;40
02.06.2019;21:15:00;119;67.0;39
02.06.2019;21:25:00;0;67.0;0
03.06.2019;05:35:00;0;0;28
03.06.2019;05:45:00;197;0;30
03.06.2019;05:55:00;262;0;31
03.06.2019;06:15:00;401;0.1;32
03.06.2019;06:30:00;419;0.2;33
03.06.2019;06:40:00;381;0.3;33
03.06.2019;06:50:00;350;0.4;33
03.06.2019;07:00:00;401;0.4;33
03.06.2019;07:10:00;462;0.5;34
03.06.2019;07:30:00;504;0.7;34
03.06.2019;07:40:00;544;0.7;34
03.06.2019;07:50:00;564;0.8;35
03.06.2019;08:00:00;589;0.9;35
03.06.2019;08:10:00;618;1.0;35
03.06.2019;08:20:00;1061;1.2;35
03.06.2019;08:30:00;1465;1.4;35
03.06.2019;08:40:00;1622;1.7;35
03.06.2019;08:50:00;2835;2.1;36
03.06.2019;09:00:00;3210;2.6;37
03.06.2019;09:10:00;3507;3.1;38
03.06.2019;09:20:00;3919;3.8;40
03.06.2019;09:30:00;4275;4.5;41
03.06.2019;09:40:00;4641;5.2;43
03.06.2019;09:50:00;4893;6.0;45
03.06.2019;10:00:00;5152;6.9;46
03.06.2019;10:10:00;5354;7.7;48
03.06.2019;12:30:00;7714;23.4;45
03.06.2019;12:35:00;7763;24.1;44
03.06.2019;12:45:00;7781;25.4;45
03.06.2019;13:05:00;8041;28.0;47
03.06.2019;13:10:00;7997;28.6;45
03.06.2019;13:20:00;8096;30.0;47
03.06.2019;13:30:00;8154;31.3;46
03.06.2019;13:40:00;8048;32.6;44
03.06.2019;13:50:00;8248;34.0;46
03.06.2019;14:00:00;8193;35.3;47
03.06.2019;14:10:00;8148;36.7;45
03.06.2019;14:20:00;7802;38.0;44
03.06.2019;14:30:00;7960;39.3;47
03.06.2019;14:40:00;6395;40.5;45
03.06.2019;14:50:00;7638;41.7;44
03.06.2019;15:00:00;5590;42.7;47
03.06.2019;16:20:00;6612;52.4;44
03.06.2019;16:25:00;4477;52.7;44
03.06.2019;16:35:00;3026;53.3;45
03.06.2019;16:45:00;3406;53.8;46
03.06.2019;16:55:00;3635;54.4;47
03.06.2019;17:05:00;3839;55.0;48
03.06.2019;17:15:00;3528;55.6;48
03.06.2019;17:25:00;3465;56.1;49
03.06.2019;17:35:00;2493;56.6;48
03.06.2019;17:45:00;1817;56.9;46
03.06.2019;17:55:00;1446;57.2;45
03.06.2019;18:05:00;1292;57.4;44
03.06.2019;18:15:00;1519;57.6;43
03.06.2019;18:25:00;1609;57.9;43
03.06.2019;18:35:00;1647;58.2;43
03.06.2019;18:45:00;1817;58.4;42
03.06.2019;18:55:00;2080;58.8;43
03.06.2019;19:05:00;1998;59.1;42
03.06.2019;19:15:00;1431;59.4;42
03.06.2019;19:25:00;848;59.5;41
03.06.2019;19:35:00;848;59.7;41
03.06.2019;19:45:00;679;59.8;41
03.06.2019;19:55:00;730;59.9;40
03.06.2019;20:05:00;661;60.0;40
03.06.2019;20:15:00;593;60.1;40
03.06.2019;20:25:00;404;60.2;40
03.06.2019;20:35:00;267;60.3;40
03.06.2019;20:45:00;205;60.3;39
03.06.2019;20:55:00;155;60.3;39
03.06.2019;21:05:00;0;60.3;39
03.06.2019;21:15:00;0;60.3;0
03.06.2019;21:25:00;0;60.3;0
04.06.2019;05:45:00;40;0;29
04.06.2019;05:55:00;160;0;30
04.06.2019;06:05:00;214;0;31
04.06.2019;06:15:00;273;0.1;32
04.06.2019;06:25:00;326;0.1;32
04.06.2019;06:35:00;379;0.2;33
04.06.2019;06:45:00;431;0.2;33
04.06.2019;06:55:00;482;0.3;33
04.06.2019;07:05:00;546;0.4;34
04.06.2019;07:15:00;619;0.5;34
04.06.2019;07:25:00;679;0.6;34
04.06.2019;07:35:00;736;0.7;34
04.06.2019;07:45:00;801;0.9;35
04.06.2019;07:55:00;866;1.0;35
04.06.2019;08:05:00;930;1.1;35
04.06.2019;08:15:00;990;1.3;35
04.06.2019;08:25:00;1512;1.5;35
04.06.2019;08:35:00;1739;1.8;36
04.06.2019;08:45:00;1910;2.1;36
04.06.2019;08:55:00;2955;2.5;36
04.06.2019;09:05:00;3252;3.1;38
04.06.2019;09:15:00;3570;3.6;39
04.06.2019;09:25:00;3954;4.3;41
04.06.2019;09:35:00;4365;5.0;42
04.06.2019;09:45:00;4674;5.7;44
04.06.2019;09:55:00;4936;6.5;46
04.06.2019;10:05:00;5161;7.4;47
04.06.2019;10:15:00;5340;8.3;48
04.06.2019;10:25:00;5601;9.2;44
04.06.2019;10:35:00;5851;10.1;47
04.06.2019;10:45:00;6113;11.1;44
04.06.2019;10:55:00;6317;12.2;48
04.06.2019;11:05:00;6522;13.2;44
04.06.2019;11:15:00;6762;14.3;48
04.06.2019;11:25:00;6907;15.5;45
04.06.2019;11:35:00;6951;16.6;45
04.06.2019;11:45:00;7134;17.8;47
04.06.2019;11:55:00;7252;19.0;44
04.06.2019;12:05:00;7346;20.2;46
04.06.2019;12:15:00;7425;21.4;47
04.06.2019;12:25:00;7442;22.6;44
04.06.2019;12:35:00;7345;23.8;45
04.06.2019;12:45:00;7382;25.1;47
04.06.2019;12:55:00;7473;26.3;46
04.06.2019;13:05:00;7421;27.5;44
04.06.2019;13:15:00;7633;28.8;45
04.06.2019;13:25:00;7669;30.0;47
04.06.2019;13:35:00;7693;31.3;45
04.06.2019;13:45:00;7741;32.6;44
04.06.2019;13:55:00;7770;33.9;47
04.06.2019;14:05:00;7794;35.2;46
04.06.2019;14:15:00;7704;36.4;44
04.06.2019;14:25:00;7550;37.7;47
04.06.2019;14:35:00;7454;38.9;46
04.06.2019;14:45:00;7420;40.1;44
04.06.2019;14:55:00;7325;41.3;46
04.06.2019;15:05:00;7194;42.5;47
04.06.2019;15:15:00;7034;43.7;44
04.06.2019;15:25:00;6979;44.9;46
04.06.2019;15:35:00;6905;46.0;47
04.06.2019;15:45:00;6796;47.1;44
04.06.2019;15:55:00;6673;48.2;47
04.06.2019;16:05:00;6526;49.3;46
04.06.2019;16:15:00;6349;50.4;44
04.06.2019;16:25:00;6153;51.4;48
04.06.2019;17:15:00;4586;55.8;44
04.06.2019;17:20:00;4500;56.2;44
04.06.2019;17:30:00;4243;56.9;47
04.06.2019;17:40:00;3894;57.6;49
04.06.2019;17:50:00;3739;58.2;44
04.06.2019;18:00:00;3523;58.8;45
04.06.2019;18:10:00;3324;59.3;46
04.06.2019;18:20:00;3141;59.9;47
04.06.2019;18:45:00;2588;61.0;47
04.06.2019;18:55:00;2344;61.4;47
04.06.2019;19:05:00;2040;61.8;46
04.06.2019;19:15:00;1614;62.1;45
04.06.2019;19:25:00;1354;62.3;44
04.06.2019;19:35:00;1185;62.5;43
04.06.2019;19:45:00;969;62.7;43
04.06.2019;19:55:00;789;62.8;42
04.06.2019;20:05:00;697;62.9;42
04.06.2019;20:15:00;547;63.0;41
04.06.2019;20:25:00;386;63.1;41
04.06.2019;20:35:00;283;63.1;41
04.06.2019;20:45:00;209;63.2;41
04.06.2019;20:55:00;161;63.2;40
04.06.2019;21:05:00;137;63.2;40
04.06.2019;21:15:00;0;63.2;40
04.06.2019;21:25:00;0;63.2;0
05.06.2019;05:45:00;0;0;30
05.06.2019;05:55:00;168;0;31
05.06.2019;06:05:00;228;0;31
05.06.2019;06:15:00;290;0.1;32
05.06.2019;06:25:00;341;0.1;33
05.06.2019;06:35:00;391;0.2;33
05.06.2019;06:45:00;453;0.2;33
05.06.2019;06:55:00;586;0.3;34
05.06.2019;07:05:00;556;0.4;34
05.06.2019;07:15:00;573;0.5;34
05.06.2019;07:25:00;634;0.6;35
05.06.2019;07:35:00;638;0.7;35
05.06.2019;07:45:00;717;0.9;35
05.06.2019;07:55:00;668;1.0;35
05.06.2019;08:05:00;995;1.1;35
05.06.2019;08:15:00;1133;1.3;36
05.06.2019;08:25:00;1632;1.5;36
05.06.2019;08:35:00;1861;1.8;36
05.06.2019;08:45:00;2006;2.2;36
05.06.2019;08:55:00;3225;2.6;37
05.06.2019;09:05:00;3982;3.3;39
05.06.2019;09:15:00;4230;4.0;41
05.06.2019;09:25:00;4438;4.7;43
05.06.2019;09:35:00;4637;5.4;45
05.06.2019;09:45:00;4740;6.2;46
05.06.2019;09:55:00;4978;7.0;47
05.06.2019;10:05:00;5210;7.9;48
05.06.2019;10:15:00;5444;8.8;44
05.06.2019;10:25:00;5673;9.7;47
05.06.2019;10:35:00;5909;10.7;44
05.06.2019;10:45:00;6116;11.7;47
05.06.2019;10:55:00;6333;12.7;44
05.06.2019;11:05:00;6572;13.8;48
05.06.2019;11:15:00;6779;14.9;44
05.06.2019;11:25:00;6914;16.0;47
05.06.2019;11:35:00;7116;17.2;46
05.06.2019;11:45:00;7252;18.4;44
05.06.2019;11:55:00;7389;19.6;47
05.06.2019;12:05:00;7515;20.8;46
05.06.2019;12:15:00;7627;22.1;44
05.06.2019;12:25:00;7763;23.3;47
05.06.2019;12:35:00;7800;24.6;46
05.06.2019;12:45:00;7897;25.9;44
05.06.2019;12:55:00;8013;27.2;45
05.06.2019;13:05:00;8031;28.6;47
05.06.2019;13:15:00;8076;29.9;46
05.06.2019;13:25:00;8103;31.2;44
05.06.2019;13:35:00;8149;32.6;46
05.06.2019;13:45:00;8124;33.9;47
05.06.2019;13:55:00;8116;35.3;45
05.06.2019;14:05:00;8080;36.6;45
05.06.2019;14:15:00;8103;37.9;47
05.06.2019;14:25:00;7926;39.2;46
05.06.2019;14:35:00;7800;40.5;44
05.06.2019;14:45:00;7736;41.8;46
05.06.2019;14:55:00;7675;43.1;47
05.06.2019;15:05:00;7546;44.3;45
05.06.2019;15:15:00;7433;45.6;44
05.06.2019;15:25:00;7339;46.8;47
05.06.2019;15:35:00;7243;48.0;46
05.06.2019;15:45:00;7134;49.2;44
05.06.2019;15:55:00;6998;50.3;47
05.06.2019;16:05:00;6845;51.5;45
05.06.2019;16:15:00;6718;52.6;45
05.06.2019;16:25:00;6626;53.7;47
05.06.2019;16:35:00;6413;54.7;44
05.06.2019;16:45:00;5092;55.7;47
05.06.2019;16:55:00;5637;56.5;46
05.06.2019;17:05:00;4859;57.4;45
05.06.2019;17:15:00;4623;58.2;45
05.06.2019;17:25:00;4457;59.0;48
05.06.2019;17:35:00;3311;59.4;47
05.06.2019;17:45:00;4060;60.1;44
05.06.2019;17:55:00;3779;60.7;45
05.06.2019;18:05:00;1952;61.2;46
05.06.2019;18:15:00;3396;61.7;47
05.06.2019;18:25:00;3354;62.3;48
05.06.2019;18:35:00;3502;62.9;48
05.06.2019;18:45:00;3255;63.4;49
05.06.2019;18:55:00;2684;63.9;48
05.06.2019;19:05:00;1071;64.1;46
05.06.2019;19:15:00;1548;64.3;45
05.06.2019;19:25:00;707;64.5;44
05.06.2019;19:35:00;1207;64.7;43
05.06.2019;19:45:00;528;64.8;43
05.06.2019;19:55:00;473;64.9;42
05.06.2019;20:05:00;586;65.0;42
05.06.2019;20:15:00;403;65.1;42
05.06.2019;20:25:00;308;65.1;41
05.06.2019;20:35:00;254;65.2;41
05.06.2019;20:45:00;183;65.2;41
05.06.2019;20:55:00;153;65.2;41
05.06.2019;21:05:00;85;65.2;40
05.06.2019;21:15:00;0;65.2;40
05.06.2019;21:25:00;0;65.2;0
06.06.2019;05:50:00;164;0;30
06.06.2019;06:10:00;332;0.1;32
06.06.2019;06:20:00;297;0.1;33
06.06.2019;06:30:00;383;0.2;33
06.06.2019;06:40:00;328;0.2;33
06.06.2019;06:50:00;471;0.3;34
06.06.2019;07:00:00;631;0.4;34
06.06.2019;07:10:00;752;0.5;34
06.06.2019;07:20:00;764;0.6;35
06.06.2019;07:30:00;756;0.8;35
06.06.2019;07:40:00;738;0.9;35
06.06.2019;07:50:00;781;1.0;35
06.06.2019;08:00:00;1075;1.2;35
06.06.2019;08:10:00;1076;1.3;36
06.06.2019;08:30:00;1286;1.7;36
06.06.2019;08:40:00;1478;2.0;36
06.06.2019;08:50:00;1549;2.2;36
06.06.2019;09:00:00;1339;2.5;36
06.06.2019;09:10:00;1450;2.7;37
06.06.2019;09:20:00;2095;3.0;37
06.06.2019;09:30:00;2382;3.4;37
06.06.2019;09:40:00;3626;4.0;39
06.06.2019;09:50:00;2831;4.5;40
06.06.2019;10:00:00;2128;4.9;40
06.06.2019;10:10:00;1462;5.1;39
06.06.2019;10:20:00;1256;5.3;38
06.06.2019;10:30:00;1001;5.5;38
06.06.2019;10:40:00;699;5.6;38
06.06.2019;10:50:00;592;5.7;38
06.06.2019;11:00:00;528;5.8;38
06.06.2019;11:10:00;764;5.9;38
06.06.2019;11:20:00;2186;6.2;38
06.06.2019;11:30:00;4634;6.9;40
06.06.2019;11:40:00;2828;7.5;41
06.06.2019;11:50:00;3011;8.0;42
06.06.2019;12:00:00;3379;8.5;42
06.06.2019;12:10:00;4041;9.2;44
06.06.2019;12:20:00;3643;9.8;44
06.06.2019;12:30:00;2207;10.2;44
06.06.2019;12:40:00;2327;10.6;43
06.06.2019;12:50:00;3395;11.1;43
06.06.2019;13:00:00;2593;11.6;43
06.06.2019;13:10:00;2142;11.9;43
06.06.2019;13:20:00;2504;12.3;43
06.06.2019;13:30:00;3397;12.8;43
06.06.2019;13:40:00;4794;13.7;45
06.06.2019;13:50:00;4590;14.4;47
06.06.2019;14:00:00;2472;14.9;46
06.06.2019;14:10:00;2304;15.3;45
06.06.2019;14:20:00;2530;15.7;44
06.06.2019;14:30:00;2493;16.1;44
06.06.2019;14:40:00;2921;16.6;44
06.06.2019;14:50:00;2735;17.1;44
06.06.2019;15:00:00;2008;17.4;43
06.06.2019;15:10:00;1879;17.8;43
06.06.2019;15:20:00;1308;18.0;42
06.06.2019;15:30:00;1348;18.2;41
06.06.2019;15:40:00;1395;18.5;41
06.06.2019;15:50:00;1235;18.7;40
06.06.2019;16:00:00;1149;18.9;40
06.06.2019;16:10:00;1453;19.1;40
06.06.2019;16:20:00;3199;19.6;41
06.06.2019;16:30:00;3449;20.1;41
06.06.2019;16:40:00;2800;20.6;42
06.06.2019;16:50:00;2233;21.0;42
06.06.2019;17:00:00;1644;21.3;41
06.06.2019;17:10:00;1692;21.5;41
06.06.2019;17:20:00;2066;21.9;41
06.06.2019;17:30:00;1857;22.2;41
06.06.2019;17:40:00;2412;22.5;41
06.06.2019;17:50:00;2766;23.0;41
06.06.2019;18:00:00;2152;23.4;42
06.06.2019;18:10:00;3075;23.8;42
06.06.2019;18:20:00;2813;24.2;42
06.06.2019;18:30:00;1894;24.6;42
06.06.2019;18:40:00;1390;24.9;41
06.06.2019;18:45:00;1905;25.1;41
06.06.2019;18:55:00;2179;25.5;42
06.06.2019;19:05:00;1670;25.7;41
06.06.2019;19:15:00;1298;25.9;40
06.06.2019;19:25:00;1163;26.1;40
06.06.2019;19:35:00;742;26.2;40
06.06.2019;19:45:00;870;26.4;39
06.06.2019;19:55:00;972;26.6;39
06.06.2019;20:05:00;1187;26.8;39
06.06.2019;20:15:00;895;26.9;39
06.06.2019;20:25:00;497;27.0;39
06.06.2019;20:35:00;335;27.1;39
06.06.2019;20:45:00;253;27.1;39
06.06.2019;20:55:00;217;27.2;39
06.06.2019;21:05:00;199;27.2;38
06.06.2019;21:15:00;133;27.2;38
06.06.2019;21:25:00;0;27.2;38
07.06.2019;05:50:00;48;0;29
07.06.2019;06:10:00;200;0;31
07.06.2019;06:15:00;224;0;31
07.06.2019;06:25:00;272;0.1;32
07.06.2019;06:35:00;336;0.1;32
07.06.2019;06:45:00;391;0.2;33
07.06.2019;06:55:00;422;0.3;33
07.06.2019;07:05:00;471;0.3;33
07.06.2019;07:15:00;586;0.4;34
07.06.2019;07:25:00;608;0.5;34
07.06.2019;07:35:00;666;0.6;34
07.06.2019;07:45:00;646;0.7;34
07.06.2019;07:55:00;732;0.9;35
07.06.2019;08:05:00;743;1.0;35
07.06.2019;08:15:00;834;1.1;35
07.06.2019;08:25:00;919;1.3;35
07.06.2019;08:35:00;1020;1.4;35
07.06.2019;08:45:00;1052;1.6;35
07.06.2019;08:55:00;1178;1.8;36
07.06.2019;09:05:00;1235;2.0;36
07.06.2019;09:15:00;1423;2.2;36
07.06.2019;09:25:00;1638;2.5;36
07.06.2019;09:35:00;2067;2.8;36
07.06.2019;09:45:00;2286;3.2;37
07.06.2019;09:55:00;2688;3.6;37
07.06.2019;10:05:00;3001;4.0;38
07.06.2019;10:15:00;3216;4.5;40
07.06.2019;10:25:00;2998;5.1;40
07.06.2019;10:35:00;3559;5.6;41
07.06.2019;10:45:00;4038;6.3;42
07.06.2019;10:55:00;4579;7.1;44
07.06.2019;11:05:00;4577;7.9;46
07.06.2019;11:15:00;6513;8.8;47
07.06.2019;11:25:00;7239;10.1;45
07.06.2019;11:35:00;7363;11.3;44
07.06.2019;11:45:00;7392;12.5;48
07.06.2019;11:55:00;7565;13.7;45
07.06.2019;12:05:00;7586;15.0;45
07.06.2019;12:15:00;7714;16.2;48
07.06.2019;12:25:00;7790;17.5;45
07.06.2019;12:35:00;7879;18.8;44
07.06.2019;12:45:00;7904;20.1;47
07.06.2019;12:55:00;7966;21.4;46
07.06.2019;13:05:00;7994;22.8;44
07.06.2019;13:15:00;7961;24.1;46
07.06.2019;13:25:00;7928;25.4;47
07.06.2019;13:35:00;7972;26.7;44
07.06.2019;13:45:00;7994;28.0;45
07.06.2019;13:55:00;8001;29.3;47
07.06.2019;14:05:00;7940;30.6;45
07.06.2019;14:15:00;7884;32.0;45
07.06.2019;14:25:00;7858;33.3;47
07.06.2019;14:35:00;7731;34.5;46
07.06.2019;14:45:00;7630;35.8;44
07.06.2019;14:55:00;7598;37.0;47
07.06.2019;15:05:00;7599;38.3;46
07.06.2019;15:15:00;7494;39.5;44
07.06.2019;15:25:00;7338;40.8;46
07.06.2019;15:35:00;7182;42.0;47
07.06.2019;15:45:00;7108;43.1;44
07.06.2019;15:55:00;7004;44.3;46
07.06.2019;16:05:00;6848;45.4;47
07.06.2019;16:15:00;6566;46.5;44
07.06.2019;16:25:00;6448;47.6;47
07.06.2019;16:35:00;6330;48.6;46
07.06.2019;16:45:00;6068;49.7;44
07.06.2019;16:55:00;5599;50.5;46
07.06.2019;17:05:00;5165;51.4;44
07.06.2019;17:15:00;4892;52.2;46
07.06.2019;17:25:00;4682;53.0;48
07.06.2019;17:35:00;4403;53.7;44
07.06.2019;17:45:00;4112;54.4;46
07.06.2019;17:55:00;3855;55.1;48
07.06.2019;18:05:00;3656;55.7;48
07.06.2019;18:15:00;3386;56.3;49
07.06.2019;18:25:00;3145;56.8;49
07.06.2019;18:35:00;2870;57.3;48
07.06.2019;18:45:00;2268;57.7;47
07.06.2019;18:55:00;2469;58.1;47
07.06.2019;19:05:00;1580;58.3;45
07.06.2019;19:15:00;1299;58.6;44
07.06.2019;19:25:00;732;58.7;43
07.06.2019;19:35:00;754;58.8;42
07.06.2019;19:45:00;589;58.9;42
07.06.2019;19:55:00;675;59.1;42
07.06.2019;20:05:00;561;59.2;41
07.06.2019;20:15:00;374;59.2;41
07.06.2019;20:25:00;285;59.3;41
07.06.2019;20:35:00;348;59.3;40
07.06.2019;20:45:00;239;59.4;40
07.06.2019;20:55:00;156;59.4;40
07.06.2019;21:05:00;12;59.4;40
07.06.2019;21:15:00;0;59.4;0
07.06.2019;21:25:00;0;59.4;0
08.06.2019;06:10:00;37;0;30
08.06.2019;06:20:00;205;0;31
08.06.2019;06:30:00;375;0;32
08.06.2019;06:40:00;346;0.1;32
08.06.2019;06:50:00;477;0.2;33
08.06.2019;07:00:00;484;0.2;33
08.06.2019;07:10:00;735;0.3;33
08.06.2019;07:30:00;906;0.7;34
08.06.2019;07:40:00;1106;0.8;34
08.06.2019;07:50:00;1340;1.0;35
08.06.2019;08:00:00;1401;1.2;35
08.06.2019;08:10:00;1390;1.5;35
08.06.2019;08:30:00;1618;2.0;36
08.06.2019;08:40:00;1511;2.2;36
08.06.2019;08:50:00;1854;2.5;36
08.06.2019;09:00:00;1697;2.8;36
08.06.2019;09:10:00;2233;3.1;37
08.06.2019;09:20:00;2057;3.5;37
08.06.2019;09:30:00;3423;3.9;38
08.06.2019;09:40:00;5821;4.8;41
08.06.2019;09:50:00;1957;5.3;42
08.06.2019;10:00:00;6304;6.1;43
08.06.2019;10:10:00;6874;7.1;47
08.06.2019;10:20:00;3726;7.9;43
08.06.2019;10:30:00;6419;8.7;45
08.06.2019;10:40:00;6667;9.7;46
08.06.2019;10:50:00;6755;10.9;46
08.06.2019;11:00:00;7356;12.1;44
08.06.2019;11:10:00;7408;13.3;47
08.06.2019;11:20:00;7403;14.5;46
08.06.2019;11:30:00;6917;15.7;44
08.06.2019;11:40:00;7646;16.9;47
08.06.2019;11:50:00;7814;18.2;47
08.06.2019;12:00:00;7994;19.3;45
08.06.2019;12:10:00;8052;20.7;45
08.06.2019;12:20:00;8032;22.0;47
08.06.2019;12:30:00;5947;23.1;45
08.06.2019;12:40:00;8380;24.5;44
08.06.2019;12:50:00;8317;25.9;47
08.06.2019;13:00:00;8455;27.3;46
08.06.2019;13:10:00;8527;28.7;44
08.06.2019;13:20:00;8552;30.1;46
08.06.2019;13:30:00;8459;31.5;47
08.06.2019;13:40:00;8451;32.9;44
08.06.2019;13:50:00;8357;34.3;45
08.06.2019;14:00:00;8393;35.7;47
08.06.2019;14:10:00;8379;37.0;45
08.06.2019;14:20:00;8255;38.4;45
08.06.2019;14:30:00;8174;39.8;47
08.06.2019;14:40:00;8225;41.1;45
08.06.2019;14:50:00;8041;42.5;45
08.06.2019;15:00:00;8015;43.8;47
08.06.2019;15:10:00;7939;45.1;45
08.06.2019;15:20:00;7922;46.4;44
08.06.2019;15:30:00;7746;47.7;47
08.06.2019;15:40:00;7681;49.0;46
08.06.2019;15:50:00;7185;50.2;44
08.06.2019;16:00:00;7457;51.4;47
08.06.2019;16:10:00;7266;52.6;46
08.06.2019;16:20:00;7060;53.8;44
08.06.2019;16:30:00;6854;54.9;47
08.06.2019;16:40:00;6589;56.0;45
08.06.2019;16:50:00;6213;57.1;44
08.06.2019;17:00:00;5736;58.0;47
08.06.2019;17:10:00;5357;58.9;44
08.06.2019;17:20:00;5079;59.8;47
08.06.2019;17:30:00;4761;60.6;44
08.06.2019;17:40:00;4465;61.3;45
08.06.2019;17:50:00;4205;62.0;47
08.06.2019;18:00:00;3994;62.7;46
08.06.2019;18:10:00;3757;63.3;44
08.06.2019;18:20:00;3543;63.9;46
08.06.2019;18:30:00;3317;64.5;47
08.06.2019;18:40:00;3017;65.0;47
08.06.2019;18:50:00;2739;65.5;47
08.06.2019;19:00:00;2521;65.9;47
08.06.2019;19:10:00;2111;66.3;46
08.06.2019;19:20:00;1745;66.6;45
08.06.2019;19:30:00;1494;66.8;44
08.06.2019;19:40:00;1282;67.0;43
08.06.2019;19:50:00;1032;67.2;43
08.06.2019;20:00:00;825;67.4;42
08.06.2019;20:10:00;678;67.5;42
08.06.2019;20:20:00;506;67.6;41
08.06.2019;20:30:00;346;67.6;41
08.06.2019;20:40:00;291;67.7;41
08.06.2019;20:50:00;209;67.7;40
08.06.2019;21:00:00;158;67.8;40
08.06.2019;21:10:00;128;67.8;40
08.06.2019;21:20:00;112;67.8;40
08.06.2019;21:30:00;85;67.8;40
09.06.2019;05:40:00;134;0;30
09.06.2019;05:50:00;173;0;31
09.06.2019;06:00:00;212;0;32
09.06.2019;06:10:00;236;0.1;33
09.06.2019;06:20:00;290;0.1;33
09.06.2019;06:30:00;366;0.2;34
09.06.2019;06:40:00;409;0.2;34
09.06.2019;06:50:00;489;0.3;34
09.06.2019;07:00:00;899;0.4;35
09.06.2019;07:10:00;1234;0.6;35
09.06.2019;07:20:00;1122;0.8;35
09.06.2019;07:30:00;1192;1.0;35
09.06.2019;07:40:00;1392;1.2;36
09.06.2019;08:00:00;1348;1.6;36
09.06.2019;08:10:00;1551;1.9;36
09.06.2019;08:20:00;1734;2.2;36
09.06.2019;08:30:00;1662;2.5;37
09.06.2019;08:40:00;1770;2.7;37
09.06.2019;08:50:00;3312;3.2;38
09.06.2019;09:00:00;3030;3.7;39
09.06.2019;09:10:00;3281;4.2;40
09.06.2019;09:20:00;2970;4.8;41
09.06.2019;09:30:00;2513;5.2;41
09.06.2019;09:40:00;3087;5.7;41
09.06.2019;09:50:00;3147;6.2;42
09.06.2019;10:00:00;2939;6.7;42
09.06.2019;10:10:00;2890;7.2;43
09.06.2019;10:20:00;2721;7.7;43
09.06.2019;10:30:00;2253;8.1;42
09.06.2019;10:50:00;1740;8.7;41
09.06.2019;11:00:00;1687;8.9;41
09.06.2019;11:10:00;2023;9.3;41
09.06.2019;11:20:00;2079;9.6;41
09.06.2019;11:30:00;1919;9.9;41
09.06.2019;11:40:00;2278;10.3;41
09.06.2019;11:50:00;2071;10.6;41
09.06.2019;12:00:00;2231;11.0;41
09.06.2019;12:10:00;2896;11.4;41
09.06.2019;12:20:00;2588;11.9;42
09.06.2019;12:30:00;1984;12.2;41
09.06.2019;12:40:00;1849;12.5;41
09.06.2019;12:50:00;2207;12.9;41
09.06.2019;13:00:00;2386;13.3;41
09.06.2019;13:10:00;2598;13.7;41
09.06.2019;13:20:00;2425;14.1;42
09.06.2019;13:30:00;2546;14.5;42
09.06.2019;13:40:00;1979;14.9;42
09.06.2019;13:50:00;1446;15.1;41
09.06.2019;14:00:00;2632;15.4;41
09.06.2019;14:10:00;3759;16.0;42
09.06.2019;14:20:00;3681;16.7;44
09.06.2019;14:30:00;2518;17.1;44
09.06.2019;14:40:00;3031;17.6;44
09.06.2019;14:50:00;3982;18.2;44
09.06.2019;15:00:00;4503;18.9;46
09.06.2019;15:10:00;2355;19.4;45
09.06.2019;15:20:00;2365;19.8;45
09.06.2019;15:30:00;2251;20.2;44
09.06.2019;15:40:00;1059;20.4;42
09.06.2019;15:50:00;1238;20.6;42
09.06.2019;16:00:00;1673;20.8;41
09.06.2019;16:10:00;1574;21.1;41
09.06.2019;16:20:00;916;21.3;40
09.06.2019;16:30:00;1120;21.5;40
09.06.2019;16:40:00;1601;21.7;40
09.06.2019;17:00:00;1560;22.2;40
09.06.2019;17:10:00;1391;22.4;40
09.06.2019;17:20:00;1587;22.7;40
09.06.2019;17:30:00;1530;23.0;39
09.06.2019;17:40:00;1145;23.2;39
09.06.2019;17:50:00;1099;23.4;39
09.06.2019;18:00:00;1474;23.6;39
09.06.2019;18:10:00;1386;23.8;39
09.06.2019;18:20:00;901;24.0;39
09.06.2019;18:30:00;705;24.1;39
09.06.2019;18:40:00;680;24.2;39
09.06.2019;19:10:00;1002;24.7;39
09.06.2019;19:20:00;991;24.8;39
09.06.2019;19:30:00;1000;25.0;39
09.06.2019;19:40:00;891;25.1;38
09.06.2019;19:50:00;664;25.3;38
09.06.2019;20:00:00;621;25.4;38
09.06.2019;20:10:00;510;25.5;38
09.06.2019;20:20:00;408;25.5;38
09.06.2019;20:30:00;350;25.6;38
09.06.2019;20:40:00;313;25.6;38
09.06.2019;20:50:00;226;25.7;38
09.06.2019;21:00:00;158;25.7;38
09.06.2019;21:10:00;43;25.7;38
09.06.2019;21:20:00;0;25.7;0
09.06.2019;21:30:00;0;25.7;0
09.06.2019;21:40:00;0;25.7;0
10.06.2019;06:00:00;141;0;30
10.06.2019;06:10:00;186;0;31
10.06.2019;06:20:00;213;0;32
10.06.2019;06:30:00;228;0.1;32
10.06.2019;06:40:00;185;0.1;33
10.06.2019;06:50:00;163;0.1;33
10.06.2019;07:00:00;213;0.2;33
10.06.2019;07:10:00;206;0.2;34
10.06.2019;07:20:00;522;0.3;34
10.06.2019;07:30:00;597;0.4;34
10.06.2019;07:40:00;323;0.4;34
10.06.2019;07:50:00;281;0.5;35
10.06.2019;08:00:00;411;0.5;35
10.06.2019;08:10:00;441;0.6;35
10.06.2019;08:20:00;479;0.7;35
10.06.2019;08:30:00;559;0.8;35
10.06.2019;08:40:00;1032;0.9;35
10.06.2019;08:50:00;2475;1.3;35
10.06.2019;09:00:00;1487;1.6;36
10.06.2019;09:10:00;1225;1.9;36
10.06.2019;09:20:00;1073;2.0;36
10.06.2019;09:30:00;2293;2.3;36
10.06.2019;09:40:00;2014;2.7;37
10.06.2019;09:50:00;1344;2.9;37
10.06.2019;10:00:00;1373;3.2;37
10.06.2019;10:10:00;1681;3.4;37
10.06.2019;10:20:00;6291;4.1;39
10.06.2019;10:30:00;7145;5.1;43
10.06.2019;10:40:00;6806;6.2;47
10.06.2019;10:50:00;6587;7.3;44
10.06.2019;11:00:00;8011;8.4;47
10.06.2019;11:10:00;8139;9.6;46
10.06.2019;11:20:00;1278;10.0;45
10.06.2019;11:30:00;810;10.1;42
10.06.2019;11:40:00;1435;10.3;42
10.06.2019;11:50:00;1197;10.6;41
10.06.2019;12:00:00;460;10.7;40
10.06.2019;12:10:00;364;10.7;40
10.06.2019;12:20:00;511;10.8;40
10.06.2019;12:30:00;1160;11.0;39
10.06.2019;12:40:00;668;11.1;39
10.06.2019;12:50:00;370;11.2;39
10.06.2019;13:00:00;1662;11.4;39
10.06.2019;13:10:00;1374;11.7;39
10.06.2019;13:20:00;931;11.8;39
10.06.2019;13:30:00;359;11.9;39
10.06.2019;13:40:00;446;12.0;38
10.06.2019;13:50:00;287;12.0;38
10.06.2019;14:00:00;457;12.1;38
10.06.2019;14:10:00;363;12.1;38
10.06.2019;14:20:00;262;12.2;38
10.06.2019;14:30:00;232;12.2;38
10.06.2019;14:40:00;391;12.3;38
10.06.2019;14:50:00;352;12.3;38
10.06.2019;15:00:00;250;12.4;38
10.06.2019;15:10:00;284;12.4;37
10.06.2019;15:20:00;296;12.5;37
10.06.2019;15:30:00;567;12.6;37
10.06.2019;15:40:00;444;12.7;37
10.06.2019;15:50:00;675;12.8;37
10.06.2019;16:00:00;742;12.9;37
10.06.2019;16:10:00;1315;13.1;37
10.06.2019;16:20:00;2604;13.5;37
10.06.2019;16:30:00;1786;13.8;37
10.06.2019;16:40:00;2401;14.1;38
10.06.2019;16:50:00;1335;14.4;38
10.06.2019;17:00:00;922;14.5;38
10.06.2019;17:10:00;2704;14.9;38
10.06.2019;17:20:00;3486;15.4;39
10.06.2019;17:30:00;2272;15.9;40
10.06.2019;17:40:00;1086;16.1;39
10.06.2019;17:50:00;2053;16.4;39
10.06.2019;18:00:00;2677;16.9;41
10.06.2019;18:10:00;1573;17.2;40
10.06.2019;18:20:00;860;17.4;39
10.06.2019;18:40:00;371;17.5;39
10.06.2019;18:55:00;237;17.6;38
10.06.2019;19:05:00;153;17.6;38
10.06.2019;19:15:00;142;17.6;38
10.06.2019;19:25:00;149;17.7;38
10.06.2019;19:35:00;218;17.7;38
10.06.2019;19:45:00;351;17.7;38
10.06.2019;19:55:00;341;17.8;38
10.06.2019;20:05:00;225;17.8;38
10.06.2019;20:15:00;380;17.9;38
10.06.2019;20:25:00;244;17.9;37
10.06.2019;20:35:00;107;18.0;37
10.06.2019;20:45:00;0;18.0;37
10.06.2019;20:55:00;0;18.0;0
11.06.2019;05:45:00;0;0;29
11.06.2019;05:50:00;128;0;29
11.06.2019;06:00:00;196;0;30
11.06.2019;06:10:00;245;0;31
11.06.2019;06:20:00;287;0.1;31
11.06.2019;06:30:00;323;0.1;32
11.06.2019;06:40:00;355;0.2;32
11.06.2019;06:50:00;395;0.2;33
11.06.2019;07:00:00;386;0.3;33
11.06.2019;07:10:00;473;0.4;33
11.06.2019;07:20:00;702;0.5;34
11.06.2019;07:30:00;799;0.6;34
11.06.2019;07:40:00;1276;0.8;34
11.06.2019;07:50:00;1652;1.1;34
11.06.2019;08:00:00;1856;1.4;34
11.06.2019;08:10:00;2056;1.7;35
11.06.2019;08:20:00;2245;2.1;35
11.06.2019;08:30:00;2367;2.4;36
11.06.2019;08:40:00;1935;2.8;36
11.06.2019;08:50:00;1765;3.1;36
11.06.2019;09:00:00;1055;3.2;36
11.06.2019;09:10:00;4016;3.7;37
11.06.2019;09:20:00;1808;4.1;38
11.06.2019;09:30:00;3850;4.6;38
11.06.2019;09:40:00;2482;5.0;39
11.06.2019;09:50:00;2166;5.4;39
11.06.2019;10:00:00;5512;6.1;41
11.06.2019;10:10:00;2464;6.6;42
11.06.2019;10:20:00;2268;7.0;41
11.06.2019;10:30:00;2263;7.4;41
11.06.2019;10:40:00;3537;7.9;41
11.06.2019;10:50:00;3924;8.4;42
11.06.2019;11:00:00;1022;8.7;41
11.06.2019;11:10:00;928;8.8;40
11.06.2019;11:20:00;1488;9.1;39
11.06.2019;11:30:00;1195;9.2;39
11.06.2019;11:40:00;1519;9.5;38
11.06.2019;11:50:00;1398;9.7;38
11.06.2019;12:00:00;1894;10.0;38
11.06.2019;12:10:00;1243;10.2;38
11.06.2019;12:20:00;1256;10.5;38
11.06.2019;12:30:00;1222;10.6;38
11.06.2019;12:40:00;1532;10.9;38
11.06.2019;12:50:00;1523;11.1;38
11.06.2019;13:00:00;1980;11.5;38
11.06.2019;13:10:00;2809;11.8;38
11.06.2019;13:20:00;2090;12.3;39
11.06.2019;13:30:00;1533;12.5;39
11.06.2019;13:40:00;1510;12.8;39
11.06.2019;13:50:00;1973;13.1;38
11.06.2019;14:00:00;2495;13.5;39
11.06.2019;14:10:00;2943;13.9;40
11.06.2019;14:20:00;2976;14.5;41
11.06.2019;14:30:00;3286;15.1;42
11.06.2019;14:40:00;4263;15.8;43
11.06.2019;14:50:00;4075;16.6;46
11.06.2019;15:00:00;4399;17.5;47
11.06.2019;15:10:00;3480;18.1;47
11.06.2019;15:20:00;5241;18.8;47
11.06.2019;15:30:00;3248;19.4;47
11.06.2019;15:40:00;2000;19.8;45
11.06.2019;15:50:00;1335;20.0;43
11.06.2019;16:00:00;1341;20.2;42
11.06.2019;16:10:00;908;20.4;41
11.06.2019;16:20:00;539;20.5;40
11.06.2019;16:30:00;566;20.6;40
11.06.2019;16:40:00;794;20.7;39
11.06.2019;16:50:00;825;20.9;39
11.06.2019;17:00:00;756;21.0;39
11.06.2019;17:10:00;965;21.1;39
11.06.2019;17:20:00;1062;21.3;39
11.06.2019;17:30:00;1297;21.5;38
11.06.2019;17:40:00;1124;21.7;38
11.06.2019;17:50:00;1039;21.9;38
11.06.2019;18:00:00;1638;22.1;38
11.06.2019;18:10:00;2590;22.5;38
11.06.2019;18:20:00;2110;22.9;39
11.06.2019;18:30:00;1880;23.2;39
11.06.2019;18:40:00;1506;23.5;39
11.06.2019;18:45:00;1455;23.6;39
11.06.2019;18:55:00;943;23.8;38
11.06.2019;19:05:00;834;23.9;38
11.06.2019;19:15:00;759;24.1;38
11.06.2019;19:25:00;958;24.2;38
11.06.2019;19:35:00;927;24.4;38
11.06.2019;19:45:00;627;24.5;38
11.06.2019;19:55:00;382;24.6;38
11.06.2019;20:05:00;317;24.6;38
11.06.2019;20:15:00;282;24.7;38
11.06.2019;20:25:00;222;24.7;37
11.06.2019;20:35:00;188;24.7;37
11.06.2019;20:45:00;135;24.8;37
11.06.2019;20:55:00;5;24.8;37
11.06.2019;21:05:00;0;24.8;0
11.06.2019;21:15:00;0;24.8;0
12.06.2019;06:25:00;110;0;28
12.06.2019;06:35:00;128;0;30
12.06.2019;06:45:00;221;0;31
12.06.2019;06:55:00;145;0;31
12.06.2019;07:05:00;141;0.1;32
12.06.2019;07:25:00;236;0.1;32
12.06.2019;07:35:00;317;0.2;33
12.06.2019;07:45:00;360;0.2;33
12.06.2019;08:05:00;233;0.3;33
12.06.2019;08:15:00;251;0.4;34
12.06.2019;08:25:00;208;0.4;34
12.06.2019;08:35:00;257;0.4;34
12.06.2019;08:55:00;368;0.6;34
12.06.2019;09:05:00;431;0.6;34
12.06.2019;09:15:00;432;0.7;35
12.06.2019;09:25:00;557;0.8;35
12.06.2019;09:35:00;977;0.9;35
12.06.2019;09:45:00;1900;1.2;35
12.06.2019;09:55:00;1177;1.4;35
12.06.2019;10:05:00;1268;1.6;35
12.06.2019;10:15:00;1197;1.8;35
12.06.2019;10:25:00;1604;2.1;36
12.06.2019;10:35:00;1346;2.3;36
12.06.2019;10:45:00;2041;2.6;36
12.06.2019;10:55:00;2644;3.1;36
12.06.2019;11:05:00;4281;3.6;37
12.06.2019;11:15:00;5414;4.6;43
12.06.2019;11:25:00;6432;5.4;43
12.06.2019;11:50:00;6477;7.6;48
12.06.2019;12:00:00;6996;8.8;45
12.06.2019;12:10:00;6824;9.8;46
12.06.2019;12:55:00;5579;14.1;46
12.06.2019;13:00:00;3291;14.4;47
12.06.2019;13:10:00;9351;15.8;45
12.06.2019;13:20:00;6782;16.9;45
12.06.2019;13:30:00;4978;17.6;46
12.06.2019;14:00:00;8706;21.5;45
12.06.2019;14:05:00;8591;22.2;45
12.06.2019;14:15:00;8287;23.6;44
12.06.2019;14:25:00;8254;25.0;47
12.06.2019;14:35:00;8188;26.3;46
12.06.2019;14:45:00;8098;27.7;44
12.06.2019;14:55:00;8038;29.0;46
12.06.2019;15:05:00;7894;30.3;47
12.06.2019;15:15:00;7867;31.6;45
12.06.2019;15:25:00;7854;32.9;45
12.06.2019;15:35:00;7771;34.1;47
12.06.2019;15:45:00;7631;35.4;46
12.06.2019;15:55:00;7411;36.6;44
12.06.2019;16:05:00;7243;37.8;46
12.06.2019;16:15:00;7099;39.0;46
12.06.2019;16:25:00;6897;40.2;44
12.06.2019;16:35:00;6748;41.3;47
12.06.2019;16:45:00;6342;42.4;45
12.06.2019;16:55:00;5965;43.4;45
12.06.2019;17:05:00;5636;44.3;46
12.06.2019;17:15:00;4119;45.1;45
12.06.2019;17:25:00;5054;45.9;46
12.06.2019;17:35:00;4906;46.7;48
12.06.2019;17:45:00;3547;47.4;44
12.06.2019;17:55:00;4369;48.0;45
12.06.2019;18:05:00;2977;48.6;46
12.06.2019;18:15:00;4167;49.1;46
12.06.2019;18:25:00;2818;49.6;47
12.06.2019;18:35:00;3056;50.0;46
12.06.2019;18:45:00;1485;50.4;45
12.06.2019;18:55:00;2355;50.7;45
12.06.2019;19:05:00;1631;51.1;44
12.06.2019;19:15:00;1613;51.3;43
12.06.2019;19:25:00;951;51.6;42
12.06.2019;19:35:00;669;51.7;41
12.06.2019;19:45:00;805;51.8;41
12.06.2019;19:55:00;805;51.9;41
12.06.2019;20:05:00;713;52.1;40
12.06.2019;20:15:00;571;52.2;40
12.06.2019;20:25:00;571;52.3;40
12.06.2019;20:35:00;429;52.3;40
12.06.2019;20:45:00;328;52.4;39
12.06.2019;20:55:00;249;52.4;39
12.06.2019;21:05:00;158;52.5;39
12.06.2019;21:15:00;120;52.5;39
12.06.2019;21:25:00;110;52.5;38
12.06.2019;21:35:00;104;52.5;38
13.06.2019;05:55:00;194;0;30
13.06.2019;06:00:00;242;0;31
13.06.2019;06:10:00;310;0.1;31
13.06.2019;06:20:00;376;0.1;32
13.06.2019;06:30:00;433;0.2;32
13.06.2019;06:40:00;406;0.3;32
13.06.2019;06:50:00;464;0.3;33
13.06.2019;07:00:00;568;0.4;33
13.06.2019;07:10:00;583;0.5;33
13.06.2019;07:20:00;566;0.6;34
13.06.2019;07:30:00;590;0.7;34
13.06.2019;07:40:00;604;0.8;34
13.06.2019;07:50:00;620;0.9;34
13.06.2019;08:00:00;636;1.0;34
13.06.2019;08:10:00;664;1.1;35
13.06.2019;08:20:00;955;1.3;35
13.06.2019;08:30:00;1487;1.5;35
13.06.2019;08:40:00;2081;1.8;35
13.06.2019;08:50:00;2907;2.2;35
13.06.2019;09:00:00;3187;2.8;37
13.06.2019;09:10:00;3587;3.3;38
13.06.2019;09:20:00;4010;4.0;40
13.06.2019;09:30:00;4454;4.7;42
13.06.2019;09:40:00;4853;5.5;43
13.06.2019;09:50:00;5127;6.3;45
13.06.2019;10:00:00;5473;7.2;47
13.06.2019;10:10:00;5279;8.1;46
13.06.2019;10:20:00;6471;9.1;45
13.06.2019;10:30:00;6164;10.1;44
13.06.2019;10:40:00;5931;11.0;45
13.06.2019;10:50:00;7412;12.1;44
13.06.2019;11:00:00;5340;13.1;46
13.06.2019;11:10:00;8152;14.3;46
13.06.2019;11:20:00;4684;15.1;44
13.06.2019;11:30:00;2530;15.5;44
13.06.2019;11:40:00;3158;15.9;44
13.06.2019;11:50:00;3426;16.5;44
13.06.2019;12:00:00;4304;17.1;45
13.06.2019;12:10:00;6919;18.0;47
13.06.2019;12:20:00;2550;18.5;42
13.06.2019;12:30:00;8515;20.0;47
13.06.2019;12:40:00;3701;20.8;43
13.06.2019;12:50:00;8678;22.0;47
13.06.2019;13:00:00;6993;23.1;44
13.06.2019;13:10:00;3765;23.9;45
13.06.2019;13:20:00;7483;24.8;46
13.06.2019;13:30:00;4823;25.7;43
13.06.2019;13:40:00;9087;26.9;47
13.06.2019;13:50:00;5083;27.7;43
13.06.2019;14:00:00;5941;28.9;45
13.06.2019;14:10:00;5927;29.7;45
13.06.2019;14:20:00;9046;31.2;44
13.06.2019;14:30:00;2684;31.7;43
13.06.2019;14:40:00;2590;32.2;44
13.06.2019;14:50:00;5621;33.2;46
13.06.2019;15:00:00;6134;34.0;45
13.06.2019;15:10:00;8325;35.4;44
13.06.2019;15:20:00;8523;36.8;47
13.06.2019;15:30:00;6850;38.1;46
13.06.2019;15:40:00;6501;39.2;44
13.06.2019;15:50:00;4309;39.9;47
13.06.2019;16:00:00;2039;40.3;45
13.06.2019;16:10:00;4963;40.9;47
13.06.2019;16:20:00;6156;41.6;47
13.06.2019;16:30:00;6215;42.6;44
13.06.2019;16:40:00;6643;43.7;46
13.06.2019;16:50:00;6246;44.8;46
13.06.2019;17:00:00;6032;45.8;44
13.06.2019;17:10:00;3313;46.5;45
13.06.2019;17:20:00;4366;47.3;47
13.06.2019;17:30:00;4910;48.1;44
13.06.2019;18:05:00;3810;50.5;48
13.06.2019;18:10:00;3724;50.8;49
13.06.2019;18:20:00;3497;51.4;49
13.06.2019;18:40:00;2998;52.5;48
13.06.2019;18:45:00;2878;52.7;48
13.06.2019;18:55:00;2614;53.1;47
13.06.2019;19:05:00;2288;53.5;46
13.06.2019;19:15:00;1927;53.9;45
13.06.2019;19:25:00;1595;54.2;44
13.06.2019;19:35:00;1342;54.4;43
13.06.2019;19:45:00;857;54.6;42
13.06.2019;19:55:00;745;54.7;41
13.06.2019;20:05:00;718;54.8;41
13.06.2019;20:15:00;582;54.9;41
13.06.2019;20:25:00;437;55.0;40
13.06.2019;20:35:00;301;55.0;40
13.06.2019;20:45:00;243;55.1;40
13.06.2019;20:55:00;207;55.1;40
13.06.2019;21:05:00;169;55.1;39
13.06.2019;21:15:00;142;55.1;39
13.06.2019;21:25:00;54;55.2;39
13.06.2019;21:35:00;0;55.2;0
13.06.2019;21:45:00;0;55.2;0
14.06.2019;05:40:00;64;0;29
14.06.2019;05:50:00;169;0;30
14.06.2019;06:10:00;274;0.1;31
14.06.2019;06:20:00;326;0.1;32
14.06.2019;06:30:00;405;0.2;32
14.06.2019;06:40:00;496;0.3;33
14.06.2019;06:50:00;559;0.3;33
14.06.2019;07:00:00;685;0.4;33
14.06.2019;07:10:00;734;0.6;34
14.06.2019;07:20:00;797;0.7;34
14.06.2019;07:30:00;838;0.8;34
14.06.2019;07:40:00;830;1.0;34
14.06.2019;07:50:00;805;1.1;34
14.06.2019;08:00:00;831;1.2;35
14.06.2019;08:10:00;937;1.4;35
14.06.2019;08:20:00;1361;1.6;35
14.06.2019;08:30:00;1223;1.8;35
14.06.2019;08:40:00;2087;2.2;35
14.06.2019;08:50:00;2823;2.6;36
14.06.2019;09:00:00;3200;3.1;37
14.06.2019;09:10:00;3608;3.7;38
14.06.2019;09:20:00;3518;4.2;40
14.06.2019;09:30:00;4187;4.9;41
14.06.2019;09:40:00;4557;5.6;43
14.06.2019;09:50:00;4808;6.4;45
14.06.2019;10:00:00;5122;7.3;46
14.06.2019;10:10:00;5291;8.1;48
14.06.2019;10:20:00;5606;9.0;45
14.06.2019;10:30:00;5910;10.0;46
14.06.2019;10:40:00;6039;11.0;47
14.06.2019;10:50:00;6494;12.1;45
14.06.2019;11:00:00;6692;13.2;46
14.06.2019;11:10:00;6142;14.2;45
14.06.2019;11:20:00;7242;15.4;45
14.06.2019;11:30:00;7033;16.4;46
14.06.2019;11:40:00;7548;17.6;44
14.06.2019;11:50:00;7520;18.8;47
14.06.2019;12:00:00;7985;20.1;45
14.06.2019;12:10:00;6369;21.2;44
14.06.2019;12:20:00;6035;22.2;48
14.06.2019;12:30:00;7380;23.2;45
14.06.2019;12:40:00;6110;24.3;47
14.06.2019;12:50:00;3960;25.0;49
14.06.2019;13:00:00;3747;25.6;48
14.06.2019;13:10:00;4226;26.3;46
14.06.2019;13:20:00;4913;27.0;44
14.06.2019;13:30:00;5852;27.9;48
14.06.2019;13:40:00;5316;28.9;44
14.06.2019;13:50:00;3013;29.5;45
14.06.2019;14:00:00;3533;30.0;46
14.06.2019;14:10:00;3437;30.6;46
14.06.2019;14:20:00;5395;31.3;48
14.06.2019;14:30:00;8058;32.5;45
14.06.2019;14:40:00;6690;33.8;44
14.06.2019;14:50:00;4905;34.6;46
14.06.2019;15:00:00;7149;35.8;45
14.06.2019;15:10:00;6056;36.7;46
14.06.2019;15:20:00;4045;37.4;47
14.06.2019;15:30:00;4075;38.0;48
14.06.2019;15:40:00;4541;38.8;46
14.06.2019;15:50:00;5604;39.5;44
14.06.2019;16:00:00;6037;40.5;46
14.06.2019;16:10:00;3463;41.2;44
14.06.2019;16:20:00;4312;41.9;45
14.06.2019;16:30:00;4444;42.6;47
14.06.2019;16:40:00;2756;43.2;43
14.06.2019;16:50:00;3793;43.9;45
14.06.2019;17:00:00;4605;44.6;46
14.06.2019;17:10:00;2114;45.0;46
14.06.2019;17:20:00;2890;45.4;45
14.06.2019;17:30:00;4529;46.1;47
14.06.2019;17:40:00;2569;46.7;47
14.06.2019;17:50:00;1589;47.0;45
14.06.2019;18:00:00;1114;47.2;44
14.06.2019;18:10:00;1128;47.4;43
14.06.2019;18:20:00;2021;47.6;42
14.06.2019;18:30:00;1949;48.0;42
14.06.2019;18:40:00;1530;48.2;42
14.06.2019;18:50:00;1308;48.5;41
14.06.2019;19:00:00;949;48.6;41
14.06.2019;19:10:00;834;48.8;40
14.06.2019;19:20:00;853;48.9;40
14.06.2019;19:30:00;1067;49.1;40
14.06.2019;19:40:00;1152;49.3;40
14.06.2019;19:50:00;1134;49.5;40
14.06.2019;20:00:00;810;49.6;40
14.06.2019;20:10:00;657;49.7;39
14.06.2019;20:20:00;523;49.8;39
14.06.2019;20:30:00;455;49.9;39
14.06.2019;20:40:00;353;50.0;39
14.06.2019;20:50:00;284;50.0;39
14.06.2019;21:00:00;156;50.0;39
14.06.2019;21:10:00;0;50.1;38
14.06.2019;21:20:00;0;50.1;38
15.06.2019;06:00:00;156;0;31
15.06.2019;06:10:00;223;0;31
15.06.2019;06:30:00;313;0.1;32
15.06.2019;06:35:00;342;0.1;32
15.06.2019;06:45:00;412;0.2;33
15.06.2019;06:55:00;509;0.3;33
15.06.2019;07:05:00;623;0.4;34
15.06.2019;07:15:00;668;0.5;34
15.06.2019;07:25:00;708;0.6;34
15.06.2019;07:35:00;684;0.7;34
15.06.2019;07:45:00;715;0.8;35
15.06.2019;07:55:00;777;0.9;35
15.06.2019;08:05:00;904;1.1;35
15.06.2019;08:25:00;1467;1.5;35
15.06.2019;08:35:00;2005;1.8;36
15.06.2019;08:45:00;2024;2.1;36
15.06.2019;08:55:00;2865;2.6;37
15.06.2019;09:05:00;2589;3.0;37
15.06.2019;09:15:00;2225;3.4;38
15.06.2019;09:25:00;3207;4.0;40
15.06.2019;09:35:00;2508;4.4;40
15.06.2019;09:45:00;5254;5.1;42
15.06.2019;09:55:00;6164;6.1;45
15.06.2019;10:05:00;3321;6.7;45
15.06.2019;10:15:00;3705;7.3;45
15.06.2019;10:25:00;5686;8.1;47
15.06.2019;10:35:00;6391;9.2;44
15.06.2019;10:45:00;7004;10.3;47
15.06.2019;10:55:00;4081;11.1;43
15.06.2019;11:05:00;3926;11.7;45
15.06.2019;11:15:00;4769;12.4;46
15.06.2019;11:25:00;3350;13.0;47
15.06.2019;11:35:00;4739;13.8;47
15.06.2019;11:45:00;5359;14.6;45
15.06.2019;11:55:00;3481;15.2;44
15.06.2019;12:05:00;5399;16.0;46
15.06.2019;12:15:00;6560;17.1;44
15.06.2019;12:25:00;7458;18.2;47
15.06.2019;12:35:00;5932;19.1;44
15.06.2019;12:45:00;4890;20.0;47
15.06.2019;12:55:00;4990;20.9;44
15.06.2019;13:05:00;5155;21.6;44
15.06.2019;13:15:00;4631;22.5;48
15.06.2019;13:25:00;6662;23.8;44
15.06.2019;13:35:00;5169;24.8;48
