Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.06.2019;13:45:00;5877;25.7;45
15.06.2019;13:55:00;5295;26.6;46
15.06.2019;14:05:00;5800;27.5;46
15.06.2019;14:15:00;5075;28.3;45
15.06.2019;14:25:00;5734;29.2;47
15.06.2019;14:35:00;6463;30.3;44
15.06.2019;14:45:00;5072;31.4;44
15.06.2019;14:55:00;7000;32.6;47
15.06.2019;15:05:00;7761;33.9;46
15.06.2019;15:15:00;7100;35.1;44
15.06.2019;15:25:00;6455;36.2;47
15.06.2019;15:35:00;5978;37.2;44
15.06.2019;15:45:00;6429;38.3;47
15.06.2019;15:55:00;6694;39.4;46
15.06.2019;16:05:00;6737;40.5;45
15.06.2019;16:15:00;6653;41.6;47
15.06.2019;16:25:00;3218;42.4;43
15.06.2019;16:35:00;5675;43.4;47
15.06.2019;16:45:00;3477;44.1;48
15.06.2019;16:55:00;6831;45.2;44
15.06.2019;17:05:00;4148;46.0;46
15.06.2019;17:15:00;4671;46.7;48
15.06.2019;17:25:00;2592;47.2;43
15.06.2019;17:35:00;1979;47.6;43
15.06.2019;17:45:00;1731;47.9;43
15.06.2019;17:55:00;2059;48.2;43
15.06.2019;18:05:00;1744;48.5;43
15.06.2019;18:15:00;1490;48.8;42
15.06.2019;18:25:00;1396;49.0;42
15.06.2019;18:35:00;1502;49.3;42
15.06.2019;18:45:00;2428;49.6;42
15.06.2019;18:55:00;2781;50.0;42
15.06.2019;19:05:00;2127;50.4;43
15.06.2019;19:15:00;567;50.6;41
15.06.2019;19:25:00;691;50.7;41
15.06.2019;19:35:00;283;50.8;41
15.06.2019;19:45:00;155;50.8;40
15.06.2019;19:55:00;149;50.8;40
15.06.2019;20:05:00;119;50.8;40
15.06.2019;20:15:00;0;50.8;0
16.06.2019;05:45:00;12;0;29
16.06.2019;05:55:00;177;0;30
16.06.2019;06:05:00;227;0;31
16.06.2019;06:15:00;425;0.1;32
16.06.2019;06:25:00;397;0.1;32
16.06.2019;06:35:00;491;0.2;33
16.06.2019;06:45:00;438;0.3;33
16.06.2019;06:55:00;496;0.4;33
16.06.2019;07:05:00;633;0.5;34
16.06.2019;07:15:00;754;0.6;34
16.06.2019;07:25:00;879;0.7;34
16.06.2019;07:35:00;1074;0.9;35
16.06.2019;07:45:00;1030;1.1;35
16.06.2019;07:55:00;1377;1.3;35
16.06.2019;08:05:00;1568;1.5;35
16.06.2019;08:15:00;1709;1.8;35
16.06.2019;08:25:00;1531;2.1;36
16.06.2019;08:35:00;1127;2.3;36
16.06.2019;08:45:00;1161;2.4;36
16.06.2019;08:55:00;893;2.6;36
16.06.2019;09:05:00;474;2.7;36
16.06.2019;09:15:00;522;2.8;36
16.06.2019;09:25:00;475;2.9;36
16.06.2019;09:35:00;783;3.0;36
16.06.2019;09:45:00;1398;3.2;36
16.06.2019;09:55:00;2183;3.5;37
16.06.2019;10:05:00;4059;4.1;38
16.06.2019;10:15:00;1417;4.4;38
16.06.2019;10:25:00;1319;4.7;38
16.06.2019;10:35:00;1814;4.9;38
16.06.2019;10:45:00;1667;5.2;38
16.06.2019;10:55:00;2134;5.5;38
16.06.2019;11:05:00;3579;6.1;39
16.06.2019;11:15:00;4092;6.7;41
16.06.2019;11:25:00;4244;7.4;43
16.06.2019;11:35:00;4402;8.1;44
16.06.2019;11:45:00;5835;9.0;46
16.06.2019;11:55:00;5683;10.0;48
16.06.2019;12:05:00;6289;11.0;45
16.06.2019;12:15:00;7611;12.1;48
16.06.2019;12:25:00;5425;13.1;44
16.06.2019;12:35:00;4079;13.8;45
16.06.2019;12:45:00;3848;14.5;46
16.06.2019;12:55:00;3451;15.0;47
16.06.2019;13:05:00;5788;15.8;47
16.06.2019;13:15:00;6416;16.9;46
16.06.2019;13:25:00;4098;17.6;46
16.06.2019;13:35:00;5481;18.3;47
16.06.2019;13:45:00;5584;19.5;44
16.06.2019;13:55:00;4761;20.2;46
16.06.2019;14:05:00;4281;20.9;47
16.06.2019;14:15:00;5958;21.8;48
16.06.2019;14:25:00;7162;22.9;45
16.06.2019;14:35:00;4118;23.8;48
16.06.2019;14:45:00;9217;25.1;46
16.06.2019;14:55:00;5786;26.1;44
16.06.2019;15:05:00;8706;27.6;45
16.06.2019;15:15:00;5280;28.6;46
16.06.2019;15:25:00;7882;29.7;47
16.06.2019;15:35:00;7251;30.8;45
16.06.2019;15:45:00;8058;32.0;47
16.06.2019;15:55:00;6906;33.1;45
16.06.2019;16:05:00;5555;34.1;46
16.06.2019;16:15:00;7335;35.1;47
16.06.2019;16:25:00;5947;36.2;44
16.06.2019;16:35:00;6932;37.3;48
16.06.2019;16:45:00;6492;38.4;44
16.06.2019;16:55:00;6004;39.4;47
16.06.2019;17:05:00;6226;40.4;45
16.06.2019;17:15:00;4576;41.3;45
16.06.2019;17:25:00;1022;41.5;42
16.06.2019;17:35:00;947;41.7;42
16.06.2019;17:45:00;880;41.9;42
16.06.2019;17:55:00;1842;42.1;42
16.06.2019;18:05:00;1609;42.4;42
16.06.2019;18:15:00;1835;42.7;41
16.06.2019;18:25:00;2508;43.1;42
16.06.2019;18:35:00;828;43.3;41
16.06.2019;18:45:00;1751;43.6;41
16.06.2019;18:55:00;1901;44.0;42
16.06.2019;19:05:00;1658;44.2;41
16.06.2019;19:15:00;1558;44.4;41
16.06.2019;19:25:00;1365;44.7;40
16.06.2019;19:35:00;1204;44.9;40
16.06.2019;19:45:00;1037;45.1;40
16.06.2019;19:55:00;900;45.2;40
16.06.2019;20:05:00;742;45.3;40
16.06.2019;20:15:00;612;45.4;40
16.06.2019;20:25:00;460;45.5;39
16.06.2019;20:35:00;329;45.6;39
16.06.2019;20:45:00;241;45.6;39
16.06.2019;20:55:00;205;45.7;39
16.06.2019;21:05:00;169;45.7;39
16.06.2019;21:15:00;142;45.7;39
16.06.2019;21:25:00;44;45.7;38
16.06.2019;21:35:00;0;45.7;0
17.06.2019;05:40:00;71;0;29
17.06.2019;05:50:00;168;0;30
17.06.2019;06:00:00;214;0;31
17.06.2019;06:10:00;251;0.1;32
17.06.2019;06:20:00;305;0.1;32
17.06.2019;06:30:00;447;0.2;33
17.06.2019;06:50:00;721;0.4;33
17.06.2019;07:00:00;778;0.5;33
17.06.2019;07:10:00;823;0.6;34
17.06.2019;07:20:00;870;0.8;34
17.06.2019;07:30:00;969;0.9;34
17.06.2019;07:40:00;976;1.1;35
17.06.2019;07:50:00;1012;1.3;35
17.06.2019;08:00:00;1259;1.5;35
17.06.2019;08:10:00;1301;1.7;35
17.06.2019;08:20:00;1331;1.9;35
17.06.2019;08:30:00;1549;2.1;35
17.06.2019;08:40:00;2240;2.5;36
17.06.2019;08:50:00;2354;2.8;36
17.06.2019;09:00:00;3110;3.3;37
17.06.2019;09:10:00;2356;3.7;38
17.06.2019;09:20:00;3564;4.3;39
17.06.2019;09:30:00;3820;4.8;39
17.06.2019;09:40:00;2680;5.3;41
17.06.2019;09:50:00;2203;5.7;40
17.06.2019;10:00:00;2233;6.0;40
17.06.2019;10:10:00;4595;6.7;42
17.06.2019;10:20:00;5402;7.5;44
17.06.2019;10:30:00;3395;8.4;46
17.06.2019;10:40:00;5019;9.3;48
17.06.2019;10:50:00;3381;9.8;43
17.06.2019;11:00:00;6172;10.8;46
17.06.2019;11:10:00;3452;11.4;44
17.06.2019;11:20:00;6842;12.3;47
17.06.2019;11:30:00;7754;13.5;45
17.06.2019;11:40:00;5102;14.4;47
17.06.2019;11:50:00;7019;15.4;46
17.06.2019;12:00:00;7005;16.6;44
17.06.2019;12:10:00;8850;17.6;46
17.06.2019;12:20:00;8046;18.9;44
17.06.2019;12:30:00;3227;19.9;44
17.06.2019;12:40:00;8165;21.0;47
17.06.2019;12:50:00;4530;21.9;44
17.06.2019;13:00:00;5420;22.7;46
17.06.2019;13:10:00;6151;23.7;45
17.06.2019;13:20:00;7335;24.7;46
17.06.2019;13:30:00;5065;25.9;44
17.06.2019;13:40:00;7863;27.1;47
17.06.2019;13:50:00;8510;28.6;45
17.06.2019;14:00:00;8304;29.9;45
17.06.2019;14:10:00;7605;31.3;46
17.06.2019;14:20:00;7303;32.6;46
17.06.2019;14:30:00;5657;33.6;43
17.06.2019;14:40:00;8410;35.0;46
17.06.2019;14:50:00;5719;35.9;43
17.06.2019;15:00:00;7839;37.1;46
17.06.2019;15:10:00;7761;38.4;47
17.06.2019;15:20:00;7551;39.7;44
17.06.2019;15:30:00;7596;40.9;45
17.06.2019;15:40:00;6666;42.1;47
17.06.2019;15:50:00;7355;43.0;46
17.06.2019;16:00:00;7230;44.2;44
17.06.2019;16:10:00;3612;44.7;45
17.06.2019;16:20:00;6970;45.8;45
17.06.2019;16:30:00;2956;46.7;45
17.06.2019;16:40:00;5563;47.3;46
17.06.2019;16:50:00;6071;48.3;44
17.06.2019;17:00:00;5638;49.2;47
17.06.2019;17:10:00;5155;50.0;47
17.06.2019;17:20:00;4853;50.8;45
17.06.2019;17:30:00;4577;51.6;47
17.06.2019;17:40:00;4331;52.3;47
17.06.2019;17:50:00;3707;52.9;44
17.06.2019;18:00:00;3827;53.6;46
17.06.2019;18:10:00;3565;54.2;47
17.06.2019;18:20:00;3352;54.7;47
17.06.2019;18:30:00;3057;55.2;48
17.06.2019;18:40:00;2889;55.7;47
17.06.2019;18:50:00;2651;56.2;47
17.06.2019;19:00:00;2400;56.6;47
17.06.2019;19:10:00;2070;56.9;46
17.06.2019;19:20:00;1772;57.2;45
17.06.2019;19:30:00;1448;57.5;44
17.06.2019;19:40:00;1233;57.7;43
17.06.2019;19:50:00;1047;57.9;42
17.06.2019;20:00:00;692;58.0;42
17.06.2019;20:10:00;668;58.1;41
17.06.2019;20:20:00;521;58.2;41
17.06.2019;20:30:00;386;58.3;41
17.06.2019;20:40:00;270;58.3;40
17.06.2019;20:50:00;217;58.4;40
17.06.2019;21:00:00;173;58.4;40
17.06.2019;21:10:00;145;58.4;40
17.06.2019;21:20:00;12;58.5;39
17.06.2019;21:30:00;0;58.5;0
17.06.2019;21:40:00;0;58.5;0
18.06.2019;05:35:00;0;0;29
18.06.2019;05:40:00;94;0;29
18.06.2019;05:50:00;161;0;31
18.06.2019;06:00:00;204;0;31
18.06.2019;06:10:00;255;0.1;32
18.06.2019;06:20:00;293;0.1;32
18.06.2019;06:30:00;328;0.2;33
18.06.2019;06:40:00;363;0.2;33
18.06.2019;06:50:00;391;0.3;33
18.06.2019;07:00:00;421;0.3;34
18.06.2019;07:10:00;469;0.4;34
18.06.2019;07:20:00;512;0.5;34
18.06.2019;07:30:00;539;0.6;35
18.06.2019;07:40:00;567;0.7;35
18.06.2019;07:50:00;589;0.8;35
18.06.2019;08:00:00;617;0.9;35
18.06.2019;08:10:00;651;1.0;35
18.06.2019;08:20:00;968;1.1;35
18.06.2019;08:30:00;1435;1.3;36
18.06.2019;08:40:00;1936;1.6;36
18.06.2019;08:50:00;2786;2.1;36
18.06.2019;09:00:00;3127;2.6;37
18.06.2019;09:10:00;3437;3.1;39
18.06.2019;09:20:00;3842;3.7;40
18.06.2019;09:30:00;4270;4.4;42
18.06.2019;09:40:00;4585;5.2;44
18.06.2019;09:50:00;4859;6.0;45
18.06.2019;10:00:00;5065;6.8;47
18.06.2019;10:10:00;5311;7.6;48
18.06.2019;10:20:00;5532;8.5;44
18.06.2019;10:30:00;5776;9.5;47
18.06.2019;10:40:00;6036;10.5;44
18.06.2019;10:50:00;6266;11.5;47
18.06.2019;11:00:00;6415;12.6;44
18.06.2019;11:10:00;6559;13.6;47
18.06.2019;11:20:00;6774;14.7;44
18.06.2019;11:30:00;6932;15.9;47
18.06.2019;11:40:00;7255;17.0;46
18.06.2019;11:50:00;6681;18.2;44
18.06.2019;12:00:00;6169;19.3;46
18.06.2019;12:10:00;6300;20.0;43
18.06.2019;12:20:00;7973;21.2;46
18.06.2019;12:30:00;7470;22.5;47
18.06.2019;12:40:00;2134;23.0;43
18.06.2019;12:50:00;5386;23.9;45
18.06.2019;13:00:00;4168;24.7;44
18.06.2019;13:10:00;4772;25.8;45
18.06.2019;13:20:00;6526;26.8;47
18.06.2019;13:30:00;7878;28.1;44
18.06.2019;13:40:00;8036;29.4;45
18.06.2019;13:50:00;4625;30.5;46
18.06.2019;14:00:00;7667;31.7;45
18.06.2019;14:10:00;7848;32.8;47
18.06.2019;14:20:00;6804;33.9;44
18.06.2019;14:30:00;7802;35.2;45
18.06.2019;14:40:00;5798;36.3;46
18.06.2019;14:50:00;6509;37.3;44
18.06.2019;15:00:00;7028;38.4;47
18.06.2019;15:10:00;7579;39.7;45
18.06.2019;15:20:00;5998;40.8;44
18.06.2019;15:30:00;7079;41.9;47
18.06.2019;15:40:00;6408;43.0;45
18.06.2019;15:50:00;6695;44.1;46
18.06.2019;16:00:00;6707;45.2;46
18.06.2019;16:10:00;6185;46.1;44
18.06.2019;16:20:00;3891;46.9;48
18.06.2019;16:30:00;6433;47.7;47
18.06.2019;16:40:00;4774;48.6;45
18.06.2019;16:50:00;2255;49.0;45
18.06.2019;17:00:00;2174;49.3;45
18.06.2019;17:10:00;2127;49.7;45
18.06.2019;17:20:00;2299;50.1;45
18.06.2019;17:30:00;2265;50.4;45
18.06.2019;17:40:00;2230;50.8;45
18.06.2019;17:50:00;2700;51.2;45
18.06.2019;18:00:00;2055;51.6;44
18.06.2019;18:10:00;1841;51.9;44
18.06.2019;18:20:00;1737;52.2;43
18.06.2019;18:45:00;1239;52.8;42
18.06.2019;18:55:00;1031;53.0;41
18.06.2019;19:05:00;783;53.1;41
18.06.2019;19:15:00;457;53.2;41
18.06.2019;19:25:00;362;53.3;41
18.06.2019;19:35:00;341;53.4;40
18.06.2019;19:45:00;397;53.4;40
18.06.2019;19:55:00;409;53.5;40
18.06.2019;20:05:00;402;53.6;40
18.06.2019;20:15:00;487;53.6;40
18.06.2019;20:25:00;505;53.7;39
18.06.2019;20:35:00;563;53.8;39
18.06.2019;20:45:00;602;53.9;39
18.06.2019;20:55:00;578;54.0;39
18.06.2019;21:05:00;366;54.1;39
18.06.2019;21:15:00;171;54.1;39
18.06.2019;21:25:00;25;54.1;39
18.06.2019;21:35:00;0;54.1;0
19.06.2019;05:45:00;0;0;30
19.06.2019;05:55:00;142;0;31
19.06.2019;06:05:00;164;0;31
19.06.2019;06:15:00;186;0;32
19.06.2019;06:35:00;301;0.1;33
19.06.2019;06:40:00;338;0.1;33
19.06.2019;06:50:00;380;0.2;33
19.06.2019;07:00:00;408;0.3;34
19.06.2019;07:10:00;455;0.3;34
19.06.2019;07:20:00;492;0.4;34
19.06.2019;07:30:00;520;0.5;35
19.06.2019;07:40:00;543;0.6;35
19.06.2019;07:50:00;568;0.7;35
19.06.2019;08:00:00;601;0.8;35
19.06.2019;08:10:00;625;0.9;35
19.06.2019;08:20:00;781;1.0;35
19.06.2019;08:30:00;1399;1.2;36
19.06.2019;08:40:00;1883;1.5;36
19.06.2019;08:50:00;2734;1.9;36
19.06.2019;09:00:00;3086;2.4;37
19.06.2019;09:10:00;3401;3.0;39
19.06.2019;09:20:00;3738;3.6;40
19.06.2019;09:30:00;4189;4.2;42
19.06.2019;09:40:00;4510;5.0;43
19.06.2019;09:50:00;4780;5.7;45
19.06.2019;10:00:00;5044;6.6;47
19.06.2019;10:10:00;5263;7.4;48
19.06.2019;10:20:00;5487;8.3;44
19.06.2019;10:30:00;5835;9.2;47
19.06.2019;10:40:00;5825;10.2;45
19.06.2019;10:50:00;6283;11.2;47
19.06.2019;11:00:00;6011;12.2;44
19.06.2019;11:10:00;5549;13.2;47
19.06.2019;11:20:00;6426;14.3;44
19.06.2019;11:30:00;7013;15.5;47
19.06.2019;11:40:00;5326;16.5;45
19.06.2019;11:50:00;6880;17.5;47
19.06.2019;12:00:00;7223;18.8;45
19.06.2019;12:10:00;4794;19.6;48
19.06.2019;12:20:00;7846;20.8;44
19.06.2019;12:30:00;8090;22.1;46
19.06.2019;12:50:00;8481;24.5;45
19.06.2019;13:00:00;8462;25.7;47
19.06.2019;13:10:00;7958;27.1;44
19.06.2019;13:20:00;7857;28.4;46
19.06.2019;13:30:00;7759;29.6;47
19.06.2019;13:40:00;7759;30.9;44
19.06.2019;13:50:00;7702;32.2;46
19.06.2019;14:00:00;7675;33.5;47
19.06.2019;14:10:00;7637;34.7;44
19.06.2019;14:20:00;7571;36.0;45
19.06.2019;14:30:00;7520;37.2;47
19.06.2019;14:40:00;7407;38.4;44
19.06.2019;14:50:00;7383;39.7;45
19.06.2019;15:00:00;7294;40.9;47
19.06.2019;15:10:00;7233;42.1;44
19.06.2019;15:20:00;7166;43.3;45
19.06.2019;15:30:00;6931;44.4;47
19.06.2019;15:40:00;6801;45.5;44
19.06.2019;15:50:00;6721;46.6;47
19.06.2019;16:00:00;6512;47.7;45
19.06.2019;16:10:00;6457;48.7;46
19.06.2019;16:20:00;6325;49.7;46
19.06.2019;16:30:00;6266;50.8;44
19.06.2019;16:40:00;6348;51.8;47
19.06.2019;16:50:00;6062;52.8;45
19.06.2019;17:00:00;5482;53.8;46
19.06.2019;17:10:00;5001;54.6;45
19.06.2019;17:20:00;4610;55.4;48
19.06.2019;17:30:00;4359;56.1;44
19.06.2019;17:40:00;4110;56.8;46
19.06.2019;17:50:00;3849;57.4;48
19.06.2019;18:00:00;3715;58.1;49
19.06.2019;18:10:00;3418;58.6;44
19.06.2019;18:20:00;3177;59.2;44
19.06.2019;18:40:00;2717;60.1;46
19.06.2019;18:55:00;2411;60.7;46
19.06.2019;19:05:00;2169;61.1;46
19.06.2019;19:15:00;1843;61.4;45
19.06.2019;19:25:00;1484;61.7;44
19.06.2019;19:35:00;1144;61.9;43
19.06.2019;19:45:00;871;62.0;43
19.06.2019;19:55:00;727;62.2;42
19.06.2019;20:05:00;566;62.3;42
19.06.2019;20:15:00;565;62.4;42
19.06.2019;20:25:00;518;62.4;41
19.06.2019;20:35:00;383;62.5;41
19.06.2019;20:45:00;286;62.6;41
19.06.2019;20:55:00;233;62.6;41
19.06.2019;21:05:00;190;62.6;40
19.06.2019;21:15:00;145;62.7;40
19.06.2019;21:25:00;42;62.7;40
19.06.2019;21:35:00;0;62.7;0
20.06.2019;05:50:00;170;0;29
20.06.2019;06:00:00;182;0;31
20.06.2019;06:10:00;240;0;32
20.06.2019;06:20:00;250;0.1;33
20.06.2019;06:30:00;329;0.1;33
20.06.2019;06:40:00;352;0.2;34
20.06.2019;06:50:00;419;0.3;34
20.06.2019;07:00:00;475;0.3;34
20.06.2019;07:10:00;735;0.4;35
20.06.2019;07:20:00;1052;0.6;35
20.06.2019;07:30:00;956;0.8;35
20.06.2019;07:40:00;957;0.9;35
20.06.2019;07:50:00;1039;1.1;36
20.06.2019;08:00:00;1284;1.3;36
20.06.2019;08:10:00;2070;1.6;36
20.06.2019;08:20:00;2150;2.0;36
20.06.2019;08:30:00;2027;2.3;37
20.06.2019;08:40:00;1844;2.6;37
20.06.2019;08:50:00;2221;3.0;38
20.06.2019;09:00:00;2367;3.4;38
20.06.2019;09:10:00;1914;3.7;39
20.06.2019;09:20:00;2382;4.1;39
20.06.2019;09:30:00;3289;4.7;41
20.06.2019;09:40:00;2908;5.1;41
20.06.2019;09:50:00;2338;5.5;41
20.06.2019;10:00:00;1870;5.9;40
20.06.2019;10:20:00;2457;6.6;41
20.06.2019;10:30:00;2747;7.1;42
20.06.2019;10:40:00;1489;7.4;41
20.06.2019;10:50:00;1847;7.7;40
20.06.2019;11:00:00;1946;8.0;40
20.06.2019;11:10:00;1686;8.3;40
20.06.2019;11:20:00;1547;8.6;40
20.06.2019;11:30:00;1445;8.8;40
20.06.2019;11:40:00;1321;9.0;39
20.06.2019;11:50:00;880;9.2;39
20.06.2019;12:00:00;717;9.3;39
20.06.2019;12:10:00;653;9.4;39
20.06.2019;12:20:00;744;9.5;39
20.06.2019;12:30:00;878;9.7;39
20.06.2019;12:40:00;825;9.8;39
20.06.2019;12:50:00;936;10.0;39
20.06.2019;13:00:00;1333;10.2;38
20.06.2019;13:10:00;1459;10.4;38
20.06.2019;13:20:00;1576;10.7;38
20.06.2019;13:30:00;1362;10.9;38
20.06.2019;13:40:00;1588;11.1;38
20.06.2019;13:50:00;2075;11.5;38
20.06.2019;14:00:00;1568;11.8;39
20.06.2019;14:10:00;1448;12.0;39
20.06.2019;14:20:00;1888;12.3;39
20.06.2019;14:30:00;2063;12.6;39
20.06.2019;14:40:00;2648;13.0;40
20.06.2019;14:50:00;4657;13.7;41
20.06.2019;15:00:00;3961;14.3;43
20.06.2019;15:10:00;6420;15.2;46
20.06.2019;15:20:00;4905;16.1;48
20.06.2019;15:30:00;6132;17.0;45
20.06.2019;15:40:00;5919;17.8;44
20.06.2019;15:50:00;6581;19.0;44
20.06.2019;16:00:00;5956;20.1;47
20.06.2019;16:10:00;5871;20.8;48
20.06.2019;16:20:00;7035;21.8;46
20.06.2019;16:30:00;2677;22.6;43
20.06.2019;16:40:00;6786;23.6;46
20.06.2019;16:50:00;6306;24.6;44
20.06.2019;17:00:00;5818;25.6;47
20.06.2019;17:10:00;5283;26.5;44
20.06.2019;17:20:00;5000;27.3;46
20.06.2019;17:30:00;5074;28.2;46
20.06.2019;17:40:00;4349;28.9;45
20.06.2019;17:50:00;1253;29.3;45
20.06.2019;18:00:00;3020;29.9;46
20.06.2019;18:10:00;731;30.1;44
20.06.2019;18:20:00;521;30.2;43
20.06.2019;18:40:00;101;30.2;42
20.06.2019;18:55:00;291;30.3;41
20.06.2019;19:05:00;626;30.4;41
20.06.2019;19:15:00;2307;30.7;41
20.06.2019;19:25:00;2205;31.1;41
20.06.2019;19:35:00;1635;31.4;41
20.06.2019;19:45:00;1058;31.6;40
20.06.2019;19:55:00;719;31.7;40
20.06.2019;20:05:00;356;31.8;40
20.06.2019;20:15:00;342;31.8;40
20.06.2019;20:25:00;382;31.9;40
20.06.2019;20:35:00;393;31.9;39
20.06.2019;20:45:00;358;32.0;39
20.06.2019;20:55:00;315;32.1;39
20.06.2019;21:05:00;239;32.1;39
20.06.2019;21:15:00;180;32.1;39
20.06.2019;21:25:00;139;32.2;39
20.06.2019;21:35:00;100;32.2;39
20.06.2019;21:45:00;0;32.2;0
21.06.2019;05:40:00;0;0;30
21.06.2019;05:50:00;145;0;31
21.06.2019;06:00:00;165;0;31
21.06.2019;06:10:00;220;0;32
21.06.2019;06:20:00;295;0.1;32
21.06.2019;06:30:00;396;0.1;33
21.06.2019;06:40:00;405;0.2;33
21.06.2019;06:50:00;416;0.3;34
21.06.2019;07:00:00;439;0.3;34
21.06.2019;07:10:00;462;0.4;34
21.06.2019;07:20:00;510;0.5;34
21.06.2019;07:30:00;610;0.6;35
21.06.2019;07:40:00;930;0.7;35
21.06.2019;07:50:00;1438;0.9;35
21.06.2019;08:00:00;1749;1.2;35
21.06.2019;08:10:00;1667;1.5;36
21.06.2019;08:20:00;1935;1.8;36
21.06.2019;08:30:00;2257;2.2;36
21.06.2019;08:40:00;1853;2.5;37
21.06.2019;08:50:00;2884;2.9;37
21.06.2019;09:00:00;2654;3.3;39
21.06.2019;09:10:00;2361;3.7;39
21.06.2019;09:20:00;2802;4.2;39
21.06.2019;09:30:00;2622;4.6;40
21.06.2019;09:40:00;2614;5.1;40
21.06.2019;09:50:00;2568;5.5;40
21.06.2019;10:00:00;3904;6.0;41
21.06.2019;10:10:00;3850;6.7;43
21.06.2019;10:20:00;5020;7.5;45
21.06.2019;10:30:00;6595;8.5;48
21.06.2019;10:40:00;5409;9.2;48
21.06.2019;10:50:00;6401;10.2;45
21.06.2019;11:00:00;5622;11.1;48
21.06.2019;11:10:00;4539;12.0;44
21.06.2019;11:20:00;4852;12.6;44
21.06.2019;11:30:00;4040;13.5;44
21.06.2019;11:40:00;6323;14.3;46
21.06.2019;11:50:00;3599;15.1;48
21.06.2019;12:00:00;2373;15.6;47
21.06.2019;12:10:00;2541;16.0;46
21.06.2019;12:20:00;2288;16.4;45
21.06.2019;12:30:00;1556;16.7;44
21.06.2019;12:40:00;1400;16.9;43
21.06.2019;12:50:00;1950;17.2;43
21.06.2019;13:00:00;1769;17.5;42
21.06.2019;13:10:00;1478;17.8;42
21.06.2019;13:20:00;1581;18.0;41
21.06.2019;13:30:00;1503;18.3;41
21.06.2019;13:40:00;2163;18.6;41
21.06.2019;13:50:00;3454;19.1;42
21.06.2019;14:00:00;2576;19.6;43
21.06.2019;14:10:00;2061;20.0;43
21.06.2019;14:20:00;2475;20.3;42
21.06.2019;14:30:00;2676;20.8;43
21.06.2019;14:40:00;3645;21.3;43
21.06.2019;14:50:00;5355;22.2;46
21.06.2019;15:00:00;4721;22.9;47
21.06.2019;15:10:00;6357;23.8;47
21.06.2019;15:20:00;4637;24.7;44
21.06.2019;15:30:00;7424;25.9;46
21.06.2019;15:40:00;7087;27.1;47
21.06.2019;15:50:00;7040;28.3;44
21.06.2019;16:00:00;5216;29.1;46
21.06.2019;16:10:00;4472;30.0;44
21.06.2019;16:20:00;6014;31.0;46
21.06.2019;16:30:00;4096;31.5;46
21.06.2019;16:40:00;5828;32.3;48
21.06.2019;16:50:00;4533;32.9;43
21.06.2019;17:00:00;3350;33.6;45
21.06.2019;17:10:00;2162;33.9;45
21.06.2019;17:20:00;3597;34.4;45
21.06.2019;17:30:00;3095;35.0;46
21.06.2019;17:40:00;3267;35.5;46
21.06.2019;17:50:00;2261;35.9;45
21.06.2019;18:00:00;2200;36.2;45
21.06.2019;18:10:00;2111;36.6;44
21.06.2019;18:20:00;1790;36.9;44
21.06.2019;18:30:00;1635;37.2;43
21.06.2019;18:40:00;1685;37.4;43
21.06.2019;18:45:00;1604;37.6;42
21.06.2019;18:55:00;1293;37.8;42
21.06.2019;19:05:00;952;38.0;41
21.06.2019;19:15:00;828;38.1;41
21.06.2019;19:25:00;750;38.2;41
21.06.2019;19:35:00;670;38.4;40
21.06.2019;19:45:00;516;38.4;40
21.06.2019;19:55:00;543;38.5;40
21.06.2019;20:05:00;534;38.6;40
21.06.2019;20:15:00;487;38.7;40
21.06.2019;20:25:00;424;38.8;39
21.06.2019;20:35:00;336;38.8;39
21.06.2019;20:45:00;252;38.9;39
21.06.2019;20:55:00;170;38.9;39
21.06.2019;21:05:00;137;38.9;39
21.06.2019;21:15:00;0;38.9;39
22.06.2019;05:45:00;157;0;29
22.06.2019;05:55:00;204;0;31
22.06.2019;06:15:00;184;0.1;32
22.06.2019;06:20:00;207;0.1;33
22.06.2019;06:30:00;286;0.1;33
22.06.2019;06:40:00;282;0.2;33
22.06.2019;06:50:00;262;0.2;34
22.06.2019;07:00:00;265;0.2;34
22.06.2019;07:10:00;334;0.3;34
22.06.2019;07:20:00;449;0.4;35
22.06.2019;07:30:00;977;0.5;35
22.06.2019;07:40:00;1040;0.7;35
22.06.2019;07:50:00;1339;0.9;35
22.06.2019;08:00:00;1409;1.1;35
22.06.2019;08:10:00;1709;1.4;36
22.06.2019;08:20:00;1645;1.7;36
22.06.2019;08:30:00;1816;2.0;36
22.06.2019;08:40:00;1136;2.2;36
22.06.2019;08:50:00;840;2.3;37
22.06.2019;09:00:00;893;2.5;37
22.06.2019;09:10:00;819;2.6;37
22.06.2019;09:20:00;717;2.7;37
22.06.2019;09:30:00;785;2.9;37
22.06.2019;09:40:00;763;3.0;37
22.06.2019;09:50:00;898;3.1;37
22.06.2019;10:00:00;906;3.3;37
22.06.2019;10:10:00;1217;3.4;37
22.06.2019;10:20:00;2263;3.8;37
22.06.2019;10:30:00;2925;4.2;38
22.06.2019;10:40:00;2897;4.7;39
22.06.2019;10:50:00;2687;5.2;40
22.06.2019;11:00:00;2486;5.6;40
22.06.2019;11:10:00;2292;6.0;40
22.06.2019;11:20:00;1839;6.3;40
22.06.2019;11:30:00;1139;6.5;39
22.06.2019;11:40:00;948;6.7;39
22.06.2019;11:50:00;1260;6.9;39
22.06.2019;12:00:00;1830;7.1;39
22.06.2019;12:10:00;2180;7.5;39
22.06.2019;12:20:00;2093;7.8;39
22.06.2019;12:30:00;1688;8.1;39
22.06.2019;12:40:00;1576;8.4;39
22.06.2019;12:50:00;1185;8.6;39
22.06.2019;13:00:00;688;8.7;39
22.06.2019;13:10:00;704;8.8;39
22.06.2019;13:20:00;1248;9.0;39
22.06.2019;13:30:00;1294;9.3;39
22.06.2019;13:40:00;1416;9.5;38
22.06.2019;13:50:00;1363;9.7;38
22.06.2019;14:00:00;1631;10.0;38
22.06.2019;14:10:00;1918;10.3;38
22.06.2019;14:20:00;2088;10.6;39
22.06.2019;14:30:00;2234;11.0;39
22.06.2019;14:40:00;2396;11.4;40
22.06.2019;14:50:00;2224;11.7;40
22.06.2019;15:00:00;1954;12.1;40
22.06.2019;15:10:00;2540;12.5;40
22.06.2019;15:20:00;3311;13.0;41
22.06.2019;15:30:00;4432;13.6;43
22.06.2019;15:40:00;4588;14.4;45
22.06.2019;15:50:00;3571;15.1;46
22.06.2019;16:00:00;4167;15.7;46
22.06.2019;16:10:00;4411;16.4;47
22.06.2019;16:20:00;2934;17.1;47
22.06.2019;16:30:00;1739;17.4;45
22.06.2019;16:40:00;2035;17.7;44
22.06.2019;16:50:00;2152;18.1;44
22.06.2019;17:00:00;2233;18.4;43
22.06.2019;17:10:00;2341;18.8;43
22.06.2019;17:20:00;2922;19.2;43
22.06.2019;17:30:00;3566;19.8;44
22.06.2019;17:40:00;2386;20.2;44
22.06.2019;17:50:00;2132;20.6;43
22.06.2019;18:00:00;1972;20.9;43
22.06.2019;18:10:00;1645;21.2;42
22.06.2019;18:20:00;1039;21.4;41
22.06.2019;18:40:00;1124;21.8;40
22.06.2019;18:45:00;1053;21.8;40
22.06.2019;18:55:00;1099;22.0;40
22.06.2019;19:05:00;1144;22.2;40
22.06.2019;19:15:00;1095;22.4;40
22.06.2019;19:25:00;1304;22.6;40
22.06.2019;19:35:00;692;22.7;39
22.06.2019;19:45:00;783;22.9;39
22.06.2019;19:55:00;507;22.9;39
22.06.2019;20:05:00;392;23.0;39
22.06.2019;20:15:00;277;23.1;39
22.06.2019;20:25:00;170;23.1;39
22.06.2019;20:35:00;176;23.1;39
22.06.2019;20:45:00;111;23.2;39
22.06.2019;20:55:00;0;23.2;0
23.06.2019;05:50:00;79;0;30
23.06.2019;06:00:00;185;0;31
23.06.2019;06:10:00;333;0;31
23.06.2019;06:20:00;480;0.1;32
23.06.2019;06:30:00;385;0.2;33
23.06.2019;06:40:00;348;0.2;33
23.06.2019;06:50:00;509;0.3;33
23.06.2019;07:00:00;628;0.4;34
23.06.2019;07:10:00;918;0.5;34
23.06.2019;07:20:00;883;0.7;34
23.06.2019;07:30:00;1056;0.8;35
23.06.2019;07:40:00;1231;1.1;35
23.06.2019;07:50:00;1728;1.3;35
23.06.2019;08:00:00;2147;1.6;35
23.06.2019;08:10:00;2040;2.0;36
23.06.2019;08:20:00;1545;2.3;36
23.06.2019;08:30:00;1747;2.6;36
23.06.2019;08:40:00;1768;2.8;36
23.06.2019;08:50:00;2241;3.2;37
23.06.2019;09:00:00;2553;3.6;38
23.06.2019;09:10:00;2635;4.0;38
23.06.2019;09:20:00;3156;4.5;39
23.06.2019;09:30:00;2907;5.0;40
23.06.2019;09:40:00;2918;5.5;41
23.06.2019;09:50:00;4291;6.2;42
23.06.2019;10:00:00;3227;6.7;43
23.06.2019;10:10:00;3558;7.3;43
23.06.2019;10:20:00;6034;8.3;46
23.06.2019;10:30:00;6317;9.3;46
23.06.2019;10:40:00;6430;10.3;46
23.06.2019;10:50:00;6142;11.4;45
23.06.2019;11:00:00;7135;12.6;47
23.06.2019;11:10:00;4179;13.4;44
23.06.2019;11:20:00;4352;14.3;47
23.06.2019;11:30:00;5363;15.0;47
23.06.2019;11:40:00;7523;16.2;45
23.06.2019;11:50:00;6717;17.4;44
23.06.2019;12:00:00;7224;18.6;46
23.06.2019;12:10:00;7907;19.5;45
23.06.2019;12:20:00;7785;20.5;47
23.06.2019;12:30:00;8370;21.9;46
23.06.2019;12:40:00;7424;23.2;44
23.06.2019;12:50:00;7813;24.6;46
23.06.2019;13:00:00;8483;25.8;47
23.06.2019;13:10:00;8282;27.1;45
23.06.2019;13:20:00;6836;28.1;47
23.06.2019;13:30:00;4857;29.2;43
23.06.2019;13:40:00;8405;30.6;46
23.06.2019;13:50:00;8092;31.9;47
23.06.2019;14:00:00;7876;33.2;44
23.06.2019;14:10:00;7694;34.5;45
23.06.2019;14:20:00;5984;35.7;47
23.06.2019;14:30:00;7804;36.9;47
23.06.2019;14:40:00;7748;38.2;45
23.06.2019;14:50:00;7733;39.4;45
23.06.2019;15:00:00;7292;40.7;47
23.06.2019;15:10:00;7416;41.9;45
23.06.2019;15:20:00;7279;43.1;45
23.06.2019;15:30:00;7132;44.3;47
23.06.2019;15:40:00;7052;45.4;44
23.06.2019;15:50:00;6889;46.6;46
23.06.2019;16:00:00;6712;47.7;46
23.06.2019;16:10:00;6511;48.8;44
23.06.2019;16:20:00;6339;49.8;47
23.06.2019;16:30:00;6184;50.9;45
23.06.2019;16:40:00;6065;51.9;45
23.06.2019;16:50:00;5812;52.8;47
23.06.2019;17:00:00;5460;53.8;44
23.06.2019;17:10:00;5100;54.6;46
23.06.2019;17:20:00;4734;55.4;47
23.06.2019;17:30:00;4285;56.1;44
23.06.2019;17:40:00;4298;56.8;47
23.06.2019;17:50:00;3878;57.5;48
23.06.2019;18:00:00;3727;58.1;44
23.06.2019;18:10:00;3490;58.7;45
23.06.2019;18:20:00;3219;59.2;46
23.06.2019;18:30:00;3149;59.8;47
23.06.2019;18:40:00;2796;60.2;47
23.06.2019;18:50:00;2506;60.7;47
23.06.2019;19:00:00;1705;61.0;46
23.06.2019;19:10:00;2075;61.3;45
23.06.2019;19:20:00;1300;61.6;44
23.06.2019;19:30:00;1322;61.8;44
23.06.2019;19:40:00;1047;62.0;43
23.06.2019;19:50:00;642;62.1;42
23.06.2019;20:00:00;676;62.2;42
23.06.2019;20:10:00;429;62.3;42
23.06.2019;20:20:00;324;62.4;41
23.06.2019;20:30:00;310;62.4;41
23.06.2019;20:40:00;296;62.5;41
23.06.2019;20:50:00;281;62.5;41
23.06.2019;21:00:00;229;62.6;40
23.06.2019;21:10:00;172;62.6;40
23.06.2019;21:20:00;136;62.6;40
23.06.2019;21:30:00;0;62.6;40
24.06.2019;05:40:00;72;0;31
24.06.2019;05:50:00;165;0;31
24.06.2019;06:00:00;213;0;32
24.06.2019;06:10:00;259;0.1;32
24.06.2019;06:40:00;361;0.2;34
24.06.2019;06:45:00;375;0.2;34
24.06.2019;06:55:00;407;0.3;34
24.06.2019;08:50:00;2706;1.9;36
24.06.2019;08:55:00;2970;2.2;37
24.06.2019;09:05:00;3222;2.7;38
24.06.2019;09:15:00;3572;3.2;40
24.06.2019;09:25:00;3934;3.9;41
24.06.2019;09:55:00;4932;6.1;46
24.06.2019;10:05:00;5213;7.0;47
24.06.2019;10:15:00;5486;7.9;45
24.06.2019;10:25:00;5762;8.8;46
24.06.2019;10:35:00;5943;9.8;46
24.06.2019;10:45:00;6147;10.8;46
24.06.2019;10:55:00;6292;11.8;46
24.06.2019;11:05:00;6425;12.9;46
24.06.2019;11:15:00;6594;14.0;44
24.06.2019;11:25:00;6772;15.1;47
24.06.2019;11:35:00;6916;16.2;44
24.06.2019;11:45:00;7096;17.4;47
24.06.2019;11:55:00;7232;18.6;46
24.06.2019;12:05:00;7231;19.7;44
24.06.2019;12:15:00;7454;21.0;47
24.06.2019;12:25:00;7420;22.2;46
24.06.2019;12:35:00;7599;23.4;44
24.06.2019;12:45:00;7258;24.7;47
24.06.2019;12:55:00;7713;25.9;46
24.06.2019;13:05:00;7662;27.2;44
24.06.2019;13:15:00;7720;28.5;47
24.06.2019;13:25:00;7618;29.7;46
24.06.2019;13:35:00;7567;30.9;44
24.06.2019;13:45:00;7775;32.2;46
24.06.2019;13:55:00;7792;33.5;47
24.06.2019;14:15:00;7696;35.9;46
24.06.2019;14:20:00;7598;36.6;44
24.06.2019;14:30:00;7255;37.8;46
24.06.2019;14:40:00;7295;39.0;47
24.06.2019;14:50:00;7349;40.2;44
24.06.2019;15:00:00;7250;41.4;46
24.06.2019;15:10:00;6897;42.6;46
24.06.2019;15:20:00;7114;43.7;44
24.06.2019;15:30:00;7074;44.9;47
24.06.2019;15:40:00;6771;46.0;45
24.06.2019;15:50:00;6335;47.1;46
24.06.2019;16:00:00;5887;48.0;46
24.06.2019;16:10:00;6151;49.0;44
24.06.2019;16:20:00;6233;50.1;47
24.06.2019;16:30:00;5452;51.0;44
24.06.2019;16:40:00;5977;52.0;48
24.06.2019;16:50:00;5714;53.0;45
24.06.2019;17:00:00;5307;53.9;48
24.06.2019;17:10:00;4757;54.7;44
24.06.2019;17:20:00;4365;55.4;47
24.06.2019;17:30:00;4466;56.1;47
24.06.2019;17:40:00;4277;56.8;44
24.06.2019;17:50:00;4034;57.5;47
24.06.2019;18:00:00;3186;58.1;48
24.06.2019;18:10:00;2834;58.6;48
24.06.2019;18:20:00;2869;59.0;48
24.06.2019;18:30:00;3092;59.5;48
24.06.2019;18:40:00;2867;60.0;48
24.06.2019;18:50:00;2752;60.5;48
24.06.2019;19:00:00;2498;60.9;47
24.06.2019;19:10:00;2163;61.3;47
24.06.2019;19:20:00;1743;61.6;46
24.06.2019;19:30:00;1568;61.9;45
24.06.2019;19:40:00;1158;62.1;44
24.06.2019;19:50:00;754;62.2;43
24.06.2019;20:00:00;489;62.3;43
24.06.2019;20:10:00;495;62.4;42
24.06.2019;20:20:00;382;62.4;42
24.06.2019;20:30:00;332;62.5;42
24.06.2019;20:40:00;289;62.5;41
24.06.2019;20:50:00;249;62.6;41
24.06.2019;21:00:00;210;62.6;41
24.06.2019;21:10:00;161;62.7;41
24.06.2019;21:20:00;118;62.7;40
24.06.2019;21:30:00;0;62.7;0
24.06.2019;21:40:00;0;62.7;0
25.06.2019;05:45:00;132;0;31
25.06.2019;06:05:00;247;0;32
25.06.2019;06:10:00;273;0;33
25.06.2019;06:20:00;320;0.1;33
25.06.2019;06:25:00;340;0.1;33
25.06.2019;06:35:00;385;0.2;34
25.06.2019;06:45:00;426;0.3;34
25.06.2019;06:55:00;470;0.3;34
25.06.2019;07:05:00;523;0.4;35
25.06.2019;07:15:00;592;0.5;35
25.06.2019;07:25:00;654;0.6;35
25.06.2019;07:35:00;707;0.7;35
25.06.2019;07:45:00;752;0.9;36
25.06.2019;07:55:00;797;1.0;36
25.06.2019;08:05:00;850;1.1;36
25.06.2019;08:15:00;923;1.3;36
25.06.2019;08:25:00;1333;1.5;36
25.06.2019;08:35:00;1565;1.7;37
25.06.2019;08:45:00;1672;2.0;37
25.06.2019;08:55:00;2105;2.3;37
25.06.2019;09:05:00;2837;2.7;38
25.06.2019;09:15:00;3354;3.3;39
25.06.2019;09:25:00;3713;3.9;41
25.06.2019;09:35:00;4070;4.5;42
25.06.2019;09:45:00;4450;5.3;44
25.06.2019;09:55:00;4670;6.0;46
25.06.2019;10:05:00;5022;6.8;47
25.06.2019;10:15:00;5287;7.7;48
25.06.2019;10:25:00;5416;8.6;44
25.06.2019;10:35:00;5569;9.5;47
25.06.2019;10:45:00;5842;10.4;44
25.06.2019;10:55:00;5984;11.4;47
25.06.2019;11:05:00;6087;12.4;44
25.06.2019;11:15:00;6365;13.5;48
25.06.2019;11:25:00;6471;14.5;44
25.06.2019;11:35:00;6691;15.6;48
25.06.2019;11:45:00;6778;16.7;45
25.06.2019;11:55:00;6949;17.9;46
25.06.2019;12:05:00;6993;19.0;47
25.06.2019;12:15:00;6831;20.2;44
25.06.2019;12:25:00;7102;21.3;48
25.06.2019;12:35:00;6889;22.5;45
25.06.2019;12:45:00;6864;23.6;45
25.06.2019;12:55:00;6971;24.7;47
25.06.2019;13:05:00;7022;25.9;44
25.06.2019;13:15:00;6913;27.0;46
25.06.2019;13:25:00;7247;28.2;47
25.06.2019;13:35:00;7265;29.4;44
25.06.2019;13:45:00;7223;30.6;46
25.06.2019;13:55:00;7014;31.8;46
25.06.2019;14:05:00;7203;32.9;44
25.06.2019;14:15:00;7057;34.1;47
25.06.2019;14:25:00;6969;35.3;45
25.06.2019;14:35:00;6960;36.4;45
25.06.2019;14:45:00;6813;37.5;47
25.06.2019;14:55:00;6812;38.7;44
25.06.2019;15:05:00;6606;39.8;47
25.06.2019;15:15:00;6496;40.8;45
25.06.2019;15:25:00;6655;41.9;45
25.06.2019;15:35:00;6604;43.0;48
25.06.2019;15:45:00;6248;44.1;44
25.06.2019;15:55:00;6202;45.1;46
25.06.2019;16:05:00;6012;46.1;46
25.06.2019;16:15:00;5826;47.1;44
25.06.2019;16:25:00;5894;48.0;47
25.06.2019;16:35:00;5685;49.0;44
25.06.2019;16:45:00;5439;49.9;47
25.06.2019;16:55:00;5139;50.8;44
25.06.2019;17:05:00;4870;51.6;47
25.06.2019;17:15:00;4482;52.3;46
25.06.2019;17:25:00;4145;53.0;45
25.06.2019;17:35:00;4039;53.7;47
25.06.2019;17:45:00;3781;54.4;48
25.06.2019;17:55:00;3610;54.9;46
25.06.2019;18:05:00;3405;55.5;44
25.06.2019;18:15:00;3189;56.1;46
25.06.2019;18:25:00;2985;56.6;47
25.06.2019;18:35:00;2747;57.0;47
25.06.2019;18:45:00;2553;57.5;47
25.06.2019;18:55:00;2352;57.8;47
25.06.2019;19:05:00;2119;58.2;46
25.06.2019;19:15:00;1780;58.5;46
25.06.2019;19:25:00;1473;58.8;45
25.06.2019;19:35:00;1212;59.0;44
25.06.2019;19:45:00;1026;59.2;43
25.06.2019;19:55:00;847;59.3;43
25.06.2019;20:05:00;734;59.4;42
25.06.2019;20:15:00;632;59.5;42
25.06.2019;20:25:00;496;59.6;42
25.06.2019;20:35:00;403;59.7;42
25.06.2019;20:45:00;323;59.8;41
25.06.2019;20:55:00;251;59.8;41
25.06.2019;21:05:00;189;59.8;41
25.06.2019;21:15:00;138;59.9;41
25.06.2019;21:25:00;35;59.9;40
25.06.2019;21:35:00;0;59.9;0
25.06.2019;21:45:00;0;59.9;0
26.06.2019;05:45:00;116;0;31
26.06.2019;05:55:00;179;0;32
26.06.2019;06:05:00;241;0;33
26.06.2019;06:15:00;302;0.1;33
26.06.2019;06:25:00;351;0.1;34
26.06.2019;06:35:00;401;0.2;34
26.06.2019;06:45:00;450;0.3;35
26.06.2019;06:55:00;495;0.3;35
26.06.2019;07:05:00;543;0.4;35
26.06.2019;07:15:00;601;0.5;35
26.06.2019;07:25:00;648;0.6;36
26.06.2019;07:35:00;695;0.7;36
26.06.2019;07:45:00;741;0.9;36
26.06.2019;07:55:00;794;1.0;36
26.06.2019;08:05:00;847;1.1;36
26.06.2019;08:15:00;912;1.3;37
26.06.2019;08:25:00;1236;1.5;37
26.06.2019;08:35:00;1573;1.7;37
26.06.2019;08:45:00;1730;2.0;37
26.06.2019;08:55:00;2154;2.3;37
26.06.2019;09:05:00;2781;2.7;38
26.06.2019;09:15:00;3300;3.3;39
26.06.2019;09:25:00;3598;3.9;41
26.06.2019;09:35:00;4001;4.5;42
26.06.2019;09:45:00;4292;5.2;44
26.06.2019;09:55:00;4568;5.9;46
26.06.2019;10:05:00;4842;6.7;47
26.06.2019;10:15:00;5030;7.5;47
26.06.2019;10:25:00;5400;8.4;45
26.06.2019;10:35:00;5146;9.2;47
26.06.2019;10:45:00;5819;10.2;45
26.06.2019;10:55:00;5330;11.1;46
26.06.2019;11:05:00;6145;12.1;45
26.06.2019;11:15:00;6272;13.1;47
26.06.2019;11:25:00;6445;14.2;44
26.06.2019;11:35:00;6563;15.3;48
26.06.2019;11:45:00;6751;16.4;44
26.06.2019;11:55:00;6841;17.5;47
26.06.2019;12:05:00;6902;18.6;46
26.06.2019;12:15:00;6964;19.8;44
26.06.2019;12:25:00;7002;20.9;48
26.06.2019;12:35:00;7006;22.1;44
26.06.2019;12:45:00;7136;23.3;46
26.06.2019;12:55:00;7142;24.4;47
26.06.2019;13:05:00;7084;25.6;44
26.06.2019;13:15:00;7114;26.8;47
26.06.2019;13:25:00;7139;28.0;46
26.06.2019;13:35:00;7158;29.1;44
26.06.2019;13:45:00;7194;30.3;47
26.06.2019;13:55:00;7132;31.5;45
26.06.2019;14:05:00;7104;32.7;45
26.06.2019;14:15:00;7109;33.8;48
26.06.2019;14:25:00;6996;35.0;44
26.06.2019;14:35:00;6875;36.1;47
26.06.2019;14:45:00;6812;37.3;46
26.06.2019;14:55:00;6747;38.4;44
26.06.2019;15:05:00;6673;39.5;47
26.06.2019;15:15:00;6577;40.6;45
26.06.2019;15:25:00;6481;41.6;45
26.06.2019;15:35:00;6335;42.7;47
26.06.2019;15:45:00;6248;43.7;44
26.06.2019;15:55:00;6034;44.7;48
26.06.2019;16:05:00;5868;45.7;45
26.06.2019;16:15:00;5722;46.7;46
26.06.2019;16:25:00;5728;47.6;45
26.06.2019;16:35:00;5567;48.5;46
26.06.2019;16:45:00;5372;49.4;46
26.06.2019;16:55:00;5045;50.3;46
26.06.2019;17:05:00;4676;51.1;45
26.06.2019;17:15:00;4359;51.8;47
26.06.2019;17:25:00;4087;52.5;44
26.06.2019;17:35:00;3887;53.1;45
26.06.2019;17:45:00;3675;53.8;47
26.06.2019;17:55:00;3429;54.3;48
26.06.2019;18:05:00;3222;54.9;49
26.06.2019;18:15:00;3032;55.4;49
26.06.2019;18:25:00;2852;55.9;49
26.06.2019;18:35:00;2676;56.3;48
26.06.2019;18:45:00;2486;56.7;48
26.06.2019;18:55:00;2317;57.1;48
26.06.2019;19:05:00;2100;57.5;47
26.06.2019;19:15:00;1774;57.8;46
26.06.2019;19:25:00;1473;58.0;46
26.06.2019;19:35:00;1214;58.2;45
26.06.2019;19:45:00;1031;58.4;44
26.06.2019;19:55:00;864;58.6;43
26.06.2019;20:05:00;723;58.7;43
26.06.2019;20:15:00;609;58.8;43
26.06.2019;20:25:00;462;58.9;42
26.06.2019;20:35:00;354;58.9;42
26.06.2019;20:45:00;294;59.0;42
26.06.2019;20:55:00;236;59.0;42
26.06.2019;21:05:00;183;59.1;41
26.06.2019;21:15:00;142;59.1;41
26.06.2019;21:25:00;0;59.1;41
26.06.2019;21:35:00;0;59.1;0
27.06.2019;05:40:00;0;0;31
27.06.2019;05:50:00;160;0;32
27.06.2019;06:00:00;202;0;33
27.06.2019;06:10:00;265;0;33
27.06.2019;06:15:00;292;0.1;34
27.06.2019;06:25:00;340;0.1;34
27.06.2019;06:35:00;380;0.2;35
27.06.2019;06:45:00;419;0.3;35
27.06.2019;06:55:00;456;0.3;35
27.06.2019;07:05:00;497;0.4;36
27.06.2019;07:15:00;545;0.5;36
27.06.2019;07:25:00;590;0.6;36
27.06.2019;07:35:00;635;0.7;36
27.06.2019;07:45:00;672;0.8;37
27.06.2019;07:55:00;708;0.9;37
27.06.2019;08:05:00;755;1.0;37
27.06.2019;08:15:00;814;1.2;37
27.06.2019;08:25:00;1222;1.3;37
27.06.2019;08:35:00;1543;1.6;37
27.06.2019;08:45:00;1699;1.9;38
27.06.2019;08:55:00;2129;2.2;38
27.06.2019;09:05:00;2761;2.6;38
27.06.2019;09:15:00;3320;3.1;40
27.06.2019;09:25:00;3608;3.7;41
27.06.2019;09:35:00;4037;4.4;43
27.06.2019;09:45:00;4311;5.1;44
27.06.2019;09:55:00;4575;5.8;46
27.06.2019;10:05:00;4853;6.6;48
27.06.2019;10:15:00;5114;7.4;44
27.06.2019;10:25:00;5373;8.3;46
27.06.2019;10:35:00;5603;9.2;47
27.06.2019;10:45:00;5797;10.2;45
27.06.2019;10:55:00;6041;11.2;47
27.06.2019;11:05:00;6219;12.2;46
27.06.2019;11:15:00;6380;13.2;45
27.06.2019;11:25:00;6552;14.3;47
27.06.2019;11:35:00;6677;15.4;44
27.06.2019;11:45:00;6796;16.5;48
27.06.2019;11:55:00;6867;17.6;45
27.06.2019;12:05:00;6890;18.8;47
27.06.2019;12:15:00;6921;19.9;46
27.06.2019;12:25:00;6933;21.1;44
27.06.2019;12:35:00;6987;22.2;48
27.06.2019;12:45:00;7026;23.4;45
27.06.2019;12:55:00;7027;24.5;46
27.06.2019;13:05:00;6993;25.7;47
27.06.2019;13:15:00;6994;26.8;44
27.06.2019;13:25:00;7058;28.0;46
27.06.2019;13:35:00;7064;29.2;47
27.06.2019;13:45:00;7021;30.3;44
27.06.2019;13:55:00;7087;31.5;47
27.06.2019;14:05:00;6992;32.6;46
27.06.2019;14:15:00;7031;33.8;44
27.06.2019;14:25:00;6994;35.0;48
27.06.2019;14:35:00;6888;36.1;45
27.06.2019;14:45:00;6800;37.2;46
27.06.2019;14:55:00;6680;38.3;46
27.06.2019;15:05:00;6571;39.4;44
27.06.2019;15:15:00;6539;40.5;47
27.06.2019;15:25:00;6420;41.6;45
27.06.2019;15:35:00;6225;42.6;45
27.06.2019;15:45:00;6181;43.6;47
27.06.2019;15:55:00;5984;44.6;44
27.06.2019;16:05:00;5816;45.6;48
27.06.2019;16:15:00;5713;46.5;45
27.06.2019;16:25:00;5557;47.5;48
27.06.2019;16:35:00;5394;48.4;44
27.06.2019;16:45:00;5160;49.2;48
27.06.2019;16:55:00;4836;50.0;44
27.06.2019;17:05:00;4436;50.8;47
27.06.2019;17:15:00;4160;51.5;45
27.06.2019;17:25:00;3841;52.1;45
27.06.2019;17:35:00;3584;52.7;47
27.06.2019;17:45:00;2525;53.2;47
27.06.2019;17:55:00;2605;53.6;47
27.06.2019;18:05:00;3058;54.1;48
27.06.2019;18:15:00;2314;54.6;48
27.06.2019;18:25:00;2592;55.0;48
27.06.2019;18:35:00;2220;55.4;48
27.06.2019;18:45:00;2159;55.7;47
27.06.2019;18:55:00;2079;56.1;47
27.06.2019;19:05:00;1892;56.4;46
27.06.2019;19:15:00;1661;56.7;46
27.06.2019;19:25:00;1394;56.9;45
27.06.2019;19:35:00;666;57.1;44
27.06.2019;19:45:00;574;57.2;43
27.06.2019;19:55:00;567;57.3;43
27.06.2019;20:05:00;493;57.3;43
27.06.2019;20:15:00;529;57.4;43
27.06.2019;20:25:00;605;57.5;42
27.06.2019;20:35:00;432;57.6;42
27.06.2019;20:45:00;349;57.7;42
27.06.2019;20:55:00;261;57.7;42
27.06.2019;21:05:00;199;57.7;42
27.06.2019;21:15:00;150;57.8;41
27.06.2019;21:25:00;81;57.8;41
27.06.2019;21:35:00;0;57.8;0
28.06.2019;05:50:00;155;0;33
28.06.2019;06:05:00;219;0;34
28.06.2019;06:10:00;261;0;34
28.06.2019;06:20:00;427;0.1;34
28.06.2019;06:30:00;565;0.2;35
28.06.2019;06:40:00;566;0.3;35
28.06.2019;06:50:00;544;0.4;36
28.06.2019;07:00:00;518;0.5;36
28.06.2019;07:10:00;670;0.6;36
28.06.2019;07:20:00;750;0.7;37
28.06.2019;07:30:00;675;0.8;37
28.06.2019;07:40:00;717;0.9;37
28.06.2019;07:50:00;1095;1.1;37
28.06.2019;08:00:00;1298;1.3;37
28.06.2019;08:10:00;1284;1.5;38
28.06.2019;08:20:00;1269;1.7;38
28.06.2019;08:30:00;1522;1.7;38
28.06.2019;08:40:00;1863;2.0;38
28.06.2019;08:50:00;2764;2.4;38
28.06.2019;09:00:00;3033;2.9;40
28.06.2019;09:10:00;3187;3.4;41
28.06.2019;09:20:00;3582;4.0;42
28.06.2019;09:30:00;3996;4.6;43
28.06.2019;09:40:00;4348;5.3;45
28.06.2019;09:50:00;4761;6.1;47
28.06.2019;10:00:00;5049;6.9;48
28.06.2019;10:10:00;5229;7.8;44
28.06.2019;10:20:00;5303;8.7;47
28.06.2019;10:30:00;5682;9.6;44
28.06.2019;10:40:00;5892;10.6;47
28.06.2019;10:50:00;6148;11.6;44
28.06.2019;11:00:00;6407;12.6;48
28.06.2019;11:10:00;6611;13.7;44
28.06.2019;11:20:00;6783;14.8;47
28.06.2019;11:30:00;6962;15.9;46
28.06.2019;11:40:00;7081;17.1;44
28.06.2019;11:50:00;7193;18.3;48
28.06.2019;12:00:00;7246;19.5;45
28.06.2019;12:10:00;7224;20.7;46
28.06.2019;12:20:00;7306;21.9;47
28.06.2019;12:30:00;7359;23.1;44
28.06.2019;12:40:00;7351;24.3;47
28.06.2019;12:50:00;7373;25.5;47
28.06.2019;13:00:00;7391;26.7;44
28.06.2019;13:10:00;7396;28.0;46
28.06.2019;13:20:00;7439;29.2;47
28.06.2019;13:30:00;7480;30.4;44
28.06.2019;13:40:00;7541;31.7;47
28.06.2019;13:50:00;7555;32.9;46
28.06.2019;14:00:00;7488;34.1;44
28.06.2019;14:10:00;7461;35.4;48
28.06.2019;14:20:00;7417;36.6;45
28.06.2019;14:30:00;7309;37.8;45
28.06.2019;14:40:00;7215;39.0;47
28.06.2019;14:50:00;7190;40.2;44
28.06.2019;15:00:00;7069;41.4;46
28.06.2019;15:10:00;6959;42.5;47
28.06.2019;15:20:00;6897;43.7;44
28.06.2019;15:30:00;6856;44.8;47
28.06.2019;15:40:00;6794;45.9;46
28.06.2019;15:50:00;6615;47.0;44
28.06.2019;16:00:00;6444;48.1;48
28.06.2019;16:10:00;6236;49.1;44
28.06.2019;16:20:00;6084;50.1;47
28.06.2019;16:30:00;6103;51.1;45
28.06.2019;16:40:00;5945;52.1;46
28.06.2019;16:50:00;5703;53.1;46
28.06.2019;17:00:00;5300;54.0;46
28.06.2019;17:10:00;4859;54.8;45
28.06.2019;17:20:00;4522;55.5;48
28.06.2019;17:30:00;4292;56.3;44
28.06.2019;17:40:00;4121;56.9;46
28.06.2019;17:50:00;3844;57.6;48
28.06.2019;18:00:00;3661;58.2;44
28.06.2019;18:10:00;3499;58.8;46
28.06.2019;18:20:00;3283;59.3;47
28.06.2019;18:30:00;3047;59.9;48
28.06.2019;18:40:00;2834;60.3;49
28.06.2019;18:50:00;2633;60.8;48
28.06.2019;19:00:00;2432;61.2;48
28.06.2019;19:10:00;2115;61.5;48
28.06.2019;19:20:00;1780;61.9;47
28.06.2019;19:30:00;1465;62.1;46
28.06.2019;19:40:00;1245;62.3;45
28.06.2019;19:50:00;1047;62.5;45
28.06.2019;20:00:00;768;62.7;44
28.06.2019;20:10:00;648;62.8;44
28.06.2019;20:20:00;527;62.9;43
28.06.2019;20:30:00;392;62.9;43
28.06.2019;20:40:00;275;63.0;43
28.06.2019;20:50:00;223;63.0;42
28.06.2019;21:00:00;190;63.0;42
28.06.2019;21:10:00;162;63.1;42
28.06.2019;21:20:00;140;63.1;42
28.06.2019;21:30:00;122;63.1;42
28.06.2019;21:40:00;111;63.1;41
28.06.2019;21:50:00;110;63.2;41
29.06.2019;05:45:00;102;0;32
29.06.2019;05:55:00;160;0;33
29.06.2019;06:05:00;191;0;34
29.06.2019;06:15:00;227;0;34
29.06.2019;06:35:00;293;0.1;35
29.06.2019;06:50:00;327;0.2;36
29.06.2019;06:55:00;337;0.2;36
29.06.2019;07:05:00;359;0.3;36
29.06.2019;07:15:00;408;0.4;36
29.06.2019;07:25:00;438;0.4;37
29.06.2019;07:35:00;465;0.5;37
29.06.2019;07:45:00;482;0.6;37
29.06.2019;07:55:00;496;0.7;37
29.06.2019;08:05:00;588;0.8;37
29.06.2019;08:15:00;1013;0.9;37
29.06.2019;08:25:00;1154;1.1;38
29.06.2019;08:35:00;1420;1.3;38
29.06.2019;08:45:00;2185;1.6;38
29.06.2019;08:55:00;2903;2.1;38
29.06.2019;09:05:00;3185;2.6;40
29.06.2019;09:15:00;3579;3.2;41
29.06.2019;09:25:00;3930;3.8;43
29.06.2019;09:35:00;4369;4.5;45
29.06.2019;09:45:00;4652;5.3;46
29.06.2019;09:55:00;4929;6.1;48
29.06.2019;10:05:00;5221;6.9;44
29.06.2019;10:15:00;5444;7.8;47
29.06.2019;10:25:00;5707;8.7;44
29.06.2019;10:35:00;5953;9.7;47
29.06.2019;10:45:00;6197;10.7;44
29.06.2019;10:55:00;6416;11.8;48
29.06.2019;11:05:00;6625;12.9;44
29.06.2019;11:15:00;6803;14.0;47
29.06.2019;11:25:00;6985;15.1;46
29.06.2019;11:35:00;7165;16.3;45
29.06.2019;11:45:00;7271;17.5;47
29.06.2019;11:55:00;7325;18.7;44
29.06.2019;12:05:00;7422;19.9;46
29.06.2019;12:15:00;7470;21.1;47
29.06.2019;12:25:00;7449;22.4;44
29.06.2019;12:35:00;7493;23.6;47
29.06.2019;12:45:00;7531;24.9;46
29.06.2019;12:55:00;7632;26.1;44
29.06.2019;13:05:00;7631;27.4;47
29.06.2019;13:15:00;7681;28.6;46
29.06.2019;13:25:00;7633;29.9;44
29.06.2019;13:35:00;7559;31.1;47
29.06.2019;13:45:00;7587;32.4;46
29.06.2019;13:55:00;7576;33.6;45
29.06.2019;14:05:00;7594;34.9;48
29.06.2019;14:15:00;7466;36.1;44
29.06.2019;14:25:00;7356;37.4;46
29.06.2019;14:35:00;7275;38.6;47
29.06.2019;14:45:00;7148;39.7;44
29.06.2019;14:55:00;7114;40.9;47
29.06.2019;15:05:00;7000;42.1;46
29.06.2019;15:15:00;6865;43.2;44
29.06.2019;15:25:00;6833;44.3;48
29.06.2019;15:35:00;6752;45.5;45
29.06.2019;15:45:00;6567;46.6;45
29.06.2019;15:55:00;6448;47.6;47
29.06.2019;16:05:00;6312;48.7;44
29.06.2019;16:15:00;6108;49.7;48
29.06.2019;16:25:00;6066;50.7;45
29.06.2019;16:35:00;5908;51.7;47
29.06.2019;16:45:00;5722;52.6;45
29.06.2019;16:55:00;5364;53.5;47
29.06.2019;17:05:00;4947;54.4;45
29.06.2019;17:15:00;4619;55.1;48
29.06.2019;17:25:00;4307;55.9;44
29.06.2019;17:35:00;4148;56.6;46
29.06.2019;17:45:00;3918;57.2;48
29.06.2019;17:55:00;3615;57.8;44
29.06.2019;18:05:00;3411;58.4;46
29.06.2019;18:15:00;3322;58.9;47
29.06.2019;18:25:00;3088;59.5;48
29.06.2019;18:35:00;2875;59.9;49
29.06.2019;18:45:00;2663;60.4;49
29.06.2019;18:55:00;2482;60.8;48
29.06.2019;19:05:00;2254;61.2;48
29.06.2019;19:15:00;1933;61.5;47
29.06.2019;19:25:00;1607;61.8;47
29.06.2019;19:35:00;1327;62.0;46
29.06.2019;19:45:00;1134;62.2;45
29.06.2019;19:55:00;934;62.4;44
29.06.2019;20:05:00;701;62.5;44
29.06.2019;20:15:00;593;62.6;44
29.06.2019;20:25:00;450;62.7;43
29.06.2019;20:35:00;316;62.8;43
29.06.2019;20:45:00;226;62.8;43
29.06.2019;20:55:00;205;62.8;42
29.06.2019;21:05:00;171;62.9;42
29.06.2019;21:15:00;146;62.9;42
29.06.2019;21:25:00;123;62.9;42
29.06.2019;21:35:00;110;62.9;42
30.06.2019;05:45:00;117;0;32
30.06.2019;05:50:00;154;0;33
30.06.2019;06:00:00;182;0;34
30.06.2019;06:10:00;228;0;34
30.06.2019;06:20:00;268;0.1;35
30.06.2019;06:30:00;309;0.1;35
30.06.2019;06:40:00;350;0.2;36
30.06.2019;06:50:00;383;0.2;36
30.06.2019;07:00:00;447;0.3;36
30.06.2019;07:10:00;482;0.4;36
30.06.2019;07:20:00;530;0.5;37
30.06.2019;07:30:00;584;0.6;37
30.06.2019;07:40:00;596;0.7;37
30.06.2019;07:50:00;598;0.8;37
30.06.2019;08:00:00;609;0.9;38
30.06.2019;08:10:00;621;1.0;38
30.06.2019;08:20:00;741;1.1;38
30.06.2019;08:30:00;1286;1.3;38
30.06.2019;08:40:00;1596;1.5;38
30.06.2019;08:50:00;2497;1.9;38
30.06.2019;09:00:00;2920;2.4;39
30.06.2019;09:10:00;3212;2.9;41
30.06.2019;09:20:00;3564;3.5;42
30.06.2019;09:30:00;3912;4.1;43
30.06.2019;09:40:00;4314;4.8;45
30.06.2019;09:50:00;4580;5.5;47
30.06.2019;10:00:00;4836;6.3;48
30.06.2019;10:10:00;5123;7.2;44
30.06.2019;10:20:00;5403;8.0;47
30.06.2019;10:30:00;5595;9.0;44
30.06.2019;10:40:00;5840;9.9;47
30.06.2019;10:50:00;6066;10.9;44
30.06.2019;11:00:00;6239;11.9;48
30.06.2019;11:10:00;6432;13.0;44
30.06.2019;11:20:00;6571;14.1;47
30.06.2019;11:30:00;6705;15.2;46
30.06.2019;11:40:00;6859;16.3;45
30.06.2019;11:50:00;6939;17.4;47
30.06.2019;12:00:00;6969;18.6;44
30.06.2019;12:10:00;6965;19.7;48
30.06.2019;12:20:00;7084;20.9;45
30.06.2019;12:30:00;7079;22.1;45
30.06.2019;12:40:00;7195;23.2;47
30.06.2019;12:50:00;7221;24.4;44
30.06.2019;13:00:00;7306;25.6;46
30.06.2019;13:10:00;7262;26.8;47
30.06.2019;13:20:00;7366;28.0;44
30.06.2019;13:30:00;7320;29.3;46
30.06.2019;13:40:00;7387;30.5;47
30.06.2019;13:50:00;7299;31.7;44
30.06.2019;14:00:00;7251;32.9;47
30.06.2019;14:10:00;6793;34.0;46
30.06.2019;14:20:00;7309;35.2;45
30.06.2019;14:30:00;7100;36.4;48
30.06.2019;14:40:00;7055;37.5;44
30.06.2019;14:50:00;6898;38.7;47
30.06.2019;15:00:00;6790;39.8;46
30.06.2019;15:10:00;6630;40.9;44
30.06.2019;15:20:00;6588;42.0;48
30.06.2019;15:30:00;6452;43.1;45
30.06.2019;15:40:00;6388;44.1;46
30.06.2019;15:50:00;6035;45.1;47
30.06.2019;16:00:00;5829;46.1;44
30.06.2019;16:10:00;5680;47.1;48
30.06.2019;16:20:00;5807;48.0;44
30.06.2019;16:30:00;5483;48.9;48
30.06.2019;16:40:00;5328;49.8;44
30.06.2019;16:50:00;5332;50.7;48
30.06.2019;17:00:00;4875;51.5;44
30.06.2019;17:10:00;4527;52.3;47
30.06.2019;17:20:00;4213;53.0;45
30.06.2019;17:30:00;3988;53.7;45
30.06.2019;17:40:00;3762;54.3;47
30.06.2019;17:50:00;3501;54.9;49
30.06.2019;18:00:00;3346;55.4;44
30.06.2019;18:10:00;3140;56.0;45
30.06.2019;18:20:00;2846;56.4;47
30.06.2019;18:40:00;2512;57.3;48
30.06.2019;18:45:00;2426;57.5;48
30.06.2019;18:55:00;2200;57.9;47
30.06.2019;19:05:00;2000;58.2;47
