Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
30.06.2019;19:15:00;1689;58.5;46
30.06.2019;19:25:00;1445;58.8;46
30.06.2019;19:35:00;1229;59.0;45
30.06.2019;19:45:00;1096;59.2;44
30.06.2019;19:55:00;931;59.3;44
30.06.2019;20:05:00;820;59.5;44
30.06.2019;20:15:00;675;59.6;43
30.06.2019;20:25:00;518;59.7;43
30.06.2019;20:35:00;399;59.7;43
30.06.2019;20:45:00;332;59.8;43
30.06.2019;20:55:00;263;59.9;42
30.06.2019;21:05:00;207;59.9;42
30.06.2019;21:15:00;159;59.9;42
30.06.2019;21:25:00;124;59.9;42
30.06.2019;21:35:00;0;59.9;0
01.07.2019;05:50:00;50;0;32
01.07.2019;06:00:00;213;0;33
01.07.2019;06:10:00;350;0;34
01.07.2019;06:20:00;465;0.1;35
01.07.2019;06:30:00;595;0.2;35
01.07.2019;06:40:00;716;0.3;36
01.07.2019;06:50:00;758;0.4;36
01.07.2019;07:00:00;816;0.6;36
01.07.2019;07:10:00;956;0.7;37
01.07.2019;07:20:00;961;0.9;37
01.07.2019;07:30:00;796;1.0;37
01.07.2019;07:40:00;763;1.1;38
01.07.2019;07:50:00;726;1.3;38
01.07.2019;08:00:00;741;1.4;38
01.07.2019;08:10:00;792;1.5;38
01.07.2019;08:20:00;816;1.7;38
01.07.2019;08:30:00;1307;1.9;38
01.07.2019;08:40:00;1523;2.1;39
01.07.2019;08:50:00;1698;2.4;39
01.07.2019;09:00:00;2264;2.7;39
01.07.2019;09:10:00;2961;3.2;40
01.07.2019;09:20:00;3506;3.7;41
01.07.2019;09:30:00;3941;4.4;43
01.07.2019;09:40:00;4277;5.1;45
01.07.2019;09:50:00;4643;5.8;47
01.07.2019;10:00:00;4834;6.6;48
01.07.2019;10:10:00;5133;7.4;44
01.07.2019;10:20:00;5246;8.3;47
01.07.2019;10:30:00;5541;9.2;44
01.07.2019;10:40:00;5628;10.1;47
01.07.2019;10:50:00;5932;11.1;44
01.07.2019;11:00:00;6091;12.1;47
01.07.2019;11:10:00;6249;13.1;44
01.07.2019;11:20:00;6671;14.2;47
01.07.2019;11:30:00;4654;15.1;44
01.07.2019;11:40:00;5705;16.1;48
01.07.2019;11:50:00;2590;16.8;44
01.07.2019;12:00:00;1242;17.0;43
01.07.2019;12:10:00;1149;17.2;44
01.07.2019;12:20:00;3947;17.7;44
01.07.2019;12:30:00;4645;18.4;47
01.07.2019;12:40:00;4368;19.1;48
01.07.2019;12:50:00;4668;19.8;44
01.07.2019;13:00:00;5962;20.7;48
01.07.2019;13:10:00;7488;21.9;44
01.07.2019;13:20:00;7009;23.1;45
01.07.2019;13:30:00;7464;24.3;47
01.07.2019;13:40:00;7367;25.5;44
01.07.2019;13:50:00;7308;26.7;47
01.07.2019;14:00:00;7146;27.9;46
01.07.2019;14:10:00;7217;29.1;44
01.07.2019;14:20:00;7261;30.3;48
01.07.2019;14:30:00;7273;31.5;45
01.07.2019;14:40:00;7195;32.7;45
01.07.2019;14:50:00;6977;33.8;47
01.07.2019;15:00:00;6796;35.0;44
01.07.2019;15:10:00;6730;36.1;47
01.07.2019;15:20:00;6699;37.1;46
01.07.2019;15:30:00;6002;38.1;44
01.07.2019;15:40:00;6653;39.2;47
01.07.2019;15:50:00;6608;40.3;45
01.07.2019;16:00:00;6608;41.3;46
01.07.2019;16:10:00;6821;42.5;47
01.07.2019;16:20:00;6783;43.6;44
01.07.2019;16:30:00;6342;44.7;48
01.07.2019;16:40:00;5776;45.6;45
01.07.2019;16:50:00;5358;46.5;48
01.07.2019;17:00:00;4968;47.4;44
01.07.2019;17:10:00;4676;48.1;48
01.07.2019;17:20:00;4336;48.9;44
01.07.2019;17:30:00;4030;49.6;46
01.07.2019;17:40:00;3736;50.2;48
01.07.2019;17:50:00;3396;50.8;44
01.07.2019;18:00:00;3285;51.3;45
01.07.2019;18:10:00;3122;51.8;46
01.07.2019;18:20:00;2944;52.3;47
01.07.2019;18:30:00;2704;52.8;48
01.07.2019;18:40:00;2503;53.2;48
01.07.2019;18:50:00;2299;53.6;48
01.07.2019;19:00:00;2182;53.9;48
01.07.2019;19:10:00;2044;54.3;47
01.07.2019;19:20:00;1502;54.6;46
01.07.2019;19:30:00;782;54.7;45
01.07.2019;19:40:00;693;54.8;44
01.07.2019;19:50:00;464;54.9;44
01.07.2019;20:00:00;349;55.0;44
01.07.2019;20:10:00;255;55.0;44
01.07.2019;20:20:00;217;55.1;43
01.07.2019;20:30:00;203;55.1;43
01.07.2019;20:40:00;186;55.1;43
01.07.2019;20:50:00;134;55.2;42
01.07.2019;21:00:00;140;55.2;42
01.07.2019;21:10:00;139;55.2;42
01.07.2019;21:20:00;116;55.2;42
02.07.2019;05:55:00;130;0;33
02.07.2019;06:05:00;209;0;34
02.07.2019;06:25:00;407;0.1;35
02.07.2019;06:30:00;459;0.1;35
02.07.2019;06:40:00;543;0.2;35
02.07.2019;06:50:00;658;0.3;36
02.07.2019;07:00:00;773;0.4;36
02.07.2019;07:10:00;891;0.6;37
02.07.2019;07:20:00;707;0.7;37
02.07.2019;07:30:00;1089;0.9;37
02.07.2019;07:40:00;1343;1.1;37
02.07.2019;07:50:00;1472;1.3;38
02.07.2019;08:00:00;1619;1.6;38
02.07.2019;08:10:00;1266;1.8;38
02.07.2019;08:20:00;1743;2.1;38
02.07.2019;08:30:00;2662;2.5;39
02.07.2019;08:40:00;2328;2.8;39
02.07.2019;08:50:00;1498;3.1;39
02.07.2019;09:00:00;1409;3.4;39
02.07.2019;09:10:00;3372;3.9;40
02.07.2019;09:20:00;1995;4.3;41
02.07.2019;09:30:00;963;4.4;40
02.07.2019;09:40:00;1110;4.6;40
02.07.2019;09:50:00;1073;4.8;40
02.07.2019;10:00:00;1432;5.0;40
02.07.2019;10:10:00;1235;5.2;40
02.07.2019;10:20:00;1387;5.4;40
02.07.2019;10:30:00;1931;5.7;40
02.07.2019;10:40:00;3132;6.2;41
02.07.2019;10:50:00;1954;6.7;42
02.07.2019;11:00:00;3171;7.1;42
02.07.2019;11:10:00;3971;7.8;45
02.07.2019;11:20:00;6767;8.7;47
02.07.2019;11:30:00;4003;9.3;44
02.07.2019;11:40:00;3449;9.9;46
02.07.2019;11:50:00;3955;10.8;44
02.07.2019;12:00:00;3765;11.5;45
02.07.2019;12:10:00;7566;12.4;47
02.07.2019;12:20:00;3238;13.0;43
02.07.2019;12:30:00;8405;14.2;48
02.07.2019;12:40:00;5047;15.3;44
02.07.2019;12:50:00;3044;15.7;43
02.07.2019;13:00:00;4171;16.5;47
02.07.2019;13:10:00;4082;17.1;47
02.07.2019;13:20:00;4297;17.8;47
02.07.2019;13:30:00;3074;18.2;43
02.07.2019;13:40:00;7362;19.3;47
02.07.2019;13:50:00;7496;20.4;48
02.07.2019;14:00:00;2388;21.0;43
02.07.2019;14:10:00;7226;21.9;47
02.07.2019;14:20:00;7879;23.2;44
02.07.2019;14:30:00;2873;23.9;45
02.07.2019;14:40:00;4192;24.7;47
02.07.2019;14:50:00;7179;25.9;44
02.07.2019;15:00:00;4607;27.0;46
02.07.2019;15:10:00;7001;28.0;47
02.07.2019;15:20:00;7061;29.2;45
02.07.2019;15:30:00;6233;30.2;45
02.07.2019;15:40:00;6350;31.2;46
02.07.2019;15:50:00;2450;31.9;44
02.07.2019;16:00:00;6649;32.9;47
02.07.2019;16:10:00;3257;33.4;44
02.07.2019;16:20:00;6322;34.1;46
02.07.2019;16:30:00;6780;35.2;44
02.07.2019;16:40:00;6077;36.3;48
02.07.2019;16:50:00;5609;37.2;44
02.07.2019;17:00:00;4773;37.9;46
02.07.2019;17:10:00;4711;38.7;45
02.07.2019;17:20:00;4333;39.5;45
02.07.2019;17:30:00;3271;39.9;46
02.07.2019;17:40:00;4067;40.6;48
02.07.2019;17:50:00;2779;41.0;43
02.07.2019;18:00:00;2562;41.6;45
02.07.2019;18:10:00;2778;42.1;46
02.07.2019;18:20:00;3022;42.6;47
02.07.2019;18:30:00;2627;43.0;48
02.07.2019;18:45:00;2519;43.6;47
02.07.2019;18:55:00;2199;43.9;47
02.07.2019;19:05:00;1999;44.3;47
02.07.2019;19:15:00;1740;44.6;46
02.07.2019;19:25:00;1473;44.8;45
02.07.2019;19:35:00;1208;45.0;45
02.07.2019;19:45:00;1018;45.2;44
02.07.2019;19:55:00;851;45.4;44
02.07.2019;20:05:00;666;45.5;43
02.07.2019;20:15:00;631;45.6;43
02.07.2019;20:25:00;477;45.7;43
02.07.2019;20:35:00;381;45.7;43
02.07.2019;20:45:00;308;45.8;42
02.07.2019;20:55:00;237;45.8;42
02.07.2019;21:05:00;190;45.9;42
02.07.2019;21:15:00;149;45.9;42
02.07.2019;21:25:00;82;45.9;42
02.07.2019;21:35:00;0;45.9;41
02.07.2019;21:45:00;0;45.9;0
03.07.2019;05:30:00;49;0;31
03.07.2019;05:40:00;142;0;33
03.07.2019;05:50:00;172;0;34
03.07.2019;06:00:00;235;0;34
03.07.2019;06:10:00;350;0.1;35
03.07.2019;06:20:00;405;0.2;35
03.07.2019;06:30:00;478;0.2;36
03.07.2019;06:40:00;574;0.3;36
03.07.2019;06:50:00;626;0.4;36
03.07.2019;07:00:00;660;0.5;37
03.07.2019;07:10:00;654;0.6;37
03.07.2019;07:20:00;829;0.8;37
03.07.2019;07:30:00;1234;1.0;37
03.07.2019;07:40:00;1189;1.1;38
03.07.2019;07:50:00;1313;1.4;38
03.07.2019;08:00:00;1380;1.6;38
03.07.2019;08:10:00;1534;1.8;38
03.07.2019;08:20:00;1663;2.1;38
03.07.2019;08:30:00;2129;2.4;39
03.07.2019;08:40:00;1831;2.7;39
03.07.2019;08:50:00;2206;3.1;39
03.07.2019;09:00:00;1934;3.4;40
03.07.2019;09:10:00;2403;3.8;40
03.07.2019;09:20:00;3177;4.2;41
03.07.2019;09:30:00;2968;4.7;42
03.07.2019;09:40:00;2774;5.2;42
03.07.2019;09:50:00;3399;5.7;43
03.07.2019;10:00:00;4185;6.4;45
03.07.2019;10:10:00;3400;7.0;46
03.07.2019;10:20:00;3550;7.6;46
03.07.2019;10:30:00;2841;8.1;46
03.07.2019;10:40:00;2972;8.5;46
03.07.2019;10:50:00;3100;9.1;46
03.07.2019;11:00:00;4859;9.8;47
03.07.2019;11:10:00;5557;10.7;44
03.07.2019;11:20:00;3457;11.4;46
03.07.2019;11:30:00;5685;12.3;48
03.07.2019;11:40:00;6141;13.3;44
03.07.2019;11:50:00;6708;14.3;48
03.07.2019;12:00:00;6271;15.4;44
03.07.2019;12:10:00;6745;16.5;47
03.07.2019;12:20:00;7357;17.6;46
03.07.2019;12:30:00;6435;18.7;44
03.07.2019;12:40:00;7329;19.9;47
03.07.2019;12:50:00;6742;21.1;45
03.07.2019;13:00:00;5216;22.0;48
03.07.2019;13:10:00;6852;23.0;44
03.07.2019;13:20:00;4523;23.8;47
03.07.2019;13:30:00;5893;24.7;44
03.07.2019;13:40:00;6742;25.8;47
03.07.2019;13:50:00;7761;27.0;45
03.07.2019;14:00:00;7715;28.3;44
03.07.2019;14:10:00;7519;29.5;47
03.07.2019;14:20:00;7325;30.8;46
03.07.2019;14:30:00;7224;32.0;44
03.07.2019;14:40:00;7140;33.1;48
03.07.2019;14:50:00;7086;34.3;45
03.07.2019;15:00:00;6991;35.5;45
03.07.2019;15:10:00;6922;36.6;47
03.07.2019;15:20:00;6847;37.8;44
03.07.2019;15:30:00;6730;38.9;47
03.07.2019;15:40:00;6654;40.0;45
03.07.2019;15:50:00;6461;41.0;45
03.07.2019;16:00:00;6316;42.1;47
03.07.2019;16:10:00;6132;43.1;44
03.07.2019;16:20:00;5958;44.1;47
03.07.2019;16:30:00;5855;45.1;46
03.07.2019;16:40:00;5664;46.0;45
03.07.2019;16:50:00;5403;46.9;46
03.07.2019;17:00:00;4988;47.8;45
03.07.2019;17:10:00;4607;48.5;45
03.07.2019;17:20:00;4332;49.3;48
03.07.2019;17:30:00;4098;50.0;44
03.07.2019;17:40:00;3429;50.6;46
03.07.2019;17:50:00;2986;51.1;47
03.07.2019;18:00:00;3112;51.6;48
03.07.2019;18:10:00;2854;52.1;47
03.07.2019;18:20:00;3137;52.6;44
03.07.2019;18:30:00;3437;53.1;46
03.07.2019;18:40:00;2202;53.6;46
03.07.2019;18:50:00;1986;53.9;46
03.07.2019;19:00:00;1497;54.1;45
03.07.2019;19:20:00;1397;54.6;44
03.07.2019;19:30:00;1395;54.8;44
03.07.2019;19:40:00;1261;55.1;44
03.07.2019;19:50:00;1191;55.3;43
03.07.2019;20:00:00;1060;55.4;43
03.07.2019;20:10:00;934;55.6;43
03.07.2019;20:20:00;729;55.7;43
03.07.2019;20:30:00;533;55.8;42
03.07.2019;20:40:00;460;55.9;42
03.07.2019;20:50:00;392;56.0;42
03.07.2019;21:00:00;277;56.0;42
03.07.2019;21:10:00;186;56.1;42
03.07.2019;21:20:00;138;56.1;42
03.07.2019;21:30:00;0;56.1;41
04.07.2019;05:40:00;0;0;31
04.07.2019;05:50:00;151;0;33
04.07.2019;06:00:00;180;0;33
04.07.2019;06:10:00;235;0;34
04.07.2019;06:20:00;288;0.1;35
04.07.2019;06:40:00;383;0.2;35
04.07.2019;06:45:00;404;0.2;36
04.07.2019;06:55:00;445;0.3;36
04.07.2019;07:05:00;487;0.4;36
04.07.2019;07:15:00;544;0.5;36
04.07.2019;07:25:00;608;0.6;37
04.07.2019;07:35:00;657;0.7;37
04.07.2019;07:45:00;682;0.8;37
04.07.2019;07:55:00;721;0.9;37
04.07.2019;08:05:00;755;1.0;37
04.07.2019;08:15:00;795;1.2;38
04.07.2019;08:25:00;1082;1.3;38
04.07.2019;08:35:00;1516;1.5;38
04.07.2019;08:45:00;1675;1.8;38
04.07.2019;08:55:00;1934;2.1;38
04.07.2019;09:05:00;3044;2.6;39
04.07.2019;09:25:00;3760;3.8;42
04.07.2019;09:35:00;4175;4.4;44
04.07.2019;09:45:00;4474;5.1;45
04.07.2019;09:55:00;4748;5.9;47
04.07.2019;10:05:00;5033;6.7;47
04.07.2019;10:15:00;5276;7.6;45
04.07.2019;10:25:00;5521;8.5;48
04.07.2019;10:35:00;5755;9.4;44
04.07.2019;10:45:00;5977;10.4;48
04.07.2019;10:55:00;6245;11.4;44
04.07.2019;11:05:00;6467;12.5;47
04.07.2019;11:15:00;6628;13.6;45
04.07.2019;11:25:00;6741;14.7;45
04.07.2019;11:35:00;6928;15.8;47
04.07.2019;11:45:00;7030;17.0;44
04.07.2019;11:55:00;7069;18.1;47
04.07.2019;12:05:00;7128;19.3;45
04.07.2019;12:15:00;7605;20.5;45
04.07.2019;12:25:00;6440;21.6;47
04.07.2019;12:35:00;7613;22.9;44
04.07.2019;12:45:00;7377;24.1;47
04.07.2019;12:55:00;7883;25.2;46
04.07.2019;13:05:00;7861;26.5;44
04.07.2019;13:15:00;7986;27.9;46
04.07.2019;13:25:00;7772;29.1;47
04.07.2019;13:35:00;7740;30.4;44
04.07.2019;13:45:00;7402;31.7;45
04.07.2019;13:55:00;7263;32.9;47
04.07.2019;14:05:00;7316;34.1;45
04.07.2019;14:15:00;7390;35.3;45
04.07.2019;14:25:00;7500;36.5;48
04.07.2019;14:35:00;7254;37.7;45
04.07.2019;14:45:00;7059;38.9;45
04.07.2019;14:55:00;7002;40.1;47
04.07.2019;15:05:00;6969;41.2;44
04.07.2019;15:15:00;6786;42.3;47
04.07.2019;15:25:00;6761;43.4;46
04.07.2019;15:35:00;6675;44.6;44
04.07.2019;15:45:00;6484;45.6;47
04.07.2019;15:55:00;6372;46.7;44
04.07.2019;16:05:00;6158;47.7;46
04.07.2019;16:15:00;6030;48.7;46
04.07.2019;16:25:00;5916;49.7;44
04.07.2019;16:35:00;5742;50.6;48
04.07.2019;16:45:00;5497;51.6;44
04.07.2019;16:55:00;5222;52.4;48
04.07.2019;17:05:00;4853;53.3;44
04.07.2019;17:15:00;4542;54.0;47
04.07.2019;17:25:00;4223;54.7;46
04.07.2019;17:35:00;4007;55.4;45
04.07.2019;17:45:00;3767;56.0;47
04.07.2019;17:55:00;3548;56.6;48
04.07.2019;18:05:00;3314;57.2;44
04.07.2019;18:15:00;3174;57.7;44
04.07.2019;18:25:00;2971;58.2;46
04.07.2019;18:35:00;2766;58.7;47
04.07.2019;18:45:00;2545;59.1;47
04.07.2019;18:55:00;2324;59.5;47
04.07.2019;19:05:00;2097;59.9;47
04.07.2019;19:15:00;1786;60.2;46
04.07.2019;19:25:00;1480;60.4;45
04.07.2019;19:35:00;1222;60.6;45
04.07.2019;19:45:00;1043;60.8;44
04.07.2019;19:55:00;860;61.0;44
04.07.2019;20:05:00;695;61.1;43
04.07.2019;20:15:00;576;61.2;43
04.07.2019;20:25:00;442;61.3;43
04.07.2019;20:35:00;331;61.3;43
04.07.2019;20:45:00;273;61.4;42
04.07.2019;20:55:00;240;61.4;42
04.07.2019;21:05:00;189;61.4;42
04.07.2019;21:15:00;150;61.5;42
04.07.2019;21:25:00;89;61.5;42
05.07.2019;05:50:00;72;0;32
05.07.2019;06:00:00;172;0;33
05.07.2019;06:10:00;218;0;33
05.07.2019;06:20:00;275;0.1;34
05.07.2019;06:30:00;317;0.1;35
05.07.2019;06:40:00;357;0.2;35
05.07.2019;06:50:00;396;0.2;35
05.07.2019;07:00:00;433;0.3;36
05.07.2019;07:10:00;484;0.4;36
05.07.2019;07:20:00;537;0.5;36
05.07.2019;07:30:00;581;0.6;37
05.07.2019;07:40:00;628;0.7;37
05.07.2019;07:50:00;668;0.8;37
05.07.2019;08:00:00;728;0.9;37
05.07.2019;08:10:00;772;1.0;37
05.07.2019;08:20:00;820;1.1;38
05.07.2019;08:30:00;1355;1.3;38
05.07.2019;08:40:00;1561;1.6;38
05.07.2019;08:50:00;1746;1.9;38
05.07.2019;09:00:00;2009;2.2;38
05.07.2019;09:10:00;2927;2.6;39
05.07.2019;09:20:00;3514;3.2;41
05.07.2019;09:30:00;3810;3.8;42
05.07.2019;09:40:00;4228;4.5;44
05.07.2019;09:50:00;4513;5.2;46
05.07.2019;10:00:00;4816;6.0;47
05.07.2019;10:10:00;5037;6.8;47
05.07.2019;10:20:00;5338;7.7;45
05.07.2019;10:30:00;5654;8.6;48
05.07.2019;10:40:00;5629;9.6;44
05.07.2019;10:50:00;6091;10.6;47
05.07.2019;11:00:00;6252;11.6;45
05.07.2019;11:10:00;6409;12.6;46
05.07.2019;11:20:00;6558;13.7;46
05.07.2019;11:30:00;6721;14.8;44
05.07.2019;11:40:00;6872;15.9;48
05.07.2019;11:50:00;6970;17.1;45
05.07.2019;12:00:00;6954;18.2;46
05.07.2019;12:10:00;6956;19.4;46
05.07.2019;12:20:00;7119;20.5;44
05.07.2019;12:30:00;7172;21.7;47
05.07.2019;12:40:00;7269;22.9;46
05.07.2019;12:50:00;7253;24.1;44
05.07.2019;13:00:00;7308;25.3;47
05.07.2019;13:10:00;7166;26.5;46
05.07.2019;13:20:00;7168;27.7;44
05.07.2019;13:30:00;7355;28.9;48
05.07.2019;13:40:00;7467;30.1;45
05.07.2019;13:50:00;7440;31.4;45
05.07.2019;14:00:00;7583;32.6;48
05.07.2019;14:10:00;7477;33.8;44
05.07.2019;14:20:00;7466;35.1;46
05.07.2019;14:30:00;7317;36.3;47
05.07.2019;14:40:00;7238;37.5;44
05.07.2019;14:50:00;7310;38.7;46
05.07.2019;15:00:00;7210;39.9;47
05.07.2019;15:10:00;7084;41.1;44
05.07.2019;15:20:00;6957;42.2;46
05.07.2019;15:30:00;6816;43.3;47
05.07.2019;15:40:00;6724;44.5;44
05.07.2019;15:50:00;6654;45.6;48
05.07.2019;16:00:00;6517;46.6;45
05.07.2019;16:10:00;6259;47.7;46
05.07.2019;16:20:00;6108;48.7;47
05.07.2019;16:30:00;5919;49.7;44
05.07.2019;16:40:00;5811;50.6;47
05.07.2019;16:50:00;5507;51.6;44
05.07.2019;17:00:00;5171;52.4;47
05.07.2019;17:10:00;4791;53.2;44
05.07.2019;17:20:00;4459;54.0;46
05.07.2019;17:30:00;4174;54.7;48
05.07.2019;17:40:00;3980;55.4;44
05.07.2019;17:50:00;3605;56.0;47
05.07.2019;18:00:00;3475;56.5;48
05.07.2019;18:10:00;3277;57.1;47
05.07.2019;18:20:00;3097;57.6;44
05.07.2019;18:30:00;2955;58.1;45
05.07.2019;18:40:00;2741;58.6;46
05.07.2019;18:50:00;2487;59.0;47
05.07.2019;19:00:00;2279;59.4;47
05.07.2019;19:10:00;1986;59.7;46
05.07.2019;19:20:00;1708;60.0;46
05.07.2019;19:30:00;1393;60.3;45
05.07.2019;19:40:00;1163;60.5;45
05.07.2019;19:50:00;1001;60.6;44
05.07.2019;20:00:00;760;60.8;44
05.07.2019;20:10:00;642;60.9;43
05.07.2019;20:20:00;513;61.0;43
05.07.2019;20:30:00;380;61.0;43
05.07.2019;20:40:00;269;61.1;43
05.07.2019;20:50:00;232;61.1;42
05.07.2019;21:00:00;195;61.2;42
05.07.2019;21:10:00;162;61.2;42
05.07.2019;21:20:00;136;61.2;42
05.07.2019;21:30:00;18;61.2;42
05.07.2019;21:40:00;0;61.2;0
06.07.2019;05:50:00;144;0;32
06.07.2019;06:00:00;161;0;33
06.07.2019;06:10:00;209;0;34
06.07.2019;06:20:00;259;0.1;34
06.07.2019;06:30:00;301;0.1;35
06.07.2019;06:40:00;337;0.2;35
06.07.2019;06:50:00;373;0.2;36
06.07.2019;06:55:00;388;0.3;36
06.07.2019;07:05:00;420;0.3;36
06.07.2019;07:15:00;470;0.4;36
06.07.2019;07:25:00;519;0.5;37
06.07.2019;07:35:00;564;0.6;37
06.07.2019;07:45:00;616;0.7;37
06.07.2019;07:55:00;693;0.8;37
06.07.2019;08:05:00;849;0.9;37
06.07.2019;08:15:00;993;1.1;38
06.07.2019;08:25:00;1181;1.3;38
06.07.2019;08:35:00;1703;1.5;38
06.07.2019;08:45:00;2436;1.9;38
06.07.2019;08:55:00;2152;2.3;39
06.07.2019;09:05:00;2250;2.6;39
06.07.2019;09:15:00;3673;3.2;40
06.07.2019;09:25:00;3355;3.7;42
06.07.2019;09:35:00;4144;4.3;43
06.07.2019;09:45:00;4136;5.1;45
06.07.2019;09:55:00;4352;5.8;46
06.07.2019;10:05:00;3908;6.4;47
06.07.2019;10:15:00;4602;7.2;45
06.07.2019;10:25:00;2854;7.7;44
06.07.2019;10:35:00;2909;8.2;44
06.07.2019;10:45:00;2622;8.6;44
06.07.2019;10:55:00;3834;9.2;45
06.07.2019;11:05:00;3797;9.8;47
06.07.2019;11:15:00;3513;10.4;47
06.07.2019;11:25:00;3589;11.0;48
06.07.2019;11:35:00;2629;11.5;47
06.07.2019;11:45:00;2533;11.9;47
06.07.2019;11:55:00;4800;12.5;47
06.07.2019;12:05:00;3234;13.1;48
06.07.2019;12:15:00;3107;13.6;48
06.07.2019;12:25:00;2743;14.1;48
06.07.2019;12:35:00;2632;14.6;47
06.07.2019;12:45:00;3148;15.0;47
06.07.2019;12:55:00;2986;15.6;48
06.07.2019;13:05:00;2963;16.0;47
06.07.2019;13:15:00;5272;16.8;46
06.07.2019;13:25:00;5358;17.7;46
06.07.2019;13:35:00;6980;18.9;44
06.07.2019;13:45:00;6625;20.0;48
06.07.2019;13:55:00;7717;21.1;45
06.07.2019;14:05:00;7064;22.4;45
06.07.2019;14:15:00;7116;23.5;47
06.07.2019;14:25:00;6086;24.6;44
06.07.2019;14:35:00;4703;25.5;47
06.07.2019;14:45:00;4061;26.1;48
06.07.2019;14:55:00;3993;26.8;44
06.07.2019;15:05:00;3299;27.4;46
06.07.2019;15:15:00;2578;27.9;47
06.07.2019;15:25:00;781;28.1;45
06.07.2019;15:35:00;687;28.2;44
06.07.2019;15:45:00;907;28.3;44
06.07.2019;15:55:00;870;28.5;44
06.07.2019;16:05:00;675;28.6;43
06.07.2019;16:15:00;691;28.7;43
06.07.2019;16:25:00;883;28.9;43
06.07.2019;16:35:00;1166;29.0;42
06.07.2019;16:45:00;1268;29.2;42
06.07.2019;16:55:00;1156;29.4;42
06.07.2019;17:05:00;1631;29.7;42
06.07.2019;17:15:00;3124;30.2;43
06.07.2019;17:25:00;3824;30.8;44
06.07.2019;17:35:00;3198;31.4;45
06.07.2019;17:45:00;2589;31.8;45
06.07.2019;17:55:00;2245;32.2;45
06.07.2019;18:05:00;3345;32.7;45
06.07.2019;18:15:00;2694;33.2;46
06.07.2019;18:25:00;2221;33.6;45
06.07.2019;18:35:00;2042;33.9;45
06.07.2019;18:45:00;1877;34.2;45
06.07.2019;18:55:00;1704;34.5;44
06.07.2019;19:05:00;1538;34.8;44
06.07.2019;19:25:00;1264;35.2;43
06.07.2019;19:35:00;1133;35.4;42
06.07.2019;19:45:00;975;35.6;42
06.07.2019;19:55:00;833;35.7;42
06.07.2019;20:05:00;708;35.8;42
06.07.2019;20:15:00;606;36.0;42
06.07.2019;20:25:00;482;36.0;42
06.07.2019;20:35:00;366;36.1;41
06.07.2019;20:45:00;268;36.2;41
06.07.2019;20:55:00;183;36.2;41
06.07.2019;21:05:00;142;36.2;41
06.07.2019;21:15:00;44;36.2;41
06.07.2019;21:25:00;0;36.2;40
06.07.2019;21:35:00;0;36.2;0
07.07.2019;06:45:00;117;0;31
07.07.2019;06:55:00;299;0;33
07.07.2019;07:05:00;547;0.1;33
07.07.2019;07:15:00;510;0.2;34
07.07.2019;07:25:00;334;0.2;35
07.07.2019;07:35:00;296;0.3;35
07.07.2019;07:45:00;297;0.3;35
07.07.2019;07:55:00;324;0.4;36
07.07.2019;08:05:00;373;0.4;36
07.07.2019;08:15:00;420;0.5;36
07.07.2019;08:25:00;541;0.6;37
07.07.2019;08:35:00;967;0.7;37
07.07.2019;08:45:00;1225;0.9;37
07.07.2019;08:55:00;2096;1.2;37
07.07.2019;09:05:00;2558;1.6;38
07.07.2019;09:15:00;2555;2.0;38
07.07.2019;09:25:00;4068;2.6;40
07.07.2019;09:35:00;5293;3.4;43
07.07.2019;09:45:00;2614;4.1;44
07.07.2019;09:55:00;4765;4.5;44
07.07.2019;10:15:00;5941;6.4;45
07.07.2019;10:20:00;5762;6.9;44
07.07.2019;10:30:00;5318;7.8;47
07.07.2019;10:40:00;4832;8.8;44
07.07.2019;10:50:00;4506;9.5;45
07.07.2019;11:00:00;3614;10.1;47
07.07.2019;11:10:00;4448;10.8;47
07.07.2019;11:20:00;5989;11.7;45
07.07.2019;11:30:00;3828;12.5;45
07.07.2019;11:40:00;8247;13.5;47
07.07.2019;11:50:00;5209;14.2;44
07.07.2019;12:00:00;6682;15.5;45
07.07.2019;12:10:00;8049;16.6;47
07.07.2019;12:20:00;4176;17.4;43
07.07.2019;12:30:00;7583;18.4;47
07.07.2019;12:40:00;7053;19.6;44
07.07.2019;12:50:00;7500;20.7;47
07.07.2019;13:00:00;7670;22.0;44
07.07.2019;13:10:00;7079;23.1;46
07.07.2019;13:20:00;4020;24.1;45
07.07.2019;13:30:00;7466;25.0;48
07.07.2019;13:40:00;7570;26.3;45
07.07.2019;13:50:00;7126;27.4;45
07.07.2019;14:00:00;3372;28.3;46
07.07.2019;14:10:00;7877;29.3;47
07.07.2019;14:20:00;7863;30.6;44
07.07.2019;14:30:00;5988;31.5;47
07.07.2019;14:40:00;7546;32.7;44
07.07.2019;14:50:00;7776;33.9;47
07.07.2019;15:00:00;6407;35.2;45
07.07.2019;15:10:00;5661;36.2;44
07.07.2019;15:20:00;2444;36.7;45
07.07.2019;15:30:00;1888;37.1;45
07.07.2019;15:40:00;1217;37.3;45
07.07.2019;15:50:00;1170;37.5;45
07.07.2019;16:00:00;1350;37.7;44
07.07.2019;16:10:00;1498;38.0;44
07.07.2019;16:20:00;1903;38.3;44
07.07.2019;16:30:00;1825;38.6;44
07.07.2019;16:40:00;1592;38.9;44
07.07.2019;16:50:00;1142;39.1;43
07.07.2019;17:00:00;912;39.2;43
07.07.2019;17:10:00;897;39.4;43
07.07.2019;17:20:00;1159;39.6;43
07.07.2019;17:30:00;1435;39.8;42
07.07.2019;17:40:00;1706;40.1;42
07.07.2019;17:50:00;1733;40.4;42
07.07.2019;18:00:00;716;40.5;42
07.07.2019;18:10:00;810;40.6;42
07.07.2019;18:20:00;916;40.8;42
07.07.2019;18:40:00;1651;41.2;42
07.07.2019;18:45:00;1272;41.3;42
07.07.2019;18:55:00;2173;41.6;41
07.07.2019;19:05:00;1494;41.9;41
07.07.2019;19:15:00;1795;42.2;42
07.07.2019;19:25:00;1396;42.4;41
07.07.2019;19:35:00;1184;42.6;41
07.07.2019;19:45:00;827;42.8;41
07.07.2019;19:55:00;746;42.9;41
08.07.2019;05:55:00;116;0;32
08.07.2019;06:05:00;178;0;33
08.07.2019;06:15:00;202;0;34
08.07.2019;06:25:00;239;0.1;34
08.07.2019;06:35:00;318;0.1;35
08.07.2019;06:45:00;284;0.2;35
08.07.2019;06:55:00;316;0.2;35
08.07.2019;07:05:00;433;0.3;36
08.07.2019;07:15:00;704;0.4;36
08.07.2019;07:25:00;742;0.5;36
08.07.2019;07:35:00;796;0.6;37
08.07.2019;07:45:00;1301;0.8;37
08.07.2019;07:55:00;1286;1.0;37
08.07.2019;08:05:00;2016;1.3;37
08.07.2019;08:15:00;2153;1.7;38
08.07.2019;08:25:00;2056;2.0;38
08.07.2019;08:35:00;2069;2.4;39
08.07.2019;08:45:00;2008;2.7;39
08.07.2019;08:55:00;1921;3.0;39
08.07.2019;09:05:00;2210;3.4;40
08.07.2019;09:25:00;2683;4.3;41
08.07.2019;09:35:00;2727;4.7;42
08.07.2019;09:45:00;2632;5.2;42
08.07.2019;09:55:00;2642;5.6;42
08.07.2019;10:05:00;2868;6.1;43
08.07.2019;10:15:00;3059;6.6;43
08.07.2019;10:25:00;2584;7.0;44
08.07.2019;10:35:00;3904;7.6;44
08.07.2019;10:45:00;4473;8.3;46
08.07.2019;10:55:00;3981;9.1;48
08.07.2019;11:05:00;5627;9.9;46
08.07.2019;11:15:00;6129;10.9;47
08.07.2019;11:25:00;4904;11.7;44
08.07.2019;11:35:00;4162;12.5;46
08.07.2019;11:45:00;3418;13.0;46
08.07.2019;11:55:00;4512;13.8;48
08.07.2019;12:05:00;4956;14.7;44
08.07.2019;12:15:00;3453;15.2;45
08.07.2019;12:25:00;2834;15.9;47
08.07.2019;12:35:00;4131;16.7;48
08.07.2019;12:45:00;3055;17.1;48
08.07.2019;12:55:00;5418;18.3;45
08.07.2019;13:05:00;3511;18.9;44
08.07.2019;13:15:00;3942;19.5;46
08.07.2019;13:25:00;5513;20.3;48
08.07.2019;13:35:00;4856;21.2;44
08.07.2019;13:45:00;3514;21.8;46
08.07.2019;13:55:00;3860;22.4;47
08.07.2019;14:05:00;4564;23.1;48
08.07.2019;14:15:00;3345;23.7;44
08.07.2019;14:25:00;2718;24.1;44
08.07.2019;14:35:00;2379;24.5;45
08.07.2019;14:45:00;1841;24.9;44
08.07.2019;14:55:00;1839;25.1;44
08.07.2019;15:05:00;2721;25.6;44
08.07.2019;15:15:00;2936;26.0;45
08.07.2019;15:25:00;2914;26.5;45
08.07.2019;15:35:00;2552;27.0;45
08.07.2019;15:45:00;2537;27.4;45
08.07.2019;15:55:00;3624;27.9;46
08.07.2019;16:05:00;3540;28.6;48
08.07.2019;16:15:00;4365;29.3;48
08.07.2019;16:25:00;3960;30.0;44
08.07.2019;16:35:00;2910;30.6;45
08.07.2019;16:45:00;2516;31.0;45
08.07.2019;16:55:00;2614;31.4;45
08.07.2019;17:05:00;2350;31.8;45
08.07.2019;17:15:00;2156;32.1;45
08.07.2019;17:25:00;2449;32.5;44
08.07.2019;17:35:00;3950;33.1;45
08.07.2019;17:45:00;4128;33.7;47
08.07.2019;17:55:00;3033;34.4;48
08.07.2019;18:05:00;3367;34.9;48
08.07.2019;18:15:00;2331;35.4;47
08.07.2019;18:25:00;2292;35.9;47
08.07.2019;18:35:00;1946;36.2;46
08.07.2019;18:45:00;3206;36.7;46
08.07.2019;18:55:00;1514;37.0;45
08.07.2019;19:05:00;1913;37.3;45
08.07.2019;19:15:00;2066;37.6;44
08.07.2019;19:25:00;1518;37.9;44
08.07.2019;19:35:00;912;38.0;43
08.07.2019;19:45:00;1180;38.2;42
08.07.2019;19:55:00;790;38.4;42
08.07.2019;20:05:00;1336;38.5;42
08.07.2019;20:15:00;703;38.7;42
08.07.2019;20:25:00;524;38.8;41
08.07.2019;20:35:00;408;38.8;41
08.07.2019;20:45:00;315;38.9;41
08.07.2019;20:55:00;224;38.9;41
08.07.2019;21:05:00;170;39.0;41
08.07.2019;21:15:00;134;39.0;41
08.07.2019;21:25:00;0;39.0;40
09.07.2019;06:05:00;103;0;32
09.07.2019;06:15:00;172;0;33
09.07.2019;06:25:00;243;0;33
09.07.2019;06:35:00;353;0.1;34
09.07.2019;06:45:00;508;0.2;34
09.07.2019;06:55:00;622;0.2;35
09.07.2019;07:05:00;745;0.4;35
09.07.2019;07:15:00;736;0.5;35
09.07.2019;07:25:00;674;0.6;36
09.07.2019;07:35:00;621;0.7;36
09.07.2019;07:45:00;704;0.8;36
09.07.2019;07:55:00;828;0.9;36
09.07.2019;08:05:00;1186;1.1;37
09.07.2019;08:15:00;1450;1.4;37
09.07.2019;08:25:00;1583;1.6;37
09.07.2019;08:35:00;1713;1.9;37
09.07.2019;08:45:00;2089;2.2;37
09.07.2019;08:55:00;2225;2.6;38
09.07.2019;09:05:00;2256;2.9;39
09.07.2019;09:15:00;2660;3.4;39
09.07.2019;09:25:00;2969;3.9;41
09.07.2019;09:35:00;2720;4.3;41
09.07.2019;09:45:00;3018;4.8;42
09.07.2019;09:55:00;3145;5.3;42
09.07.2019;10:05:00;3596;5.9;43
09.07.2019;10:15:00;3478;6.5;44
09.07.2019;10:25:00;5328;7.4;47
09.07.2019;10:35:00;6731;8.4;45
09.07.2019;10:45:00;6490;9.3;45
09.07.2019;10:55:00;4763;10.2;48
09.07.2019;11:05:00;6574;11.3;44
09.07.2019;11:15:00;6667;12.4;47
09.07.2019;11:25:00;6711;13.5;45
09.07.2019;11:35:00;6545;14.6;45
09.07.2019;11:45:00;7170;15.7;47
09.07.2019;11:55:00;7276;16.9;44
09.07.2019;12:05:00;7657;18.1;47
09.07.2019;12:15:00;5669;19.0;44
09.07.2019;12:25:00;3664;19.7;47
09.07.2019;12:35:00;5010;20.5;48
09.07.2019;12:45:00;4874;21.2;44
09.07.2019;12:55:00;3830;22.0;48
09.07.2019;13:05:00;7843;23.0;46
09.07.2019;13:15:00;4372;23.8;44
09.07.2019;13:25:00;5039;24.6;47
09.07.2019;13:35:00;6091;25.6;44
09.07.2019;13:45:00;6454;26.5;48
09.07.2019;13:55:00;7516;27.8;44
09.07.2019;14:05:00;8784;29.2;47
09.07.2019;14:15:00;8482;30.6;45
09.07.2019;14:25:00;3092;31.4;47
09.07.2019;14:35:00;5168;32.0;48
09.07.2019;14:45:00;8025;33.4;44
09.07.2019;14:55:00;3341;34.1;45
09.07.2019;15:05:00;2385;34.5;45
09.07.2019;15:15:00;8191;35.6;47
09.07.2019;15:25:00;3078;36.5;43
09.07.2019;15:35:00;2701;37.4;46
09.07.2019;15:45:00;6067;38.5;45
09.07.2019;15:55:00;3744;39.3;46
09.07.2019;16:05:00;6553;40.2;46
09.07.2019;16:15:00;6400;41.1;46
09.07.2019;16:25:00;2508;41.8;43
09.07.2019;16:35:00;6272;42.8;47
09.07.2019;16:45:00;5932;43.8;44
09.07.2019;16:55:00;3301;44.2;44
09.07.2019;17:05:00;5322;45.1;48
09.07.2019;17:15:00;4696;45.9;44
09.07.2019;17:25:00;4628;46.6;47
09.07.2019;17:35:00;1027;47.1;47
09.07.2019;17:45:00;3057;47.5;47
09.07.2019;17:55:00;3011;48.0;47
09.07.2019;18:05:00;3006;48.5;47
09.07.2019;18:15:00;2014;48.9;47
09.07.2019;18:25:00;1763;49.2;45
09.07.2019;18:35:00;2471;49.5;45
09.07.2019;18:45:00;2545;50.0;46
09.07.2019;18:55:00;1775;50.3;45
09.07.2019;19:05:00;1810;50.6;44
09.07.2019;19:15:00;1438;50.8;44
09.07.2019;19:25:00;1325;51.0;43
09.07.2019;19:35:00;711;51.1;42
09.07.2019;19:45:00;564;51.2;42
09.07.2019;19:55:00;557;51.3;42
09.07.2019;20:05:00;565;51.4;42
09.07.2019;20:15:00;509;51.5;41
09.07.2019;20:25:00;531;51.6;41
09.07.2019;20:35:00;388;51.7;41
09.07.2019;20:45:00;300;51.7;41
09.07.2019;20:55:00;286;51.8;41
09.07.2019;21:05:00;174;51.8;40
09.07.2019;21:15:00;134;51.8;40
09.07.2019;21:25:00;0;51.8;40
09.07.2019;21:35:00;0;51.8;0
10.07.2019;05:50:00;53;0;31
10.07.2019;06:00:00;167;0;32
10.07.2019;06:10:00;212;0;33
10.07.2019;06:20:00;259;0.1;33
10.07.2019;06:30:00;302;0.1;34
10.07.2019;06:50:00;390;0.2;34
10.07.2019;07:00:00;450;0.3;35
10.07.2019;07:20:00;841;0.5;35
10.07.2019;07:30:00;976;0.6;36
10.07.2019;07:40:00;677;0.8;36
10.07.2019;08:00:00;744;1.0;36
10.07.2019;08:10:00;774;1.1;37
10.07.2019;08:20:00;816;1.3;37
10.07.2019;08:30:00;1350;1.5;37
10.07.2019;08:40:00;1580;1.7;37
10.07.2019;08:50:00;1735;2.0;37
10.07.2019;09:00:00;2890;2.4;37
10.07.2019;09:10:00;3267;2.9;39
10.07.2019;09:20:00;3596;3.5;40
10.07.2019;09:30:00;4002;4.1;42
10.07.2019;09:40:00;4362;4.8;44
10.07.2019;09:50:00;4744;5.6;45
10.07.2019;10:00:00;5038;6.4;47
10.07.2019;10:10:00;5331;7.3;47
10.07.2019;10:20:00;5580;8.2;45
10.07.2019;10:30:00;5874;9.2;48
10.07.2019;10:40:00;6144;10.2;45
10.07.2019;10:50:00;6291;11.2;47
10.07.2019;11:00:00;6547;12.3;46
10.07.2019;11:10:00;6700;13.4;45
10.07.2019;11:20:00;6842;14.5;47
10.07.2019;11:30:00;7040;15.7;44
10.07.2019;11:40:00;7101;16.8;47
10.07.2019;11:50:00;7291;18.0;46
10.07.2019;12:00:00;7311;19.2;44
10.07.2019;12:10:00;7424;20.5;48
10.07.2019;12:20:00;7476;21.7;46
10.07.2019;12:30:00;7545;22.9;45
10.07.2019;12:40:00;7516;24.2;47
10.07.2019;12:50:00;7587;25.4;45
10.07.2019;13:00:00;7670;26.7;44
10.07.2019;13:10:00;7645;28.0;47
10.07.2019;13:20:00;7577;29.2;46
10.07.2019;13:30:00;7639;30.5;44
10.07.2019;13:40:00;7582;31.7;47
10.07.2019;13:50:00;7671;33.0;46
10.07.2019;14:00:00;7703;34.2;44
10.07.2019;14:10:00;7351;35.5;47
10.07.2019;14:20:00;7266;36.7;46
10.07.2019;14:30:00;7543;37.9;44
10.07.2019;14:40:00;7380;39.1;48
10.07.2019;14:50:00;7239;40.4;45
10.07.2019;15:00:00;7101;41.5;44
10.07.2019;15:10:00;7045;42.7;47
10.07.2019;15:20:00;6880;43.8;45
10.07.2019;15:30:00;6816;45.0;44
10.07.2019;15:40:00;6636;46.1;48
10.07.2019;15:50:00;6480;47.1;45
10.07.2019;16:00:00;6325;48.2;46
10.07.2019;16:10:00;6185;49.2;47
10.07.2019;16:20:00;6074;50.2;44
10.07.2019;16:30:00;5947;51.2;47
10.07.2019;16:40:00;5682;52.2;44
10.07.2019;16:50:00;5429;53.1;47
10.07.2019;17:00:00;5111;53.9;44
10.07.2019;17:10:00;4675;54.7;46
10.07.2019;17:20:00;4475;55.5;48
10.07.2019;17:30:00;4222;56.2;44
10.07.2019;17:40:00;3925;56.8;46
10.07.2019;17:50:00;3669;57.5;48
10.07.2019;18:00:00;3539;58.0;49
10.07.2019;18:10:00;3380;58.6;44
10.07.2019;18:20:00;3204;59.1;45
10.07.2019;18:45:00;2641;60.3;47
10.07.2019;18:55:00;2410;60.7;47
10.07.2019;19:05:00;2142;61.1;46
10.07.2019;19:15:00;1821;61.4;46
10.07.2019;19:25:00;1527;61.7;45
10.07.2019;19:35:00;1259;61.9;44
10.07.2019;19:45:00;1069;62.1;43
10.07.2019;19:55:00;855;62.2;43
10.07.2019;20:05:00;677;62.4;43
10.07.2019;20:15:00;560;62.5;42
10.07.2019;20:25:00;421;62.5;42
10.07.2019;20:35:00;298;62.6;42
10.07.2019;20:45:00;201;62.6;41
10.07.2019;20:55:00;176;62.7;41
10.07.2019;21:05:00;152;62.7;41
10.07.2019;21:15:00;64;62.7;41
10.07.2019;21:25:00;0;62.7;40
10.07.2019;21:35:00;0;62.7;0
11.07.2019;05:50:00;0;0;31
11.07.2019;06:00:00;139;0;31
11.07.2019;06:10:00;157;0;32
11.07.2019;06:20:00;167;0;33
11.07.2019;06:30:00;268;0.1;33
11.07.2019;07:00:00;749;0.4;35
11.07.2019;07:05:00;773;0.4;35
11.07.2019;07:15:00;894;0.6;35
11.07.2019;07:25:00;888;0.7;35
11.07.2019;07:35:00;1016;0.9;36
11.07.2019;07:45:00;1290;1.1;36
11.07.2019;07:55:00;1505;1.3;36
11.07.2019;08:05:00;1284;1.6;36
11.07.2019;08:15:00;1945;1.8;37
11.07.2019;08:25:00;2375;2.2;37
11.07.2019;08:35:00;2428;2.6;38
11.07.2019;08:45:00;2832;3.1;39
11.07.2019;08:55:00;2355;3.5;39
11.07.2019;09:05:00;1758;3.8;39
11.07.2019;09:15:00;1532;4.1;39
11.07.2019;09:25:00;1691;4.3;39
11.07.2019;09:35:00;1621;4.6;39
11.07.2019;09:45:00;1849;4.9;39
11.07.2019;09:55:00;1819;5.2;39
11.07.2019;10:05:00;1935;5.5;40
11.07.2019;10:15:00;2122;5.9;40
11.07.2019;10:25:00;2106;6.2;40
11.07.2019;10:35:00;2336;6.6;40
11.07.2019;10:45:00;2455;7.0;41
11.07.2019;10:55:00;2586;7.4;41
11.07.2019;11:05:00;2312;7.8;41
11.07.2019;11:15:00;2828;8.2;42
11.07.2019;11:25:00;3909;8.8;43
11.07.2019;11:35:00;3685;9.5;44
11.07.2019;11:45:00;4022;10.1;45
11.07.2019;11:55:00;4845;10.9;47
11.07.2019;12:05:00;5785;11.8;47
11.07.2019;12:15:00;3996;12.5;44
11.07.2019;12:25:00;3975;13.2;46
11.07.2019;12:35:00;3356;13.8;47
11.07.2019;12:45:00;3247;14.3;47
11.07.2019;12:55:00;3610;14.9;47
11.07.2019;13:05:00;2972;15.4;47
11.07.2019;13:15:00;3891;16.0;47
11.07.2019;13:25:00;3159;16.6;47
11.07.2019;13:35:00;3121;17.1;47
11.07.2019;13:45:00;3382;17.6;47
11.07.2019;13:55:00;3216;18.2;47
11.07.2019;14:05:00;3059;18.7;47
11.07.2019;14:15:00;3214;19.2;47
11.07.2019;14:25:00;3464;19.8;48
11.07.2019;14:35:00;3113;20.3;47
11.07.2019;14:45:00;2658;20.8;47
11.07.2019;14:55:00;2394;21.2;46
11.07.2019;15:05:00;3170;21.7;46
11.07.2019;15:15:00;2668;22.2;46
11.07.2019;15:25:00;1994;22.6;45
11.07.2019;15:35:00;1789;22.8;44
11.07.2019;15:45:00;1597;23.1;44
11.07.2019;15:55:00;1825;23.4;43
11.07.2019;16:05:00;1342;23.7;43
11.07.2019;16:15:00;1128;23.9;42
11.07.2019;16:25:00;1825;24.1;42
11.07.2019;16:35:00;1424;24.4;42
11.07.2019;16:45:00;1581;24.6;42
11.07.2019;16:55:00;1499;24.9;41
11.07.2019;17:05:00;1408;25.1;41
11.07.2019;17:15:00;1389;25.4;41
11.07.2019;17:25:00;1311;25.6;41
11.07.2019;17:35:00;1300;25.8;41
11.07.2019;17:45:00;1374;26.0;41
11.07.2019;17:55:00;1731;26.3;40
11.07.2019;18:05:00;1665;26.5;40
11.07.2019;18:15:00;1523;26.8;40
11.07.2019;18:25:00;1282;27.0;40
11.07.2019;18:35:00;1419;27.2;40
11.07.2019;18:45:00;1309;27.5;40
11.07.2019;18:55:00;1267;27.7;40
11.07.2019;19:05:00;1687;27.9;40
11.07.2019;19:15:00;2345;28.3;40
11.07.2019;19:25:00;1495;28.6;40
11.07.2019;19:35:00;1254;28.8;40
11.07.2019;19:45:00;1392;29.0;40
11.07.2019;19:55:00;1368;29.3;40
11.07.2019;20:05:00;1008;29.4;40
11.07.2019;20:15:00;584;29.5;40
11.07.2019;20:25:00;640;29.6;40
11.07.2019;20:35:00;411;29.7;40
11.07.2019;20:45:00;346;29.8;40
11.07.2019;20:55:00;291;29.8;39
11.07.2019;21:05:00;219;29.9;39
11.07.2019;21:15:00;143;29.9;39
11.07.2019;21:25:00;0;29.9;39
11.07.2019;21:35:00;0;29.9;0
12.07.2019;06:25:00;159;0;32
12.07.2019;06:35:00;244;0;32
12.07.2019;06:45:00;353;0.1;33
12.07.2019;06:55:00;406;0.1;33
12.07.2019;07:05:00;517;0.2;34
12.07.2019;07:15:00;496;0.3;34
12.07.2019;07:25:00;243;0.4;34
12.07.2019;07:35:00;225;0.4;35
12.07.2019;07:45:00;287;0.4;35
12.07.2019;07:55:00;367;0.5;35
12.07.2019;08:05:00;278;0.5;35
12.07.2019;08:15:00;206;0.6;36
12.07.2019;08:25:00;253;0.6;36
12.07.2019;08:35:00;405;0.7;36
12.07.2019;08:45:00;461;0.8;36
12.07.2019;08:55:00;696;0.9;36
12.07.2019;09:05:00;543;0.9;36
12.07.2019;09:15:00;251;1.0;36
12.07.2019;09:25:00;462;1.1;37
12.07.2019;09:35:00;697;1.2;37
12.07.2019;09:45:00;955;1.3;37
12.07.2019;09:55:00;1738;1.6;37
12.07.2019;10:05:00;920;1.8;37
12.07.2019;10:15:00;765;1.9;37
12.07.2019;10:25:00;846;2.0;37
12.07.2019;10:35:00;706;2.1;37
12.07.2019;10:45:00;228;2.2;37
12.07.2019;10:55:00;414;2.3;37
12.07.2019;11:05:00;726;2.4;37
12.07.2019;11:15:00;2092;2.7;37
12.07.2019;11:25:00;2166;3.0;38
12.07.2019;11:35:00;3061;3.5;38
12.07.2019;11:45:00;2691;4.0;40
12.07.2019;11:55:00;1272;4.2;39
12.07.2019;12:05:00;1185;4.5;39
12.07.2019;12:15:00;1967;4.7;39
12.07.2019;12:25:00;2197;5.2;40
12.07.2019;12:35:00;2243;5.6;40
12.07.2019;12:45:00;2962;6.0;40
12.07.2019;12:55:00;3429;6.6;42
12.07.2019;13:05:00;7006;7.6;47
12.07.2019;13:15:00;8515;9.0;45
12.07.2019;13:25:00;8140;10.3;45
12.07.2019;13:35:00;3657;11.0;44
12.07.2019;13:45:00;9041;12.3;47
12.07.2019;13:55:00;8415;13.5;46
12.07.2019;14:05:00;8167;14.9;44
12.07.2019;14:15:00;8254;16.3;46
12.07.2019;14:25:00;4004;17.0;44
12.07.2019;14:35:00;7442;18.0;47
12.07.2019;14:45:00;7717;19.3;44
12.07.2019;14:55:00;7674;20.6;45
12.07.2019;15:05:00;7474;21.9;47
12.07.2019;15:15:00;7485;23.2;44
12.07.2019;15:25:00;3571;23.8;45
12.07.2019;15:35:00;3586;24.5;47
12.07.2019;15:45:00;8388;25.7;46
12.07.2019;15:55:00;7772;26.8;47
12.07.2019;16:05:00;6594;27.9;44
12.07.2019;16:15:00;6941;28.8;47
12.07.2019;16:25:00;5823;29.9;45
12.07.2019;16:35:00;2850;30.6;48
12.07.2019;16:45:00;6530;31.6;45
12.07.2019;16:55:00;5319;32.5;46
12.07.2019;17:05:00;6509;33.4;47
12.07.2019;17:15:00;5182;34.3;45
12.07.2019;17:25:00;2958;34.9;47
12.07.2019;17:35:00;3066;35.4;47
12.07.2019;17:45:00;1469;35.7;46
12.07.2019;17:55:00;2933;36.2;46
12.07.2019;18:05:00;2690;36.7;47
12.07.2019;18:15:00;2243;37.2;47
12.07.2019;18:25:00;1788;37.4;45
12.07.2019;18:35:00;2402;37.8;45
12.07.2019;18:45:00;1556;38.1;44
12.07.2019;18:55:00;733;38.2;43
12.07.2019;19:05:00;1422;38.4;43
12.07.2019;19:15:00;1101;38.6;42
12.07.2019;19:25:00;1300;38.8;42
12.07.2019;19:35:00;1128;39.0;42
12.07.2019;19:45:00;1241;39.2;41
12.07.2019;19:55:00;862;39.3;41
12.07.2019;20:05:00;656;39.5;41
12.07.2019;20:15:00;548;39.5;41
12.07.2019;20:25:00;455;39.6;41
12.07.2019;20:35:00;393;39.7;40
12.07.2019;20:45:00;290;39.7;40
12.07.2019;20:55:00;169;39.8;40
12.07.2019;21:05:00;142;39.8;40
12.07.2019;21:15:00;116;39.8;40
12.07.2019;21:25:00;0;39.8;0
13.07.2019;05:55:00;0;0;30
13.07.2019;06:05:00;154;0;31
13.07.2019;06:15:00;187;0;32
13.07.2019;06:25:00;270;0;33
13.07.2019;06:35:00;346;0.1;33
13.07.2019;06:45:00;407;0.2;34
13.07.2019;06:55:00;589;0.3;34
13.07.2019;07:05:00;570;0.3;34
13.07.2019;07:15:00;717;0.5;35
13.07.2019;07:25:00;684;0.6;35
13.07.2019;07:35:00;717;0.7;35
13.07.2019;07:45:00;785;0.8;36
13.07.2019;07:55:00;866;1.0;36
13.07.2019;08:05:00;1174;1.1;36
13.07.2019;08:15:00;1438;1.3;36
13.07.2019;08:25:00;1287;1.6;36
13.07.2019;08:35:00;1671;1.8;37
13.07.2019;08:45:00;1876;2.1;37
13.07.2019;08:55:00;2084;2.5;37
13.07.2019;09:05:00;3103;2.9;38
13.07.2019;09:15:00;3124;3.4;39
13.07.2019;09:25:00;4049;4.1;41
13.07.2019;09:35:00;4175;4.7;43
13.07.2019;09:45:00;4621;5.5;45
13.07.2019;09:55:00;5001;6.3;46
13.07.2019;10:05:00;5080;7.2;48
13.07.2019;10:15:00;5883;8.1;44
13.07.2019;10:25:00;6154;9.1;47
13.07.2019;10:35:00;6493;10.1;44
13.07.2019;10:45:00;1960;10.7;44
13.07.2019;10:55:00;5283;11.5;47
13.07.2019;11:05:00;3551;12.4;43
13.07.2019;11:15:00;7462;13.2;45
13.07.2019;11:25:00;6296;14.3;44
13.07.2019;11:35:00;5773;15.0;43
13.07.2019;11:45:00;7598;16.2;45
13.07.2019;11:55:00;7637;17.5;47
13.07.2019;12:05:00;7911;18.8;44
13.07.2019;12:15:00;8119;20.1;45
13.07.2019;12:25:00;6574;21.3;46
13.07.2019;12:35:00;7037;22.5;44
13.07.2019;12:45:00;6981;23.8;45
13.07.2019;12:55:00;8265;25.2;46
13.07.2019;13:05:00;8839;26.7;46
13.07.2019;13:15:00;8499;28.0;44
13.07.2019;13:25:00;8497;29.4;46
13.07.2019;13:35:00;3283;29.9;42
13.07.2019;13:45:00;2664;30.6;45
13.07.2019;13:55:00;7098;31.4;46
13.07.2019;14:05:00;7473;32.8;44
13.07.2019;14:15:00;8908;34.3;46
13.07.2019;14:25:00;7007;35.4;46
13.07.2019;14:35:00;7333;36.5;45
13.07.2019;14:45:00;5735;37.4;43
13.07.2019;14:55:00;5897;38.4;44
13.07.2019;15:05:00;4146;39.2;44
13.07.2019;15:15:00;5930;40.2;47
13.07.2019;15:25:00;3058;41.2;43
13.07.2019;15:35:00;8347;42.2;46
13.07.2019;15:45:00;5168;43.2;44
13.07.2019;15:55:00;5693;44.0;46
13.07.2019;16:05:00;5681;45.1;44
13.07.2019;16:15:00;4502;46.1;45
13.07.2019;16:25:00;3142;47.0;46
13.07.2019;16:35:00;3702;47.6;47
13.07.2019;16:45:00;7246;48.5;47
13.07.2019;16:55:00;3973;49.3;45
13.07.2019;17:05:00;5789;50.3;48
13.07.2019;17:15:00;5142;51.2;44
13.07.2019;17:25:00;4489;52.0;47
13.07.2019;17:35:00;4683;52.7;44
13.07.2019;17:45:00;3969;53.4;45
13.07.2019;17:55:00;3208;54.0;47
13.07.2019;18:05:00;1807;54.3;46
13.07.2019;18:15:00;2133;54.7;46
13.07.2019;18:25:00;1411;54.9;45
13.07.2019;18:35:00;2201;55.3;45
13.07.2019;18:45:00;1107;55.5;44
13.07.2019;18:55:00;1896;55.8;44
13.07.2019;19:05:00;1229;56.0;43
13.07.2019;19:15:00;1578;56.2;43
13.07.2019;19:25:00;1411;56.5;43
13.07.2019;19:35:00;1459;56.7;42
13.07.2019;19:45:00;1288;56.9;42
13.07.2019;19:55:00;1039;57.1;42
13.07.2019;20:05:00;893;57.3;42
13.07.2019;20:15:00;746;57.4;41
13.07.2019;20:25:00;545;57.5;41
13.07.2019;20:35:00;390;57.6;41
13.07.2019;20:45:00;286;57.6;41
13.07.2019;20:55:00;245;57.6;41
13.07.2019;21:05:00;175;57.7;40
13.07.2019;21:15:00;118;57.7;40
13.07.2019;21:25:00;0;57.7;0
13.07.2019;21:35:00;0;57.7;0
14.07.2019;06:00:00;109;0;31
14.07.2019;06:10:00;167;0;32
14.07.2019;06:20:00;224;0;32
14.07.2019;06:30:00;288;0.1;33
14.07.2019;06:40:00;338;0.1;33
14.07.2019;07:00:00;446;0.3;34
14.07.2019;07:10:00;501;0.3;35
14.07.2019;07:20:00;565;0.4;35
14.07.2019;07:30:00;633;0.5;35
14.07.2019;07:50:00;739;0.8;36
14.07.2019;08:00:00;778;0.9;36
14.07.2019;08:10:00;833;1.0;36
14.07.2019;08:20:00;889;1.2;36
14.07.2019;08:30:00;1397;1.4;36
14.07.2019;08:40:00;1665;1.6;37
14.07.2019;08:50:00;1825;1.9;37
14.07.2019;09:00:00;2140;2.3;37
14.07.2019;09:10:00;3252;2.8;38
14.07.2019;09:20:00;3605;3.4;40
14.07.2019;09:30:00;4040;4.0;41
14.07.2019;09:40:00;4398;4.7;43
14.07.2019;09:50:00;4842;5.5;45
14.07.2019;10:00:00;5080;6.3;47
14.07.2019;10:10:00;5218;7.2;48
14.07.2019;10:20:00;5534;8.1;44
14.07.2019;10:30:00;6297;9.1;48
14.07.2019;10:40:00;6526;10.1;44
14.07.2019;10:50:00;6124;11.2;47
14.07.2019;11:00:00;6347;12.2;45
14.07.2019;11:10:00;6957;13.3;46
14.07.2019;11:20:00;6064;14.4;46
14.07.2019;11:30:00;7155;15.6;44
14.07.2019;11:40:00;5798;16.5;47
14.07.2019;11:50:00;5552;17.5;44
14.07.2019;12:00:00;8466;18.7;47
14.07.2019;12:10:00;6910;19.9;45
14.07.2019;12:20:00;3249;20.3;45
14.07.2019;12:30:00;3516;21.1;45
14.07.2019;12:40:00;4244;21.8;45
14.07.2019;12:50:00;8467;22.7;47
14.07.2019;13:00:00;7236;23.9;44
14.07.2019;13:10:00;8552;25.3;45
14.07.2019;13:20:00;8432;26.7;47
14.07.2019;13:30:00;8314;28.0;46
14.07.2019;13:40:00;8671;29.4;44
14.07.2019;13:50:00;6459;30.7;47
14.07.2019;14:00:00;6849;32.0;44
14.07.2019;14:10:00;8824;33.4;47
14.07.2019;14:20:00;8730;34.8;45
14.07.2019;14:30:00;8356;36.2;45
14.07.2019;14:40:00;8462;37.6;47
14.07.2019;14:50:00;8310;39.0;45
14.07.2019;15:00:00;8244;40.4;45
14.07.2019;15:10:00;8038;41.7;47
14.07.2019;15:20:00;8016;43.0;45
14.07.2019;15:30:00;7806;44.3;45
14.07.2019;15:40:00;7916;45.6;48
14.07.2019;15:50:00;7713;46.9;45
14.07.2019;16:00:00;7533;48.1;45
14.07.2019;16:10:00;7627;49.4;48
14.07.2019;16:20:00;7534;50.6;45
14.07.2019;16:30:00;7147;51.8;45
14.07.2019;16:40:00;7281;53.0;47
14.07.2019;16:50:00;2075;53.7;43
14.07.2019;17:00:00;6421;54.8;47
14.07.2019;17:10:00;1512;55.4;43
14.07.2019;17:20:00;1612;55.7;44
14.07.2019;17:30:00;2963;56.2;45
14.07.2019;17:40:00;2972;56.7;46
14.07.2019;17:50:00;1306;57.1;45
14.07.2019;18:00:00;964;57.3;44
14.07.2019;18:10:00;1292;57.5;44
14.07.2019;18:20:00;1498;57.7;43
14.07.2019;18:30:00;2011;58.0;44
14.07.2019;18:40:00;2437;58.4;43
14.07.2019;18:50:00;1689;58.7;44
14.07.2019;19:00:00;1684;59.0;43
14.07.2019;19:10:00;880;59.2;42
14.07.2019;19:20:00;701;59.3;42
14.07.2019;19:30:00;766;59.4;42
14.07.2019;19:40:00;758;59.5;41
14.07.2019;19:50:00;818;59.7;41
14.07.2019;20:00:00;887;59.8;41
14.07.2019;20:10:00;661;60.0;41
14.07.2019;20:20:00;321;60.0;41
14.07.2019;20:30:00;220;60.1;41
14.07.2019;20:40:00;143;60.1;40
14.07.2019;20:50:00;122;60.1;40
14.07.2019;21:00:00;122;60.1;40
14.07.2019;21:10:00;14;60.1;40
14.07.2019;21:20:00;0;60.1;0
15.07.2019;06:00:00;99;0;31
15.07.2019;06:10:00;164;0;32
15.07.2019;06:20:00;222;0;32
15.07.2019;06:30:00;271;0.1;33
15.07.2019;06:40:00;329;0.1;33
15.07.2019;06:50:00;464;0.2;34
15.07.2019;07:00:00;530;0.3;34
15.07.2019;07:10:00;671;0.4;35
15.07.2019;07:20:00;848;0.5;35
15.07.2019;07:30:00;639;0.6;35
15.07.2019;07:40:00;569;0.7;35
15.07.2019;07:50:00;571;0.8;36
15.07.2019;08:00:00;727;0.9;36
15.07.2019;08:10:00;521;1.0;36
15.07.2019;08:20:00;501;1.1;36
15.07.2019;08:30:00;596;1.2;36
15.07.2019;08:40:00;680;1.3;36
15.07.2019;08:50:00;911;1.4;37
15.07.2019;09:00:00;964;1.6;37
15.07.2019;09:10:00;932;1.8;37
15.07.2019;09:20:00;1196;1.9;37
15.07.2019;09:30:00;1225;2.1;37
15.07.2019;09:40:00;1587;2.4;37
15.07.2019;09:50:00;1668;2.6;37
15.07.2019;10:00:00;2654;3.0;37
15.07.2019;10:10:00;2594;3.5;38
15.07.2019;10:20:00;2444;3.9;39
15.07.2019;10:30:00;2364;4.3;40
15.07.2019;10:40:00;2244;4.8;40
15.07.2019;10:50:00;1642;5.1;40
15.07.2019;11:00:00;1558;5.4;40
15.07.2019;11:10:00;5603;6.1;43
15.07.2019;11:20:00;3281;6.6;43
15.07.2019;11:30:00;4185;7.4;45
15.07.2019;11:40:00;4569;8.0;45
15.07.2019;11:50:00;2716;8.7;46
15.07.2019;12:00:00;5572;9.6;45
15.07.2019;12:10:00;3344;10.2;44
15.07.2019;12:20:00;4055;10.8;45
15.07.2019;12:30:00;3998;11.5;46
15.07.2019;12:40:00;6593;12.4;47
15.07.2019;12:50:00;2526;13.2;43
15.07.2019;13:00:00;3823;13.7;42
15.07.2019;13:10:00;2551;14.3;45
15.07.2019;13:20:00;3226;14.8;45
15.07.2019;13:30:00;4889;15.7;48
15.07.2019;13:40:00;4543;16.3;48
15.07.2019;13:50:00;4994;17.3;44
15.07.2019;14:00:00;4887;18.0;45
15.07.2019;14:10:00;7317;19.2;46
15.07.2019;14:20:00;2864;19.7;43
15.07.2019;14:30:00;9232;21.0;47
15.07.2019;14:40:00;2553;21.7;43
15.07.2019;14:50:00;5116;22.6;46
15.07.2019;15:00:00;8723;24.1;44
15.07.2019;15:10:00;7097;25.4;47
15.07.2019;15:20:00;5795;26.1;44
15.07.2019;15:40:00;1907;27.9;42
15.07.2019;15:45:00;1775;28.1;42
15.07.2019;15:55:00;8916;29.1;47
15.07.2019;16:05:00;1743;29.8;42
15.07.2019;16:15:00;7548;31.1;47
15.07.2019;16:25:00;4420;32.1;45
15.07.2019;16:35:00;6191;32.7;46
15.07.2019;16:45:00;6835;33.8;44
15.07.2019;16:55:00;6519;34.8;47
15.07.2019;17:05:00;4400;35.6;43
15.07.2019;17:15:00;5759;36.6;48
15.07.2019;17:25:00;2537;37.2;43
15.07.2019;17:35:00;1457;37.5;43
15.07.2019;17:45:00;3960;38.0;44
15.07.2019;17:55:00;1866;38.5;45
15.07.2019;18:05:00;1045;38.7;43
15.07.2019;18:15:00;2840;39.1;44
15.07.2019;18:25:00;2815;39.6;45
15.07.2019;18:35:00;1741;40.0;44
15.07.2019;18:45:00;848;40.1;43
15.07.2019;18:55:00;755;40.2;42
15.07.2019;19:05:00;727;40.4;42
15.07.2019;19:15:00;1112;40.6;42
15.07.2019;19:25:00;518;40.7;41
15.07.2019;19:35:00;1398;40.8;41
15.07.2019;19:45:00;936;41.0;41
15.07.2019;19:55:00;472;41.1;41
15.07.2019;20:05:00;951;41.2;41
15.07.2019;20:15:00;709;41.3;41
15.07.2019;20:25:00;471;41.4;40
15.07.2019;20:35:00;397;41.5;40
15.07.2019;20:45:00;371;41.6;40
15.07.2019;20:55:00;245;41.6;40
15.07.2019;21:05:00;193;41.6;40
15.07.2019;21:15:00;28;41.6;40
15.07.2019;21:25:00;0;41.6;39
15.07.2019;21:35:00;0;41.6;0
15.07.2019;21:45:00;0;41.6;0
16.07.2019;06:00:00;151;0;31
16.07.2019;06:10:00;179;0;32
16.07.2019;06:20:00;238;0;32
16.07.2019;06:30:00;292;0.1;33
16.07.2019;06:40:00;340;0.1;33
16.07.2019;06:50:00;385;0.2;34
16.07.2019;07:00:00;427;0.3;34
16.07.2019;07:10:00;464;0.3;34
16.07.2019;07:20:00;518;0.4;35
16.07.2019;07:30:00;571;0.5;35
16.07.2019;07:40:00;618;0.6;35
16.07.2019;07:50:00;659;0.7;35
16.07.2019;08:00:00;704;0.8;36
16.07.2019;08:10:00;739;1.0;36
16.07.2019;08:20:00;790;1.1;36
16.07.2019;08:30:00;1289;1.3;36
16.07.2019;08:40:00;1622;1.5;36
16.07.2019;08:50:00;1777;1.8;36
16.07.2019;09:00:00;2025;2.1;37
16.07.2019;09:10:00;3245;2.6;38
16.07.2019;09:20:00;3559;3.2;39
16.07.2019;09:30:00;3959;3.8;41
16.07.2019;09:40:00;4301;4.5;43
16.07.2019;09:50:00;4728;5.3;44
16.07.2019;10:00:00;5023;6.1;46
16.07.2019;10:10:00;5263;7.0;48
16.07.2019;10:20:00;5519;7.9;44
16.07.2019;10:30:00;5707;8.8;46
16.07.2019;10:40:00;5999;9.8;46
16.07.2019;10:50:00;6226;10.8;46
16.07.2019;11:00:00;6394;11.8;44
16.07.2019;11:10:00;6583;12.9;47
16.07.2019;11:20:00;6756;14.0;44
16.07.2019;11:30:00;6964;15.2;48
16.07.2019;11:40:00;7162;16.3;45
