Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.08.2019;07:20:00;867;0.4;35
02.08.2019;07:30:00;968;0.6;35
02.08.2019;07:40:00;941;0.7;36
02.08.2019;07:50:00;777;0.8;36
02.08.2019;08:00:00;991;1.0;36
02.08.2019;08:10:00;1242;1.2;37
02.08.2019;08:20:00;1103;1.4;37
02.08.2019;08:30:00;1418;1.6;37
02.08.2019;08:40:00;1598;1.8;37
02.08.2019;08:50:00;1976;2.2;37
02.08.2019;09:00:00;1412;2.4;38
02.08.2019;09:10:00;1870;2.7;38
02.08.2019;09:20:00;2135;3.0;38
02.08.2019;09:30:00;2441;3.4;39
02.08.2019;09:40:00;2620;3.9;40
02.08.2019;09:50:00;2985;4.3;40
02.08.2019;10:00:00;2813;5.0;42
02.08.2019;10:10:00;4946;5.6;43
02.08.2019;10:20:00;5541;6.4;45
02.08.2019;10:30:00;3834;7.2;47
02.08.2019;10:40:00;7143;8.1;47
02.08.2019;10:50:00;5524;9.1;46
02.08.2019;11:00:00;2504;9.6;45
02.08.2019;11:10:00;2459;10.0;45
02.08.2019;11:20:00;1964;10.3;44
02.08.2019;11:30:00;1198;10.6;43
02.08.2019;11:40:00;543;10.7;42
02.08.2019;11:50:00;522;10.8;42
02.08.2019;12:00:00;749;10.9;41
02.08.2019;12:10:00;1366;11.1;41
02.08.2019;12:20:00;1984;11.4;41
02.08.2019;12:30:00;1744;11.7;41
02.08.2019;12:40:00;1968;12.0;41
02.08.2019;12:50:00;4414;12.6;42
02.08.2019;13:00:00;5025;13.4;46
02.08.2019;13:10:00;5900;14.3;48
02.08.2019;13:20:00;7847;15.5;46
02.08.2019;13:30:00;4151;16.2;47
02.08.2019;13:40:00;6055;17.2;45
02.08.2019;13:50:00;5075;18.1;46
02.08.2019;14:00:00;8437;19.3;47
02.08.2019;14:10:00;5476;20.5;44
02.08.2019;14:20:00;5029;21.4;47
02.08.2019;14:30:00;4728;22.2;48
02.08.2019;14:40:00;3699;22.8;44
02.08.2019;14:50:00;2924;23.3;45
02.08.2019;15:00:00;3228;23.8;46
02.08.2019;15:10:00;4401;24.5;47
02.08.2019;15:20:00;4922;25.4;44
02.08.2019;15:30:00;5087;26.3;47
02.08.2019;15:40:00;4163;27.0;48
02.08.2019;15:50:00;4189;27.6;48
02.08.2019;16:00:00;3625;28.5;43
02.08.2019;16:10:00;5431;29.2;45
02.08.2019;16:20:00;2186;29.6;45
02.08.2019;16:30:00;1800;30.1;46
02.08.2019;16:40:00;647;30.2;44
02.08.2019;16:50:00;548;30.3;43
02.08.2019;17:00:00;694;30.4;43
02.08.2019;17:10:00;759;30.5;42
02.08.2019;17:20:00;1604;30.7;42
02.08.2019;17:30:00;3005;31.2;43
02.08.2019;17:40:00;2148;31.6;43
02.08.2019;17:50:00;1989;31.9;43
02.08.2019;18:00:00;2844;32.4;44
02.08.2019;18:10:00;2827;32.9;44
02.08.2019;18:20:00;1195;33.2;43
02.08.2019;18:40:00;2256;33.9;44
02.08.2019;18:45:00;1352;34.0;43
02.08.2019;18:55:00;1830;34.2;43
02.08.2019;19:05:00;1391;34.5;42
02.08.2019;19:15:00;1349;34.7;42
02.08.2019;19:25:00;1091;34.9;42
02.08.2019;19:35:00;640;35.0;41
02.08.2019;19:45:00;440;35.1;41
02.08.2019;19:55:00;641;35.2;41
02.08.2019;20:05:00;619;35.3;41
02.08.2019;20:15:00;436;35.4;41
02.08.2019;20:25:00;302;35.4;41
02.08.2019;20:35:00;225;35.5;40
02.08.2019;20:45:00;176;35.5;40
02.08.2019;20:55:00;134;35.5;40
02.08.2019;21:05:00;0;35.5;40
03.08.2019;06:20:00;8;0;30
03.08.2019;06:30:00;172;0;32
03.08.2019;06:40:00;259;0;33
03.08.2019;06:50:00;324;0.1;33
03.08.2019;07:00:00;526;0.1;34
03.08.2019;07:10:00;405;0.2;34
03.08.2019;07:20:00;481;0.3;35
03.08.2019;07:30:00;555;0.4;35
03.08.2019;07:40:00;663;0.5;35
03.08.2019;07:50:00;634;0.6;36
03.08.2019;08:00:00;749;0.7;36
03.08.2019;08:10:00;765;0.8;36
03.08.2019;08:20:00;839;1.0;36
03.08.2019;08:30:00;1085;1.1;36
03.08.2019;08:40:00;1650;1.4;37
03.08.2019;08:50:00;1548;1.7;37
03.08.2019;09:00:00;1900;2.0;37
03.08.2019;09:10:00;2023;2.3;37
03.08.2019;09:20:00;2169;2.6;38
03.08.2019;09:30:00;3419;3.1;39
03.08.2019;09:40:00;3919;3.7;41
03.08.2019;09:50:00;4151;4.4;43
03.08.2019;10:00:00;4558;5.2;44
03.08.2019;10:10:00;4862;5.9;46
03.08.2019;10:20:00;5284;6.8;48
03.08.2019;10:30:00;5547;7.7;44
03.08.2019;10:40:00;6278;8.7;47
03.08.2019;10:50:00;6190;9.7;44
03.08.2019;11:00:00;6644;10.8;48
03.08.2019;11:10:00;5377;11.7;44
03.08.2019;11:20:00;6862;12.8;48
03.08.2019;11:30:00;7147;14.0;45
03.08.2019;11:40:00;6002;15.1;46
03.08.2019;11:50:00;6474;16.0;46
03.08.2019;12:00:00;7699;17.3;44
03.08.2019;12:10:00;6432;18.3;47
03.08.2019;12:20:00;8028;19.7;44
03.08.2019;12:30:00;6644;20.9;45
03.08.2019;12:40:00;4050;21.8;44
03.08.2019;12:50:00;8069;23.1;46
03.08.2019;13:00:00;8415;24.4;47
03.08.2019;13:10:00;8591;25.8;44
03.08.2019;13:20:00;9404;27.1;47
03.08.2019;13:30:00;4885;27.9;45
03.08.2019;13:40:00;8761;28.9;47
03.08.2019;13:50:00;8685;30.3;44
03.08.2019;14:00:00;8486;31.7;46
03.08.2019;14:10:00;8358;33.1;46
03.08.2019;14:20:00;7948;34.4;45
03.08.2019;14:30:00;8330;35.8;46
03.08.2019;14:40:00;8474;37.2;46
03.08.2019;14:50:00;8257;38.5;45
03.08.2019;15:00:00;8453;39.9;47
03.08.2019;15:10:00;4211;40.9;43
03.08.2019;15:20:00;3687;41.3;45
03.08.2019;15:30:00;1238;41.6;45
03.08.2019;15:40:00;2310;41.9;45
03.08.2019;15:50:00;3678;42.8;44
03.08.2019;16:00:00;1591;43.0;43
03.08.2019;16:10:00;7898;43.9;47
03.08.2019;16:20:00;7189;45.1;44
03.08.2019;16:30:00;4339;45.8;45
03.08.2019;16:40:00;6966;47.0;44
03.08.2019;16:50:00;6607;47.8;46
03.08.2019;17:00:00;5838;48.8;44
03.08.2019;17:10:00;5244;49.7;47
03.08.2019;17:20:00;4933;50.5;44
03.08.2019;17:30:00;4665;51.3;46
03.08.2019;17:40:00;4212;52.0;48
03.08.2019;17:50:00;4041;52.6;44
03.08.2019;18:00:00;3697;53.3;47
03.08.2019;18:10:00;3483;53.9;48
03.08.2019;18:20:00;3158;54.4;48
03.08.2019;18:40:00;2682;55.3;48
03.08.2019;18:45:00;2447;55.5;48
03.08.2019;18:55:00;1626;55.8;47
03.08.2019;19:05:00;1500;56.1;46
03.08.2019;19:15:00;1011;56.3;45
03.08.2019;19:25:00;905;56.5;44
03.08.2019;19:35:00;801;56.6;43
03.08.2019;19:45:00;651;56.7;43
03.08.2019;19:55:00;695;56.8;43
03.08.2019;20:05:00;532;56.9;42
03.08.2019;20:15:00;401;57.0;42
03.08.2019;20:25:00;289;57.0;42
03.08.2019;20:35:00;197;57.1;42
03.08.2019;20:45:00;150;57.1;41
03.08.2019;20:55:00;0;57.1;41
04.08.2019;06:20:00;108;0;31
04.08.2019;06:30:00;164;0;32
04.08.2019;06:40:00;206;0;33
04.08.2019;06:50:00;255;0.1;33
04.08.2019;07:00:00;290;0.1;34
04.08.2019;07:10:00;317;0.2;34
04.08.2019;07:20:00;387;0.2;35
04.08.2019;07:30:00;466;0.3;35
04.08.2019;07:40:00;535;0.4;35
04.08.2019;07:50:00;578;0.5;36
04.08.2019;08:00:00;612;0.6;36
04.08.2019;08:10:00;647;0.7;36
04.08.2019;08:20:00;692;0.8;36
04.08.2019;08:30:00;917;0.9;36
04.08.2019;08:40:00;1389;1.1;37
04.08.2019;08:50:00;1552;1.4;37
04.08.2019;09:00:00;1786;1.7;37
04.08.2019;09:10:00;1950;2.0;37
04.08.2019;09:20:00;2116;2.3;38
04.08.2019;09:30:00;3106;2.8;38
04.08.2019;09:40:00;3835;3.4;40
04.08.2019;09:50:00;4109;4.0;42
04.08.2019;10:00:00;4510;4.8;44
04.08.2019;10:10:00;4761;5.5;46
04.08.2019;10:20:00;5202;6.4;47
04.08.2019;10:30:00;5478;7.3;44
04.08.2019;10:40:00;5714;8.2;46
04.08.2019;10:50:00;5939;9.2;46
04.08.2019;11:00:00;6171;10.2;46
04.08.2019;11:10:00;6356;11.2;45
04.08.2019;11:20:00;6538;12.3;47
04.08.2019;11:30:00;6684;13.4;44
04.08.2019;11:40:00;6893;14.5;48
04.08.2019;11:50:00;6970;15.7;45
04.08.2019;12:00:00;7111;16.8;45
04.08.2019;12:10:00;7239;18.0;47
04.08.2019;12:20:00;7383;19.2;44
04.08.2019;12:30:00;7468;20.5;46
04.08.2019;12:40:00;7650;21.7;47
04.08.2019;12:50:00;7744;23.0;44
04.08.2019;13:00:00;7806;24.3;45
04.08.2019;13:10:00;7808;25.6;47
04.08.2019;13:20:00;7884;26.9;44
04.08.2019;13:30:00;8242;28.2;46
04.08.2019;13:40:00;8279;29.6;47
04.08.2019;13:50:00;5399;30.7;43
04.08.2019;14:00:00;7903;32.0;47
04.08.2019;14:10:00;7803;33.3;45
04.08.2019;14:20:00;7808;34.6;44
04.08.2019;14:30:00;7768;35.9;47
04.08.2019;14:40:00;7762;37.1;46
04.08.2019;14:50:00;7605;38.4;44
04.08.2019;15:00:00;7658;39.7;47
04.08.2019;15:10:00;7537;40.9;46
04.08.2019;15:20:00;7437;42.1;44
04.08.2019;15:30:00;7324;43.4;47
04.08.2019;15:40:00;7280;44.6;45
04.08.2019;15:50:00;7201;45.8;45
04.08.2019;16:00:00;6981;46.9;47
04.08.2019;16:10:00;6875;48.1;44
04.08.2019;16:20:00;6649;49.2;47
04.08.2019;16:30:00;6460;50.2;46
04.08.2019;16:40:00;6357;51.3;44
04.08.2019;16:50:00;5941;52.3;48
04.08.2019;17:00:00;5506;53.2;44
04.08.2019;17:10:00;5025;54.0;48
04.08.2019;17:20:00;4835;54.9;44
04.08.2019;17:30:00;4568;55.6;47
04.08.2019;17:40:00;4286;56.3;46
04.08.2019;17:50:00;4059;57.0;45
04.08.2019;18:00:00;3838;57.6;47
04.08.2019;18:10:00;3594;58.2;48
04.08.2019;18:20:00;3339;58.8;44
04.08.2019;18:30:00;2816;59.3;44
04.08.2019;18:40:00;2654;59.7;45
04.08.2019;18:45:00;2518;59.9;46
04.08.2019;18:55:00;2415;60.3;46
04.08.2019;19:05:00;1948;60.7;46
04.08.2019;19:15:00;1604;60.9;45
04.08.2019;19:25:00;1139;61.1;44
04.08.2019;19:35:00;791;61.3;43
04.08.2019;19:45:00;485;61.4;43
04.08.2019;19:55:00;381;61.4;43
04.08.2019;20:05:00;376;61.5;42
04.08.2019;20:15:00;326;61.5;42
04.08.2019;20:25:00;289;61.6;42
04.08.2019;20:35:00;238;61.6;42
04.08.2019;20:45:00;167;61.7;41
04.08.2019;20:55:00;18;61.7;41
05.08.2019;06:30:00;80;0;31
05.08.2019;06:40:00;160;0;32
05.08.2019;06:50:00;203;0;33
05.08.2019;07:00:00;375;0.1;33
05.08.2019;07:10:00;511;0.1;34
05.08.2019;07:20:00;707;0.2;34
05.08.2019;07:30:00;650;0.4;35
05.08.2019;07:40:00;658;0.5;35
05.08.2019;07:50:00;914;0.6;35
05.08.2019;08:00:00;794;0.8;36
05.08.2019;08:10:00;1211;0.9;36
05.08.2019;08:20:00;1670;1.2;36
05.08.2019;08:30:00;1342;1.4;36
05.08.2019;08:40:00;1670;1.7;37
05.08.2019;08:50:00;2125;2.0;37
05.08.2019;09:00:00;1408;2.3;37
05.08.2019;09:10:00;2330;2.6;38
05.08.2019;09:20:00;2074;3.0;38
05.08.2019;09:30:00;2918;3.5;39
05.08.2019;09:40:00;1994;3.8;40
05.08.2019;09:50:00;2692;4.3;41
05.08.2019;10:00:00;2654;4.7;41
05.08.2019;10:10:00;2824;5.2;42
05.08.2019;10:20:00;2923;5.7;42
05.08.2019;10:30:00;3411;6.3;43
05.08.2019;10:40:00;2997;6.8;44
05.08.2019;10:50:00;4066;7.5;45
05.08.2019;11:00:00;7032;8.4;47
05.08.2019;11:10:00;3559;9.2;44
05.08.2019;11:20:00;6406;10.0;46
05.08.2019;11:30:00;6901;11.0;47
05.08.2019;11:40:00;6682;12.1;46
05.08.2019;11:50:00;6782;13.2;46
05.08.2019;12:00:00;7364;14.4;47
05.08.2019;12:10:00;7691;15.6;44
05.08.2019;12:20:00;7214;16.7;46
05.08.2019;12:30:00;7035;18.0;46
05.08.2019;12:40:00;7619;19.2;45
05.08.2019;12:50:00;7362;20.4;47
05.08.2019;13:00:00;7392;21.5;45
05.08.2019;13:10:00;7722;22.8;45
05.08.2019;13:20:00;6856;23.7;45
05.08.2019;13:30:00;6202;24.8;44
05.08.2019;13:40:00;6766;25.6;45
05.08.2019;13:50:00;3768;26.5;44
05.08.2019;14:00:00;7501;27.4;47
05.08.2019;14:10:00;7403;28.8;44
05.08.2019;14:20:00;6225;29.7;47
05.08.2019;14:30:00;7146;30.9;46
05.08.2019;14:40:00;5704;31.7;45
05.08.2019;14:50:00;7943;33.1;46
05.08.2019;15:00:00;5930;34.0;46
05.08.2019;15:10:00;4611;34.7;47
05.08.2019;15:20:00;5812;35.7;45
05.08.2019;15:30:00;7090;36.8;48
05.08.2019;15:40:00;4237;37.6;44
05.08.2019;15:50:00;3990;38.2;46
05.08.2019;16:00:00;4943;39.0;48
05.08.2019;16:10:00;3838;39.7;43
05.08.2019;16:20:00;4018;40.4;46
05.08.2019;16:30:00;5195;41.1;47
05.08.2019;16:40:00;2833;41.7;43
05.08.2019;16:50:00;2827;42.1;44
05.08.2019;17:00:00;1935;42.6;45
05.08.2019;17:10:00;3489;43.2;46
05.08.2019;17:20:00;3529;43.8;48
05.08.2019;17:30:00;2201;44.2;47
05.08.2019;17:40:00;3594;44.8;48
05.08.2019;17:50:00;3047;45.3;48
05.08.2019;18:00:00;3517;45.8;48
05.08.2019;18:10:00;3310;46.3;48
05.08.2019;18:20:00;2155;46.8;47
05.08.2019;18:30:00;2214;47.1;47
05.08.2019;18:40:00;1702;47.4;46
05.08.2019;18:50:00;1496;47.6;45
05.08.2019;19:00:00;1193;47.9;44
05.08.2019;19:10:00;1111;48.0;43
05.08.2019;19:20:00;1117;48.2;43
05.08.2019;19:30:00;874;48.4;43
05.08.2019;19:40:00;920;48.6;42
05.08.2019;19:50:00;643;48.7;42
05.08.2019;20:00:00;478;48.8;42
05.08.2019;20:10:00;357;48.8;42
05.08.2019;20:20:00;302;48.9;42
05.08.2019;20:30:00;213;48.9;41
05.08.2019;20:40:00;164;48.9;41
05.08.2019;20:50:00;62;49.0;41
05.08.2019;21:00:00;0;49.0;0
06.08.2019;07:00:00;127;0;32
06.08.2019;07:10:00;132;0;33
06.08.2019;07:20:00;0;0;33
06.08.2019;07:30:00;0;0;0
06.08.2019;07:40:00;0;0;0
06.08.2019;07:50:00;0;0;0
06.08.2019;08:00:00;0;0;0
06.08.2019;08:10:00;0;0;0
06.08.2019;08:20:00;0;0;33
06.08.2019;08:30:00;72;0;33
06.08.2019;08:40:00;296;0;33
06.08.2019;08:50:00;231;0.1;34
06.08.2019;09:00:00;179;0.1;34
06.08.2019;09:10:00;406;0.2;35
06.08.2019;09:20:00;469;0.2;35
06.08.2019;09:30:00;853;0.4;35
06.08.2019;09:40:00;1248;0.6;36
06.08.2019;09:50:00;1224;0.8;36
06.08.2019;10:00:00;1536;1.0;36
06.08.2019;10:10:00;1723;1.3;37
06.08.2019;10:20:00;1234;1.5;37
06.08.2019;10:30:00;461;1.6;37
06.08.2019;10:40:00;278;1.7;37
06.08.2019;10:50:00;628;1.8;37
06.08.2019;11:00:00;906;1.9;38
06.08.2019;11:10:00;263;2.0;38
06.08.2019;11:20:00;274;2.0;38
06.08.2019;11:30:00;864;2.1;38
06.08.2019;11:40:00;1057;2.4;38
06.08.2019;11:50:00;431;2.4;38
06.08.2019;12:00:00;608;2.5;38
06.08.2019;12:10:00;751;2.6;38
06.08.2019;12:20:00;930;2.8;38
06.08.2019;12:30:00;1313;3.0;38
06.08.2019;12:40:00;1011;3.2;38
06.08.2019;12:50:00;885;3.3;38
06.08.2019;13:00:00;892;3.5;38
06.08.2019;13:10:00;552;3.5;38
06.08.2019;13:20:00;610;3.6;38
06.08.2019;13:30:00;803;3.8;38
06.08.2019;13:40:00;1270;4.0;39
06.08.2019;13:50:00;2220;4.3;39
06.08.2019;14:00:00;4620;5.2;43
06.08.2019;14:10:00;4597;5.9;43
06.08.2019;14:20:00;9413;7.1;47
06.08.2019;14:30:00;8896;8.5;47
06.08.2019;14:40:00;8544;9.7;46
06.08.2019;14:50:00;7930;11.1;44
06.08.2019;15:00:00;7261;12.3;47
06.08.2019;15:10:00;7248;13.5;46
06.08.2019;15:20:00;7234;14.7;44
06.08.2019;15:30:00;7068;15.8;47
06.08.2019;15:40:00;7067;17.0;45
06.08.2019;15:50:00;5686;18.0;44
06.08.2019;16:00:00;5919;18.8;45
06.08.2019;16:10:00;2031;19.3;46
06.08.2019;16:20:00;1958;19.6;45
06.08.2019;16:30:00;1606;19.9;45
06.08.2019;16:40:00;1003;20.1;44
06.08.2019;16:50:00;574;20.2;43
06.08.2019;17:00:00;253;20.2;43
06.08.2019;17:10:00;167;20.3;43
06.08.2019;17:20:00;282;20.3;42
06.08.2019;17:30:00;1087;20.4;42
06.08.2019;17:40:00;1169;20.7;42
06.08.2019;17:50:00;1262;20.9;42
06.08.2019;18:00:00;1272;21.1;41
06.08.2019;18:10:00;2236;21.4;41
06.08.2019;18:20:00;3042;21.9;42
06.08.2019;18:45:00;2308;23.0;43
06.08.2019;19:05:00;596;23.4;42
06.08.2019;19:15:00;602;23.5;41
06.08.2019;19:25:00;722;23.6;41
06.08.2019;19:35:00;645;23.7;41
06.08.2019;19:45:00;551;23.8;41
06.08.2019;19:55:00;349;23.9;41
06.08.2019;20:05:00;325;24.0;41
06.08.2019;20:15:00;318;24.0;40
06.08.2019;20:25:00;240;24.1;40
06.08.2019;20:35:00;169;24.1;40
06.08.2019;20:45:00;125;24.1;40
06.08.2019;20:55:00;108;24.1;40
07.08.2019;06:25:00;0;0;29
07.08.2019;06:35:00;170;0;31
07.08.2019;06:45:00;253;0;32
07.08.2019;06:55:00;234;0.1;33
07.08.2019;07:05:00;218;0.1;33
07.08.2019;07:15:00;209;0.1;34
07.08.2019;07:25:00;180;0.2;34
07.08.2019;07:35:00;415;0.2;35
07.08.2019;07:45:00;473;0.3;35
07.08.2019;07:55:00;585;0.4;35
07.08.2019;08:05:00;620;0.5;36
07.08.2019;08:15:00;747;0.6;36
07.08.2019;08:25:00;1342;0.8;36
07.08.2019;08:35:00;1292;1.0;36
07.08.2019;08:45:00;1651;1.3;37
07.08.2019;08:55:00;1357;1.5;37
07.08.2019;09:05:00;1531;1.8;37
07.08.2019;09:15:00;1233;2.0;37
07.08.2019;09:25:00;1830;2.3;38
07.08.2019;09:35:00;2076;2.6;38
07.08.2019;09:45:00;932;2.8;38
07.08.2019;09:55:00;1070;3.0;38
07.08.2019;10:05:00;1248;3.2;38
07.08.2019;10:15:00;672;3.3;38
07.08.2019;10:25:00;737;3.4;38
07.08.2019;10:35:00;1164;3.6;38
07.08.2019;10:45:00;857;3.8;38
07.08.2019;10:55:00;920;3.9;38
07.08.2019;11:05:00;1111;4.1;38
07.08.2019;11:15:00;1536;4.3;38
07.08.2019;11:25:00;2299;4.7;39
07.08.2019;11:35:00;2783;5.1;39
07.08.2019;11:45:00;1926;5.5;40
07.08.2019;11:55:00;1645;5.7;40
07.08.2019;12:05:00;1080;5.9;39
07.08.2019;12:15:00;862;6.1;39
07.08.2019;12:25:00;797;6.2;39
07.08.2019;12:35:00;1151;6.4;39
07.08.2019;12:45:00;1440;6.6;39
07.08.2019;12:55:00;1393;6.9;39
07.08.2019;13:05:00;1409;7.1;39
07.08.2019;13:15:00;1668;7.4;39
07.08.2019;13:25:00;1685;7.6;39
07.08.2019;13:35:00;2075;8.0;39
07.08.2019;13:45:00;1906;8.3;40
07.08.2019;13:55:00;1803;8.6;40
07.08.2019;14:05:00;2078;8.9;40
07.08.2019;14:15:00;1747;9.2;40
07.08.2019;14:25:00;1323;9.5;40
07.08.2019;14:35:00;1280;9.7;40
07.08.2019;14:45:00;1433;9.9;40
07.08.2019;14:55:00;1979;10.2;40
07.08.2019;15:05:00;2378;10.6;40
07.08.2019;15:15:00;2191;11.0;41
07.08.2019;15:25:00;1667;11.3;41
07.08.2019;15:35:00;1322;11.5;40
07.08.2019;15:45:00;1036;11.7;40
07.08.2019;15:55:00;662;11.8;40
07.08.2019;16:05:00;859;12.0;40
07.08.2019;16:15:00;1610;12.2;40
07.08.2019;16:25:00;815;12.4;40
07.08.2019;16:35:00;513;12.5;40
07.08.2019;16:45:00;518;12.6;40
07.08.2019;16:55:00;431;12.6;40
07.08.2019;17:05:00;528;12.7;39
07.08.2019;17:15:00;985;12.9;39
07.08.2019;17:25:00;1605;13.1;39
07.08.2019;17:35:00;2479;13.5;39
07.08.2019;17:45:00;2051;13.9;40
07.08.2019;17:55:00;1458;14.1;40
07.08.2019;18:05:00;1015;14.3;40
07.08.2019;18:15:00;397;14.4;40
07.08.2019;18:25:00;424;14.5;40
07.08.2019;18:35:00;19;14.5;40
07.08.2019;18:45:00;255;14.5;39
07.08.2019;18:55:00;708;14.6;39
07.08.2019;19:05:00;794;14.8;39
07.08.2019;19:15:00;904;14.9;39
07.08.2019;19:25:00;556;15.0;39
07.08.2019;19:35:00;255;15.1;39
07.08.2019;19:45:00;251;15.1;39
07.08.2019;19:55:00;352;15.2;39
07.08.2019;20:05:00;194;15.2;39
07.08.2019;20:15:00;143;15.2;39
07.08.2019;20:25:00;126;15.3;39
07.08.2019;20:35:00;18;15.3;39
07.08.2019;20:45:00;0;15.3;0
07.08.2019;20:55:00;0;15.3;0
08.08.2019;06:25:00;81;0;31
08.08.2019;06:35:00;187;0;32
08.08.2019;06:45:00;266;0;32
08.08.2019;06:55:00;354;0.1;33
08.08.2019;07:05:00;502;0.2;33
08.08.2019;07:15:00;655;0.3;34
08.08.2019;07:25:00;857;0.4;34
08.08.2019;07:35:00;821;0.5;35
08.08.2019;07:45:00;781;0.7;35
08.08.2019;07:55:00;715;0.8;35
08.08.2019;08:05:00;828;0.9;35
08.08.2019;08:15:00;1203;1.1;36
08.08.2019;08:25:00;1099;1.3;36
08.08.2019;08:35:00;1400;1.5;36
08.08.2019;08:45:00;1780;1.8;36
08.08.2019;08:55:00;2425;2.2;37
08.08.2019;09:05:00;2463;2.5;37
08.08.2019;09:15:00;2551;3.0;38
08.08.2019;09:25:00;3242;3.5;39
08.08.2019;09:35:00;3486;4.0;40
08.08.2019;09:45:00;2790;4.5;41
08.08.2019;09:55:00;2434;4.9;41
08.08.2019;10:05:00;2827;5.3;41
08.08.2019;10:15:00;1791;5.7;41
08.08.2019;10:25:00;3089;6.1;41
08.08.2019;10:35:00;4382;6.8;43
08.08.2019;10:45:00;4418;7.5;44
08.08.2019;10:55:00;2577;8.0;45
08.08.2019;11:05:00;1793;8.3;43
08.08.2019;11:15:00;5807;9.1;46
08.08.2019;11:25:00;6874;10.1;46
08.08.2019;11:35:00;4128;11.0;46
08.08.2019;11:45:00;2477;11.4;45
08.08.2019;11:55:00;7665;12.5;47
08.08.2019;12:05:00;3723;13.4;43
08.08.2019;12:15:00;6167;14.3;45
08.08.2019;12:25:00;8245;15.6;44
08.08.2019;12:35:00;7808;16.8;47
08.08.2019;12:45:00;7949;18.2;44
08.08.2019;12:55:00;7528;19.3;47
08.08.2019;13:05:00;8073;20.5;47
08.08.2019;13:15:00;5389;21.6;43
08.08.2019;13:25:00;7369;22.9;45
08.08.2019;13:35:00;7605;24.2;47
08.08.2019;13:45:00;5438;25.2;44
08.08.2019;13:55:00;7840;26.2;47
08.08.2019;14:05:00;7721;27.4;47
08.08.2019;14:15:00;6522;28.6;44
08.08.2019;14:25:00;5190;29.4;47
08.08.2019;14:35:00;7937;30.7;44
08.08.2019;14:45:00;7676;31.9;47
08.08.2019;14:55:00;7712;33.2;45
08.08.2019;15:05:00;7618;34.5;44
08.08.2019;15:15:00;7432;35.7;47
08.08.2019;15:25:00;7308;36.9;45
08.08.2019;15:35:00;7207;38.1;44
08.08.2019;15:45:00;7301;39.3;47
08.08.2019;15:55:00;7068;40.5;46
08.08.2019;16:05:00;6864;41.6;44
08.08.2019;16:15:00;6731;42.7;47
08.08.2019;16:25:00;6568;43.8;46
08.08.2019;16:35:00;6437;44.9;44
08.08.2019;16:45:00;5911;45.9;48
08.08.2019;16:55:00;5470;46.8;44
08.08.2019;17:05:00;5073;47.7;48
08.08.2019;17:15:00;4895;48.5;44
08.08.2019;17:25:00;4622;49.3;47
08.08.2019;17:35:00;4256;50.0;46
08.08.2019;17:45:00;4078;50.7;45
08.08.2019;17:55:00;3873;51.4;47
08.08.2019;18:05:00;3502;52.0;48
08.08.2019;18:15:00;3283;52.5;44
08.08.2019;18:25:00;3064;53.0;44
08.08.2019;18:45:00;2562;53.9;46
08.08.2019;18:55:00;2063;54.2;46
08.08.2019;19:05:00;1279;54.5;45
08.08.2019;19:15:00;778;54.7;44
08.08.2019;19:25:00;595;54.8;43
08.08.2019;19:35:00;1054;54.9;43
08.08.2019;19:45:00;1161;55.1;43
08.08.2019;19:55:00;823;55.3;42
08.08.2019;20:05:00;475;55.4;42
08.08.2019;20:15:00;261;55.4;42
08.08.2019;20:25:00;233;55.5;42
08.08.2019;20:35:00;178;55.5;41
08.08.2019;20:45:00;141;55.5;41
08.08.2019;20:55:00;0;55.5;41
09.08.2019;06:25:00;110;0;31
09.08.2019;06:35:00;168;0;32
09.08.2019;06:45:00;215;0;32
09.08.2019;06:55:00;272;0.1;33
09.08.2019;07:05:00;280;0.1;33
09.08.2019;07:15:00;337;0.2;34
09.08.2019;07:25:00;357;0.2;34
09.08.2019;07:35:00;408;0.3;35
09.08.2019;07:45:00;450;0.4;35
09.08.2019;07:55:00;489;0.4;35
09.08.2019;08:05:00;635;0.5;36
09.08.2019;08:15:00;731;0.7;36
09.08.2019;08:25:00;749;0.8;36
09.08.2019;08:35:00;1143;1.0;36
09.08.2019;08:45:00;1343;1.2;36
09.08.2019;08:55:00;1591;1.4;37
09.08.2019;09:05:00;1834;1.7;37
09.08.2019;09:15:00;2044;2.1;37
09.08.2019;09:25:00;2236;2.4;38
09.08.2019;09:35:00;3406;3.0;39
09.08.2019;09:45:00;3934;3.6;41
09.08.2019;09:55:00;4311;4.3;43
09.08.2019;10:05:00;4957;5.1;45
09.08.2019;10:15:00;3968;5.8;46
09.08.2019;10:25:00;3915;6.5;47
09.08.2019;10:35:00;4796;7.3;48
09.08.2019;10:45:00;5819;8.2;44
09.08.2019;10:55:00;5931;9.1;47
09.08.2019;11:05:00;6091;10.1;44
09.08.2019;11:15:00;6294;11.2;48
09.08.2019;11:25:00;6519;12.2;44
09.08.2019;11:35:00;6606;13.3;47
09.08.2019;11:45:00;6524;14.4;46
09.08.2019;11:55:00;6872;15.5;45
09.08.2019;12:05:00;6818;16.6;47
09.08.2019;12:15:00;7009;17.8;44
09.08.2019;12:25:00;6952;18.9;47
09.08.2019;12:35:00;7278;20.1;46
09.08.2019;12:45:00;7216;21.3;44
09.08.2019;12:55:00;7374;22.5;47
09.08.2019;13:05:00;7387;23.8;46
09.08.2019;13:15:00;7410;25.0;44
09.08.2019;13:25:00;7450;26.2;47
09.08.2019;13:35:00;7506;27.4;46
09.08.2019;13:45:00;7523;28.7;44
09.08.2019;13:55:00;7461;29.9;47
09.08.2019;14:05:00;7506;31.1;45
09.08.2019;14:15:00;7432;32.4;45
09.08.2019;14:25:00;7450;33.6;47
09.08.2019;14:35:00;7374;34.8;45
09.08.2019;14:45:00;7329;36.0;45
09.08.2019;14:55:00;7209;37.2;47
09.08.2019;15:05:00;7159;38.4;44
09.08.2019;15:15:00;7170;39.6;46
09.08.2019;15:25:00;7126;40.8;47
09.08.2019;15:35:00;7039;41.9;44
09.08.2019;15:45:00;6873;43.1;47
09.08.2019;15:55:00;6726;44.2;45
09.08.2019;16:05:00;6696;45.3;44
09.08.2019;16:15:00;6643;46.4;47
09.08.2019;16:25:00;6380;47.5;45
09.08.2019;16:35:00;6160;48.5;45
09.08.2019;16:45:00;5678;49.5;46
09.08.2019;16:55:00;5334;50.4;44
09.08.2019;17:05:00;4924;51.2;46
09.08.2019;17:15:00;4668;52.0;46
09.08.2019;17:25:00;4471;52.7;45
09.08.2019;17:35:00;4216;53.4;47
09.08.2019;17:45:00;2216;53.9;45
09.08.2019;17:55:00;2220;54.2;43
09.08.2019;18:05:00;2647;54.7;45
09.08.2019;18:15:00;2659;55.1;46
09.08.2019;18:25:00;1885;55.5;46
09.08.2019;18:35:00;1386;55.8;45
09.08.2019;18:45:00;998;56.0;44
09.08.2019;18:55:00;1071;56.1;44
09.08.2019;19:05:00;989;56.3;43
09.08.2019;19:15:00;1410;56.5;43
09.08.2019;19:25:00;1558;56.8;43
09.08.2019;19:35:00;1313;57.0;43
09.08.2019;19:45:00;718;57.2;42
09.08.2019;19:55:00;580;57.3;42
09.08.2019;20:05:00;504;57.4;42
09.08.2019;20:15:00;322;57.4;42
09.08.2019;20:25:00;223;57.5;42
09.08.2019;20:35:00;183;57.5;41
09.08.2019;20:45:00;68;57.5;41
10.08.2019;06:50:00;48;0;29
10.08.2019;07:00:00;123;0;31
10.08.2019;07:10:00;0;0;0
10.08.2019;07:30:00;0;0;30
10.08.2019;07:40:00;134;0;32
10.08.2019;07:50:00;6;0;33
10.08.2019;08:00:00;156;0;34
10.08.2019;08:10:00;390;0.1;34
10.08.2019;08:20:00;423;0.1;34
10.08.2019;08:30:00;725;0.2;35
10.08.2019;08:40:00;869;0.4;35
10.08.2019;08:50:00;806;0.5;36
10.08.2019;09:00:00;561;0.6;36
10.08.2019;09:10:00;580;0.7;36
10.08.2019;09:20:00;637;0.8;36
10.08.2019;09:30:00;741;0.9;37
10.08.2019;09:40:00;887;1.1;37
10.08.2019;09:50:00;864;1.2;37
10.08.2019;10:00:00;1318;1.4;37
10.08.2019;10:10:00;678;1.6;37
10.08.2019;10:20:00;648;1.7;37
10.08.2019;10:30:00;1063;1.9;38
10.08.2019;10:40:00;850;2.0;38
10.08.2019;10:50:00;670;2.1;38
10.08.2019;11:00:00;715;2.2;38
10.08.2019;11:10:00;810;2.4;38
10.08.2019;11:20:00;461;2.5;38
10.08.2019;11:30:00;686;2.6;38
10.08.2019;11:40:00;860;2.7;38
10.08.2019;11:50:00;1147;2.9;38
10.08.2019;12:00:00;1227;3.1;38
10.08.2019;12:10:00;1552;3.3;38
10.08.2019;12:20:00;2355;3.7;38
10.08.2019;12:30:00;1754;4.0;39
10.08.2019;12:40:00;2069;4.3;39
10.08.2019;12:50:00;1852;4.6;39
10.08.2019;13:00:00;1689;4.9;39
10.08.2019;13:10:00;2262;5.2;40
10.08.2019;13:20:00;3052;5.7;40
10.08.2019;13:30:00;4034;6.3;42
10.08.2019;13:40:00;3516;6.9;44
10.08.2019;13:50:00;5626;7.7;45
10.08.2019;14:00:00;8569;9.0;44
10.08.2019;14:10:00;8666;10.4;47
10.08.2019;14:20:00;5250;11.5;45
10.08.2019;14:30:00;5979;12.4;47
10.08.2019;14:40:00;2513;12.9;48
10.08.2019;14:50:00;3048;13.4;47
10.08.2019;15:00:00;3193;14.0;48
10.08.2019;15:10:00;3164;14.5;48
10.08.2019;15:20:00;2997;15.0;47
10.08.2019;15:30:00;3250;15.5;48
10.08.2019;15:40:00;3658;16.1;47
10.08.2019;15:50:00;5300;16.8;47
10.08.2019;16:00:00;5080;17.9;44
10.08.2019;16:10:00;4640;18.6;46
10.08.2019;16:20:00;2625;19.2;47
10.08.2019;16:30:00;2588;19.7;47
10.08.2019;16:40:00;3902;20.3;47
10.08.2019;16:50:00;1348;20.5;46
10.08.2019;17:00:00;1497;20.8;45
10.08.2019;17:10:00;1748;21.1;44
10.08.2019;17:20:00;2616;21.4;44
10.08.2019;17:30:00;4610;22.0;45
10.08.2019;17:40:00;2526;22.4;45
10.08.2019;17:50:00;3227;22.9;46
10.08.2019;18:00:00;2514;23.4;45
10.08.2019;18:10:00;2865;23.8;45
10.08.2019;18:20:00;2301;24.1;45
10.08.2019;18:30:00;1891;24.4;44
10.08.2019;18:50:00;1905;25.1;44
10.08.2019;19:00:00;1680;25.4;43
10.08.2019;19:10:00;1457;25.7;43
10.08.2019;19:20:00;1334;25.9;42
10.08.2019;19:30:00;1079;26.1;42
10.08.2019;19:40:00;928;26.2;42
10.08.2019;19:50:00;593;26.4;41
10.08.2019;20:00:00;342;26.4;41
10.08.2019;20:10:00;228;26.5;41
10.08.2019;20:20:00;266;26.5;41
10.08.2019;20:30:00;222;26.6;41
10.08.2019;20:40:00;155;26.6;40
10.08.2019;20:50:00;119;26.6;40
10.08.2019;21:00:00;0;26.6;0
11.08.2019;06:25:00;65;0;30
11.08.2019;06:55:00;262;0.1;33
11.08.2019;07:05:00;302;0.1;34
11.08.2019;07:15:00;335;0.2;34
11.08.2019;07:25:00;364;0.2;34
11.08.2019;07:35:00;405;0.3;35
11.08.2019;07:45:00;446;0.4;35
11.08.2019;07:55:00;477;0.4;35
11.08.2019;08:05:00;503;0.5;36
11.08.2019;08:15:00;620;0.6;36
11.08.2019;08:25:00;909;0.7;36
11.08.2019;08:35:00;1102;0.9;36
11.08.2019;08:45:00;1303;1.1;36
11.08.2019;08:55:00;1488;1.4;37
11.08.2019;09:05:00;1702;1.6;37
11.08.2019;09:15:00;1862;1.9;37
11.08.2019;09:25:00;2024;2.3;37
11.08.2019;09:35:00;3313;2.7;38
11.08.2019;09:45:00;3784;3.3;40
11.08.2019;09:55:00;4136;4.0;42
11.08.2019;10:05:00;4472;4.7;44
11.08.2019;10:15:00;4769;5.5;45
11.08.2019;10:25:00;5231;6.3;47
11.08.2019;10:35:00;5496;7.2;45
11.08.2019;10:45:00;5767;8.2;45
11.08.2019;10:55:00;6007;9.1;46
11.08.2019;11:05:00;6198;10.2;46
11.08.2019;11:15:00;6373;11.2;45
11.08.2019;11:25:00;6609;12.3;47
11.08.2019;11:35:00;6756;13.4;44
11.08.2019;11:45:00;6927;14.5;48
11.08.2019;11:55:00;7071;15.7;45
11.08.2019;12:05:00;7174;16.9;46
11.08.2019;12:15:00;7341;18.1;47
11.08.2019;12:25:00;7406;19.3;44
11.08.2019;12:35:00;7527;20.5;46
11.08.2019;12:45:00;7619;21.8;47
11.08.2019;12:55:00;7707;23.0;44
11.08.2019;13:05:00;7739;24.3;46
11.08.2019;13:15:00;7839;25.6;47
11.08.2019;13:25:00;7832;26.9;44
11.08.2019;13:35:00;7882;28.2;46
11.08.2019;13:45:00;7905;29.5;47
11.08.2019;13:55:00;7884;30.8;44
11.08.2019;14:05:00;7842;32.1;47
11.08.2019;14:15:00;7867;33.4;46
11.08.2019;14:25:00;7815;34.7;44
11.08.2019;14:35:00;7791;36.0;47
11.08.2019;14:45:00;7779;37.3;46
11.08.2019;14:55:00;7618;38.5;44
11.08.2019;15:05:00;7546;39.8;47
11.08.2019;15:15:00;7494;41.0;45
11.08.2019;15:25:00;7309;42.2;45
11.08.2019;15:35:00;7229;43.4;47
11.08.2019;15:45:00;7148;44.6;44
11.08.2019;15:55:00;6999;45.8;46
11.08.2019;16:05:00;6854;46.9;46
11.08.2019;16:15:00;6651;48.0;44
11.08.2019;16:25:00;6495;49.1;47
11.08.2019;16:35:00;4314;50.0;44
11.08.2019;16:45:00;5799;50.9;47
11.08.2019;16:55:00;1770;51.4;43
11.08.2019;17:05:00;1624;51.7;44
11.08.2019;17:15:00;3224;52.3;45
11.08.2019;17:25:00;2438;52.6;45
11.08.2019;17:35:00;1853;52.9;45
11.08.2019;17:45:00;2872;53.5;46
11.08.2019;17:55:00;2655;53.9;46
11.08.2019;18:05:00;2493;54.3;46
11.08.2019;18:15:00;846;54.5;45
11.08.2019;18:25:00;962;54.7;44
11.08.2019;18:35:00;274;54.8;43
11.08.2019;18:45:00;299;54.8;43
11.08.2019;18:55:00;464;54.9;42
11.08.2019;19:05:00;250;54.9;42
11.08.2019;19:15:00;203;55.0;42
11.08.2019;19:25:00;173;55.0;42
11.08.2019;19:35:00;137;55.0;41
11.08.2019;19:45:00;0;55.0;41
11.08.2019;19:55:00;0;55.0;41
11.08.2019;20:25:00;114;55.0;38
11.08.2019;20:35:00;104;55.1;38
12.08.2019;06:55:00;133;0;29
12.08.2019;07:05:00;135;0;31
12.08.2019;07:15:00;152;0;32
12.08.2019;07:25:00;235;0;33
12.08.2019;07:35:00;196;0.1;34
12.08.2019;07:45:00;166;0.1;34
12.08.2019;07:55:00;269;0.2;34
12.08.2019;08:05:00;417;0.2;35
12.08.2019;08:15:00;553;0.3;35
12.08.2019;08:25:00;494;0.4;35
12.08.2019;08:35:00;293;0.4;36
12.08.2019;08:45:00;289;0.5;36
12.08.2019;08:55:00;441;0.6;36
12.08.2019;09:05:00;311;0.6;36
12.08.2019;09:15:00;281;0.7;36
12.08.2019;09:25:00;200;0.7;36
12.08.2019;09:35:00;220;0.7;36
12.08.2019;09:45:00;241;0.8;37
12.08.2019;09:55:00;309;0.8;37
12.08.2019;10:05:00;346;0.9;37
12.08.2019;10:15:00;343;0.9;37
12.08.2019;10:25:00;338;1.0;37
12.08.2019;10:35:00;489;1.1;37
12.08.2019;10:45:00;286;1.1;37
12.08.2019;10:55:00;282;1.2;37
12.08.2019;11:05:00;262;1.2;37
12.08.2019;11:15:00;290;1.2;37
12.08.2019;11:25:00;767;1.4;37
12.08.2019;11:35:00;852;1.5;37
12.08.2019;11:45:00;1491;1.7;37
12.08.2019;11:55:00;2000;2.0;38
12.08.2019;12:05:00;1779;2.4;38
12.08.2019;12:15:00;1115;2.6;38
12.08.2019;12:25:00;525;2.7;38
12.08.2019;12:35:00;485;2.8;38
12.08.2019;12:45:00;437;2.8;38
12.08.2019;12:55:00;484;2.9;38
12.08.2019;13:05:00;406;3.0;38
12.08.2019;13:15:00;394;3.0;38
12.08.2019;13:25:00;818;3.2;38
12.08.2019;13:35:00;956;3.3;38
12.08.2019;13:45:00;3331;3.7;38
12.08.2019;13:55:00;5630;4.9;44
12.08.2019;14:05:00;2583;5.5;44
12.08.2019;14:15:00;1736;5.8;43
12.08.2019;14:25:00;1898;6.1;42
12.08.2019;14:35:00;1378;6.4;41
12.08.2019;14:45:00;2241;6.7;41
12.08.2019;14:55:00;4104;7.3;42
12.08.2019;15:05:00;3470;7.9;44
12.08.2019;15:15:00;2996;8.4;44
12.08.2019;15:25:00;4085;9.1;45
12.08.2019;15:35:00;3276;9.6;45
12.08.2019;15:45:00;2589;10.3;46
12.08.2019;15:55:00;2629;10.7;45
12.08.2019;16:05:00;1302;11.0;44
12.08.2019;16:15:00;1056;11.2;43
12.08.2019;16:25:00;1172;11.3;42
12.08.2019;16:35:00;2914;11.7;42
12.08.2019;16:45:00;2064;12.1;42
12.08.2019;16:55:00;1492;12.4;42
12.08.2019;17:05:00;1987;12.7;42
12.08.2019;17:15:00;952;12.9;41
12.08.2019;17:25:00;1227;13.1;41
12.08.2019;17:35:00;1717;13.3;40
12.08.2019;17:45:00;2148;13.7;41
12.08.2019;17:55:00;1034;13.9;40
12.08.2019;18:05:00;773;14.0;40
12.08.2019;18:15:00;853;14.2;40
12.08.2019;18:25:00;1586;14.4;40
12.08.2019;18:35:00;1683;14.7;40
12.08.2019;18:45:00;1861;15.0;40
12.08.2019;18:55:00;965;15.2;40
12.08.2019;19:05:00;912;15.3;40
12.08.2019;19:15:00;551;15.4;40
12.08.2019;19:25:00;355;15.5;40
12.08.2019;19:35:00;405;15.6;40
12.08.2019;19:45:00;520;15.6;39
12.08.2019;19:55:00;400;15.7;39
12.08.2019;20:05:00;480;15.8;39
12.08.2019;20:15:00;394;15.9;39
12.08.2019;20:25:00;302;15.9;39
12.08.2019;20:35:00;166;15.9;39
12.08.2019;20:45:00;24;15.9;39
13.08.2019;06:35:00;183;0;30
13.08.2019;06:45:00;209;0;31
13.08.2019;06:55:00;265;0;32
13.08.2019;07:05:00;342;0.1;33
13.08.2019;07:15:00;400;0.2;33
13.08.2019;07:25:00;457;0.2;33
13.08.2019;07:35:00;595;0.3;34
13.08.2019;07:45:00;708;0.4;34
13.08.2019;07:55:00;855;0.6;34
13.08.2019;08:05:00;771;0.7;35
13.08.2019;08:15:00;963;0.8;35
13.08.2019;08:25:00;1202;1.0;35
13.08.2019;08:35:00;1162;1.2;36
13.08.2019;08:45:00;1089;1.4;36
13.08.2019;08:55:00;1248;1.6;36
13.08.2019;09:05:00;1409;1.8;36
13.08.2019;09:15:00;1967;2.1;36
13.08.2019;09:25:00;2643;2.6;37
13.08.2019;09:35:00;3016;3.0;38
13.08.2019;09:45:00;2815;3.5;39
13.08.2019;09:55:00;3314;4.1;40
13.08.2019;10:05:00;4189;4.7;41
13.08.2019;10:15:00;3442;5.4;43
13.08.2019;10:25:00;5240;6.2;46
13.08.2019;10:35:00;4852;7.2;48
13.08.2019;10:45:00;4366;7.8;48
13.08.2019;10:55:00;2997;8.3;47
13.08.2019;11:05:00;1731;8.7;45
13.08.2019;11:15:00;3002;9.1;45
13.08.2019;11:25:00;2220;9.5;44
13.08.2019;11:35:00;2339;9.9;44
13.08.2019;11:45:00;1754;10.2;43
13.08.2019;11:55:00;1808;10.5;42
13.08.2019;12:05:00;2465;10.9;42
13.08.2019;12:15:00;3019;11.3;43
13.08.2019;12:25:00;3432;11.9;43
13.08.2019;12:35:00;4138;12.5;45
13.08.2019;12:45:00;6208;13.4;48
13.08.2019;12:55:00;8666;14.7;46
14.08.2019;06:40:00;227;0;31
14.08.2019;06:50:00;293;0;32
14.08.2019;07:00:00;313;0.1;32
14.08.2019;07:10:00;341;0.2;33
14.08.2019;07:20:00;361;0.2;33
14.08.2019;07:30:00;360;0.3;34
14.08.2019;07:40:00;428;0.3;34
14.08.2019;07:50:00;520;0.4;34
14.08.2019;08:00:00;546;0.5;34
14.08.2019;08:10:00;658;0.6;35
14.08.2019;08:20:00;792;0.7;35
14.08.2019;08:30:00;1292;0.9;35
14.08.2019;08:40:00;1760;1.2;35
14.08.2019;08:50:00;1461;1.5;36
14.08.2019;09:00:00;1664;1.7;36
14.08.2019;09:10:00;1844;2.0;36
14.08.2019;09:20:00;2005;2.4;36
14.08.2019;09:30:00;2178;2.7;37
14.08.2019;09:40:00;2349;3.1;38
14.08.2019;09:50:00;3933;3.6;39
14.08.2019;10:00:00;4358;4.3;41
14.08.2019;10:10:00;4735;5.1;43
14.08.2019;10:20:00;5025;5.9;45
14.08.2019;10:30:00;5575;6.8;47
14.08.2019;10:40:00;5884;7.8;44
14.08.2019;10:50:00;6099;8.8;46
14.08.2019;11:00:00;6353;9.8;44
14.08.2019;11:10:00;6548;10.9;47
14.08.2019;11:20:00;6679;12.0;44
14.08.2019;11:30:00;7176;13.1;47
14.08.2019;11:40:00;7200;14.3;45
14.08.2019;11:50:00;7292;15.5;45
14.08.2019;12:00:00;7567;16.7;48
14.08.2019;12:10:00;4302;17.6;43
14.08.2019;12:20:00;7673;19.0;45
14.08.2019;12:30:00;1957;19.5;42
14.08.2019;12:40:00;2624;19.9;43
14.08.2019;12:50:00;7103;21.1;45
14.08.2019;13:00:00;2393;21.7;44
14.08.2019;13:10:00;3444;22.2;44
14.08.2019;13:20:00;7622;23.6;45
14.08.2019;13:30:00;3295;24.3;45
14.08.2019;13:40:00;2752;24.8;45
14.08.2019;13:50:00;2957;25.3;45
14.08.2019;14:00:00;2894;25.7;46
14.08.2019;14:10:00;8308;26.9;47
14.08.2019;14:20:00;8426;28.3;44
14.08.2019;14:30:00;7996;29.6;46
14.08.2019;14:40:00;8214;30.7;47
14.08.2019;14:50:00;8214;32.0;45
14.08.2019;15:00:00;7891;33.3;44
14.08.2019;15:10:00;7908;34.6;47
14.08.2019;15:20:00;6312;35.8;45
14.08.2019;15:30:00;2285;36.1;44
14.08.2019;15:40:00;6245;36.9;47
14.08.2019;15:50:00;7659;37.8;47
14.08.2019;16:00:00;7173;39.0;44
14.08.2019;16:10:00;6980;40.2;46
14.08.2019;16:20:00;6826;41.3;46
14.08.2019;16:30:00;3313;42.2;43
14.08.2019;16:40:00;5551;43.2;47
14.08.2019;16:50:00;5830;44.2;44
14.08.2019;17:00:00;5318;45.1;47
14.08.2019;17:10:00;5086;45.9;44
14.08.2019;17:20:00;4732;46.7;46
14.08.2019;17:30:00;4302;47.4;48
14.08.2019;17:40:00;4142;48.1;44
14.08.2019;17:50:00;3935;48.8;46
14.08.2019;18:00:00;3672;49.4;47
14.08.2019;18:10:00;3438;50.0;48
14.08.2019;18:20:00;3132;50.5;48
14.08.2019;18:40:00;2476;51.4;48
14.08.2019;18:45:00;2285;51.6;47
14.08.2019;18:55:00;1912;51.9;46
14.08.2019;19:05:00;1600;52.2;45
14.08.2019;19:15:00;1352;52.4;45
14.08.2019;19:25:00;980;52.6;44
14.08.2019;19:35:00;831;52.8;43
14.08.2019;19:45:00;614;52.9;42
14.08.2019;19:55:00;407;53.0;42
14.08.2019;20:05:00;260;53.0;42
14.08.2019;20:15:00;226;53.0;41
14.08.2019;20:25:00;177;53.1;41
14.08.2019;20:35:00;138;53.1;41
14.08.2019;20:45:00;0;53.1;40
14.08.2019;20:55:00;0;53.1;0
15.08.2019;06:30:00;88;0;30
15.08.2019;06:40:00;173;0;31
15.08.2019;06:50:00;227;0;31
15.08.2019;07:00:00;268;0.1;32
15.08.2019;07:10:00;333;0.1;33
15.08.2019;07:20:00;508;0.2;33
15.08.2019;07:30:00;543;0.3;33
15.08.2019;07:40:00;817;0.4;34
15.08.2019;07:50:00;1049;0.6;34
15.08.2019;08:00:00;782;0.7;34
15.08.2019;08:10:00;643;0.8;35
15.08.2019;08:20:00;880;1.0;35
15.08.2019;08:30:00;993;1.1;35
15.08.2019;08:40:00;911;1.3;35
15.08.2019;08:50:00;1358;1.5;36
15.08.2019;09:00:00;1360;1.7;36
15.08.2019;09:10:00;1773;2.0;36
15.08.2019;09:20:00;2223;2.3;36
15.08.2019;09:30:00;2162;2.7;37
15.08.2019;09:40:00;2531;3.1;37
15.08.2019;09:50:00;2696;3.5;38
15.08.2019;10:00:00;2988;4.1;40
15.08.2019;10:10:00;1355;4.3;39
15.08.2019;10:20:00;1629;4.6;39
15.08.2019;10:30:00;2359;4.9;39
15.08.2019;10:40:00;3494;5.5;40
15.08.2019;10:50:00;2969;5.9;41
15.08.2019;11:00:00;1957;6.3;40
15.08.2019;11:10:00;1590;6.5;40
15.08.2019;11:20:00;2716;6.9;40
15.08.2019;11:30:00;3154;7.4;41
15.08.2019;11:40:00;3479;7.9;42
15.08.2019;11:50:00;2434;8.3;42
15.08.2019;12:00:00;2016;8.8;42
15.08.2019;12:10:00;1655;9.1;41
15.08.2019;12:20:00;1289;9.3;40
15.08.2019;12:30:00;1531;9.6;40
15.08.2019;12:40:00;3429;10.0;40
15.08.2019;12:50:00;5208;10.7;43
15.08.2019;13:00:00;2712;11.3;44
15.08.2019;13:10:00;7996;12.5;47
15.08.2019;13:20:00;8367;13.9;47
15.08.2019;13:30:00;8962;15.2;45
15.08.2019;13:40:00;6853;16.5;47
15.08.2019;13:50:00;6711;17.5;47
15.08.2019;14:00:00;7106;18.6;45
15.08.2019;14:10:00;4930;19.7;44
15.08.2019;14:20:00;2910;20.3;44
15.08.2019;14:30:00;1341;20.6;43
15.08.2019;14:40:00;560;20.6;42
15.08.2019;14:50:00;1840;20.9;42
15.08.2019;15:00:00;1461;21.2;42
15.08.2019;15:10:00;2626;21.5;42
15.08.2019;15:20:00;5141;22.2;44
15.08.2019;15:30:00;7250;23.2;47
15.08.2019;15:40:00;4816;24.0;43
15.08.2019;15:50:00;6100;25.0;47
15.08.2019;16:00:00;3614;25.8;43
15.08.2019;16:10:00;6480;26.6;46
15.08.2019;16:20:00;4505;27.5;43
15.08.2019;16:30:00;5440;28.5;47
15.08.2019;16:40:00;6083;29.5;44
15.08.2019;16:50:00;5966;30.5;47
15.08.2019;17:00:00;5268;31.4;44
15.08.2019;17:10:00;4851;32.1;45
15.08.2019;17:20:00;4837;32.9;48
15.08.2019;17:30:00;4438;33.6;46
15.08.2019;17:40:00;4313;34.3;44
15.08.2019;17:50:00;3695;35.0;46
15.08.2019;18:00:00;2944;35.6;47
15.08.2019;18:10:00;3642;36.0;46
15.08.2019;18:20:00;1118;36.2;45
15.08.2019;18:40:00;645;36.5;43
15.08.2019;18:45:00;651;36.6;42
15.08.2019;18:55:00;974;36.7;42
15.08.2019;19:05:00;659;36.9;42
15.08.2019;19:15:00;719;37.0;41
15.08.2019;19:25:00;1069;37.2;41
15.08.2019;19:35:00;482;37.3;41
15.08.2019;19:45:00;313;37.3;40
15.08.2019;19:55:00;316;37.4;40
15.08.2019;20:05:00;264;37.4;40
15.08.2019;20:15:00;186;37.5;40
15.08.2019;20:25:00;149;37.5;40
15.08.2019;20:35:00;42;37.5;39
16.08.2019;06:35:00;126;0;29
16.08.2019;06:45:00;183;0;31
16.08.2019;06:55:00;245;0;31
16.08.2019;07:05:00;302;0.1;32
16.08.2019;07:15:00;348;0.1;33
16.08.2019;07:25:00;389;0.2;33
16.08.2019;07:35:00;431;0.3;33
16.08.2019;07:45:00;485;0.3;34
16.08.2019;07:55:00;531;0.4;34
16.08.2019;08:05:00;568;0.5;34
16.08.2019;08:15:00;604;0.6;35
16.08.2019;08:25:00;645;0.7;35
16.08.2019;08:35:00;1126;0.9;35
16.08.2019;08:45:00;1314;1.1;35
16.08.2019;08:55:00;1515;1.3;35
16.08.2019;09:05:00;1715;1.6;36
16.08.2019;09:15:00;1952;1.9;36
16.08.2019;09:25:00;2294;2.3;36
16.08.2019;09:35:00;973;2.5;37
16.08.2019;09:45:00;1823;2.9;37
16.08.2019;09:55:00;4185;3.5;39
16.08.2019;10:05:00;4739;4.3;42
16.08.2019;10:15:00;1692;4.8;42
16.08.2019;10:25:00;2833;5.3;42
16.08.2019;10:35:00;5823;6.2;45
16.08.2019;10:45:00;6475;7.2;48
16.08.2019;10:55:00;4732;7.9;44
16.08.2019;11:05:00;6009;8.9;47
16.08.2019;11:15:00;6589;10.0;44
16.08.2019;11:25:00;7280;11.0;46
16.08.2019;11:35:00;5383;11.9;43
16.08.2019;11:45:00;7560;13.1;46
16.08.2019;11:55:00;5639;14.0;44
16.08.2019;12:05:00;2123;14.6;45
16.08.2019;12:15:00;8385;15.9;45
16.08.2019;12:25:00;7791;17.2;47
16.08.2019;12:35:00;8031;18.6;47
16.08.2019;12:45:00;6186;19.7;44
16.08.2019;12:55:00;8416;21.1;46
16.08.2019;13:05:00;7900;22.4;47
16.08.2019;13:15:00;6831;23.5;44
16.08.2019;13:25:00;7458;24.7;45
16.08.2019;13:35:00;6605;25.8;47
16.08.2019;13:45:00;8377;27.1;44
16.08.2019;13:55:00;7974;28.5;45
16.08.2019;14:05:00;7856;29.8;47
16.08.2019;14:15:00;7583;31.1;44
16.08.2019;14:25:00;7198;32.3;45
16.08.2019;14:35:00;5506;33.0;44
16.08.2019;14:45:00;5761;34.0;45
16.08.2019;14:55:00;4597;35.0;47
16.08.2019;15:05:00;4898;35.7;48
16.08.2019;15:15:00;6122;36.8;44
16.08.2019;15:25:00;6521;37.8;47
16.08.2019;15:35:00;6357;38.9;45
16.08.2019;15:45:00;6834;40.0;45
16.08.2019;15:55:00;6374;41.1;47
16.08.2019;16:05:00;6531;42.2;44
16.08.2019;16:15:00;6152;43.3;48
16.08.2019;16:25:00;6361;44.4;45
16.08.2019;16:35:00;5510;45.3;48
16.08.2019;16:45:00;6192;46.3;45
16.08.2019;16:55:00;5440;47.3;47
16.08.2019;17:05:00;4230;48.1;45
16.08.2019;17:15:00;3850;48.6;46
16.08.2019;17:25:00;4530;49.4;48
16.08.2019;17:35:00;4268;50.1;44
16.08.2019;17:45:00;4074;50.8;47
16.08.2019;17:55:00;3638;51.4;48
16.08.2019;18:05:00;3266;51.9;48
16.08.2019;18:15:00;3184;52.5;48
16.08.2019;18:25:00;2858;52.9;48
16.08.2019;18:35:00;2848;53.4;48
16.08.2019;18:55:00;1828;54.1;46
16.08.2019;19:05:00;1379;54.3;45
16.08.2019;19:15:00;1261;54.6;44
16.08.2019;19:25:00;972;54.7;43
16.08.2019;19:35:00;891;54.9;43
16.08.2019;19:45:00;570;55.0;42
16.08.2019;19:55:00;353;55.0;42
16.08.2019;20:05:00;247;55.1;42
16.08.2019;20:15:00;187;55.1;41
16.08.2019;20:25:00;149;55.2;41
16.08.2019;20:35:00;73;55.2;41
16.08.2019;20:45:00;0;55.2;0
16.08.2019;20:55:00;0;55.2;0
17.08.2019;06:40:00;68;0;30
17.08.2019;06:50:00;237;0;31
17.08.2019;07:00:00;315;0;32
17.08.2019;07:10:00;295;0.1;32
17.08.2019;07:20:00;376;0.1;33
17.08.2019;07:30:00;550;0.2;33
17.08.2019;07:40:00;766;0.3;34
17.08.2019;07:50:00;790;0.5;34
17.08.2019;08:00:00;1192;0.7;34
17.08.2019;08:10:00;1257;0.9;35
17.08.2019;08:20:00;1436;1.1;35
17.08.2019;08:30:00;1338;1.3;35
17.08.2019;08:40:00;1400;1.5;36
17.08.2019;08:50:00;1500;1.8;36
17.08.2019;09:00:00;1638;2.0;36
17.08.2019;09:10:00;2986;2.5;36
17.08.2019;09:20:00;2502;2.9;37
17.08.2019;09:30:00;1825;3.3;38
17.08.2019;09:40:00;3227;3.7;38
17.08.2019;09:50:00;2357;4.1;39
17.08.2019;10:00:00;2781;4.6;40
17.08.2019;10:10:00;2605;5.0;40
17.08.2019;10:20:00;2777;5.5;41
17.08.2019;10:30:00;2944;6.0;41
17.08.2019;10:40:00;2293;6.3;41
17.08.2019;10:50:00;2262;6.7;41
17.08.2019;11:00:00;2170;7.1;41
17.08.2019;11:10:00;2726;7.5;41
17.08.2019;11:20:00;2466;7.9;42
17.08.2019;11:30:00;2345;8.3;42
17.08.2019;11:40:00;2262;8.7;42
17.08.2019;11:50:00;2751;9.1;42
17.08.2019;12:00:00;4163;9.7;42
17.08.2019;12:10:00;3644;10.4;45
17.08.2019;12:20:00;5235;11.2;46
17.08.2019;12:30:00;6410;12.4;44
17.08.2019;12:40:00;4734;13.2;45
17.08.2019;12:50:00;4026;13.9;46
17.08.2019;13:00:00;3059;14.4;46
17.08.2019;13:10:00;2119;14.8;45
17.08.2019;13:20:00;1708;15.1;44
17.08.2019;13:30:00;3008;15.6;44
17.08.2019;13:40:00;3213;16.1;45
17.08.2019;13:50:00;4962;16.8;46
17.08.2019;14:00:00;3358;17.4;47
17.08.2019;14:10:00;3781;18.0;47
17.08.2019;14:20:00;3596;18.6;48
17.08.2019;14:30:00;2115;18.9;46
17.08.2019;14:40:00;2718;19.4;46
17.08.2019;14:50:00;2638;19.8;46
17.08.2019;15:00:00;3515;20.3;46
17.08.2019;15:10:00;3441;20.9;47
17.08.2019;15:20:00;3695;21.5;47
17.08.2019;15:30:00;4864;22.3;48
17.08.2019;15:40:00;2351;22.8;43
17.08.2019;15:50:00;3157;23.3;44
17.08.2019;16:00:00;3735;23.9;45
17.08.2019;16:10:00;2902;24.4;45
17.08.2019;16:20:00;3624;25.0;46
17.08.2019;16:30:00;2557;25.4;46
17.08.2019;16:40:00;2221;25.8;45
17.08.2019;16:50:00;1641;26.1;44
17.08.2019;17:00:00;1607;26.4;43
17.08.2019;17:10:00;1612;26.6;43
17.08.2019;17:20:00;1560;26.9;42
17.08.2019;17:30:00;1841;27.2;42
17.08.2019;17:40:00;1145;27.4;42
17.08.2019;17:50:00;931;27.5;41
17.08.2019;18:00:00;847;27.7;41
17.08.2019;18:10:00;787;27.8;41
17.08.2019;18:20:00;633;27.9;40
17.08.2019;18:30:00;802;28.1;40
17.08.2019;18:40:00;593;28.2;40
17.08.2019;18:50:00;918;28.3;40
17.08.2019;19:00:00;1105;28.5;40
17.08.2019;19:10:00;898;28.6;40
17.08.2019;19:20:00;727;28.8;40
17.08.2019;19:30:00;538;28.9;39
17.08.2019;19:40:00;320;28.9;39
17.08.2019;19:50:00;249;29.0;39
17.08.2019;20:00:00;271;29.0;39
17.08.2019;20:10:00;198;29.1;39
17.08.2019;20:20:00;143;29.1;39
17.08.2019;20:30:00;0;29.1;39
17.08.2019;20:40:00;0;29.1;0
17.08.2019;20:50:00;0;29.1;0
18.08.2019;06:40:00;153;0;30
18.08.2019;06:50:00;185;0;31
18.08.2019;07:00:00;232;0;32
18.08.2019;07:10:00;281;0.1;32
18.08.2019;07:20:00;316;0.1;33
18.08.2019;07:30:00;345;0.2;33
18.08.2019;07:40:00;388;0.2;34
18.08.2019;07:50:00;427;0.3;34
18.08.2019;08:00:00;459;0.4;34
18.08.2019;08:10:00;482;0.5;35
18.08.2019;08:20:00;739;0.6;35
18.08.2019;08:30:00;902;0.7;35
18.08.2019;08:40:00;1127;0.9;35
18.08.2019;08:50:00;1282;1.1;36
18.08.2019;09:00:00;1508;1.3;36
18.08.2019;09:10:00;1671;1.6;36
18.08.2019;09:20:00;1839;1.9;36
18.08.2019;09:30:00;2003;2.2;37
18.08.2019;09:40:00;2148;2.6;37
18.08.2019;09:50:00;3688;3.1;38
18.08.2019;10:00:00;4107;3.7;40
18.08.2019;10:10:00;4338;4.4;42
18.08.2019;10:20:00;4727;5.2;44
18.08.2019;10:30:00;5087;6.0;46
18.08.2019;10:40:00;5482;6.9;48
18.08.2019;10:50:00;5741;7.9;44
18.08.2019;11:00:00;5932;8.8;47
18.08.2019;11:10:00;6089;9.8;44
18.08.2019;11:20:00;6266;10.8;47
18.08.2019;11:30:00;6417;11.9;44
18.08.2019;11:40:00;6584;13.0;47
18.08.2019;11:50:00;6734;14.1;45
18.08.2019;12:00:00;6823;15.2;46
18.08.2019;12:10:00;6953;16.3;47
18.08.2019;12:20:00;7080;17.5;44
18.08.2019;12:30:00;7141;18.7;47
18.08.2019;12:40:00;7202;19.9;46
18.08.2019;12:50:00;7327;21.1;44
18.08.2019;13:00:00;7379;22.3;47
18.08.2019;13:10:00;7377;23.5;46
18.08.2019;13:20:00;7449;24.7;44
18.08.2019;13:30:00;7437;26.0;47
18.08.2019;13:40:00;7479;27.2;46
18.08.2019;13:50:00;7455;28.4;44
18.08.2019;14:00:00;7453;29.7;47
18.08.2019;14:10:00;7410;30.9;46
18.08.2019;14:20:00;7364;32.1;44
18.08.2019;14:30:00;7331;33.3;47
18.08.2019;14:40:00;7236;34.5;46
18.08.2019;14:50:00;7190;35.7;44
18.08.2019;15:00:00;7131;36.9;46
18.08.2019;15:10:00;7032;38.0;47
18.08.2019;15:20:00;6906;39.2;44
18.08.2019;15:30:00;6810;40.3;46
18.08.2019;15:40:00;6564;41.4;47
18.08.2019;15:50:00;6595;42.5;44
18.08.2019;16:00:00;6449;43.6;47
18.08.2019;16:10:00;6472;44.6;46
18.08.2019;16:20:00;6493;45.7;44
18.08.2019;16:30:00;6494;46.8;47
18.08.2019;16:40:00;5719;47.8;45
18.08.2019;16:50:00;5307;48.7;48
18.08.2019;17:00:00;4825;49.5;44
18.08.2019;17:10:00;4625;50.3;47
18.08.2019;17:20:00;4331;51.0;44
18.08.2019;17:30:00;4028;51.7;45
18.08.2019;17:40:00;3735;52.3;47
18.08.2019;17:50:00;3511;52.9;48
18.08.2019;18:00:00;3277;53.4;49
18.08.2019;18:10:00;3058;53.9;49
18.08.2019;18:20:00;2817;54.4;49
18.08.2019;18:30:00;2522;54.8;48
18.08.2019;18:40:00;2103;55.2;47
18.08.2019;18:50:00;1789;55.5;47
18.08.2019;19:00:00;1497;55.8;46
18.08.2019;19:10:00;1241;56.0;45
18.08.2019;19:20:00;892;56.1;44
18.08.2019;19:30:00;677;56.3;43
18.08.2019;19:40:00;298;56.3;43
18.08.2019;19:50:00;207;56.4;42
18.08.2019;20:00:00;170;56.4;42
18.08.2019;20:10:00;163;56.4;42
18.08.2019;20:20:00;141;56.4;41
18.08.2019;20:30:00;0;56.5;41
19.08.2019;07:20:00;142;0;32
19.08.2019;07:30:00;198;0;32
19.08.2019;07:40:00;266;0;32
19.08.2019;07:50:00;499;0.1;33
19.08.2019;08:00:00;772;0.2;33
19.08.2019;08:10:00;1112;0.4;34
19.08.2019;08:20:00;1175;0.6;34
19.08.2019;08:30:00;978;0.8;35
19.08.2019;08:40:00;1259;1.0;35
19.08.2019;08:50:00;1618;1.2;35
19.08.2019;09:00:00;1246;1.4;36
19.08.2019;09:10:00;1157;1.6;36
19.08.2019;09:20:00;1590;1.9;36
19.08.2019;09:30:00;1802;2.2;36
19.08.2019;09:40:00;1735;2.4;37
19.08.2019;09:50:00;1608;2.7;37
19.08.2019;10:00:00;1561;3.0;37
19.08.2019;10:10:00;1807;3.2;37
19.08.2019;10:20:00;2364;3.6;38
19.08.2019;10:30:00;2254;4.0;38
19.08.2019;10:40:00;2561;4.4;39
19.08.2019;10:50:00;2620;4.8;40
19.08.2019;11:00:00;3161;5.4;41
19.08.2019;11:10:00;3274;5.9;41
19.08.2019;11:20:00;3041;6.4;42
19.08.2019;11:30:00;2200;6.8;42
19.08.2019;11:40:00;1899;7.1;41
19.08.2019;11:50:00;4706;7.7;42
19.08.2019;12:00:00;7841;8.7;47
19.08.2019;12:10:00;3389;9.4;43
19.08.2019;12:20:00;5114;10.1;45
19.08.2019;12:30:00;5853;11.0;47
19.08.2019;12:40:00;6340;12.2;44
19.08.2019;12:50:00;3319;12.9;44
19.08.2019;13:00:00;2604;13.4;45
19.08.2019;13:10:00;2800;13.9;45
19.08.2019;13:20:00;3096;14.4;45
19.08.2019;13:30:00;4342;15.0;46
19.08.2019;13:40:00;4325;15.8;48
19.08.2019;13:50:00;5226;16.6;44
19.08.2019;14:00:00;5492;17.6;47
