Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.08.2019;14:10:00;5879;18.6;44
19.08.2019;14:20:00;4342;19.5;48
19.08.2019;14:30:00;3569;20.2;48
19.08.2019;14:40:00;3074;20.8;48
19.08.2019;14:50:00;4502;21.4;48
19.08.2019;15:00:00;7866;22.6;45
19.08.2019;15:10:00;5461;23.7;45
19.08.2019;15:20:00;2958;24.2;44
19.08.2019;15:30:00;4138;24.8;45
19.08.2019;15:40:00;5660;25.5;47
19.08.2019;15:50:00;7954;26.7;44
19.08.2019;16:00:00;4290;27.4;45
19.08.2019;16:10:00;3591;27.9;45
19.08.2019;16:20:00;4186;28.6;47
19.08.2019;16:30:00;3328;29.4;43
19.08.2019;16:40:00;1793;29.7;43
19.08.2019;16:50:00;1490;30.0;43
19.08.2019;17:00:00;1827;30.3;43
19.08.2019;17:10:00;1661;30.5;42
19.08.2019;17:20:00;2178;30.9;43
19.08.2019;17:30:00;1664;31.2;42
19.08.2019;17:40:00;2143;31.5;42
19.08.2019;17:50:00;1130;31.7;42
19.08.2019;18:00:00;726;31.9;41
19.08.2019;18:10:00;361;31.9;41
19.08.2019;18:20:00;99;32.0;41
19.08.2019;18:30:00;741;32.1;40
19.08.2019;18:40:00;1571;32.3;40
19.08.2019;18:50:00;1593;32.6;40
19.08.2019;19:00:00;1445;32.8;40
19.08.2019;19:10:00;856;33.0;40
19.08.2019;19:20:00;449;33.1;40
19.08.2019;19:30:00;364;33.2;40
19.08.2019;19:40:00;225;33.2;40
19.08.2019;19:50:00;126;33.2;40
19.08.2019;20:00:00;0;33.2;39
20.08.2019;06:45:00;87;0;28
20.08.2019;06:55:00;138;0;30
20.08.2019;07:05:00;159;0;31
20.08.2019;07:15:00;230;0;32
20.08.2019;07:25:00;254;0.1;33
20.08.2019;07:35:00;329;0.1;33
20.08.2019;07:45:00;370;0.2;33
20.08.2019;07:55:00;519;0.3;34
20.08.2019;08:05:00;580;0.4;34
20.08.2019;08:15:00;587;0.5;35
20.08.2019;08:25:00;576;0.6;35
20.08.2019;08:35:00;559;0.6;35
20.08.2019;08:45:00;415;0.7;35
20.08.2019;08:55:00;378;0.8;35
20.08.2019;09:05:00;409;0.8;36
20.08.2019;09:15:00;532;0.9;36
20.08.2019;09:25:00;564;1.0;36
20.08.2019;09:35:00;530;1.1;36
20.08.2019;09:45:00;606;1.2;36
20.08.2019;09:55:00;618;1.3;36
20.08.2019;10:05:00;697;1.4;36
20.08.2019;10:15:00;637;1.5;36
20.08.2019;10:25:00;840;1.6;37
20.08.2019;10:35:00;976;1.8;37
20.08.2019;10:45:00;397;1.9;37
20.08.2019;10:55:00;440;2.0;37
20.08.2019;11:05:00;602;2.0;37
20.08.2019;11:15:00;881;2.2;37
20.08.2019;11:25:00;735;2.3;37
20.08.2019;11:35:00;743;2.4;37
20.08.2019;11:45:00;613;2.5;37
20.08.2019;11:55:00;874;2.7;37
20.08.2019;12:05:00;513;2.8;37
20.08.2019;12:15:00;377;2.8;37
20.08.2019;12:25:00;289;2.9;37
20.08.2019;12:35:00;630;3.0;37
20.08.2019;12:45:00;786;3.1;37
20.08.2019;12:55:00;1286;3.3;37
20.08.2019;13:05:00;1765;3.6;37
20.08.2019;13:15:00;1022;3.8;37
20.08.2019;13:25:00;913;3.9;37
20.08.2019;13:35:00;766;4.0;37
20.08.2019;13:45:00;866;4.1;37
20.08.2019;13:55:00;1466;4.4;38
20.08.2019;14:05:00;1453;4.6;38
20.08.2019;14:15:00;2349;5.0;38
20.08.2019;14:25:00;1591;5.3;38
20.08.2019;14:35:00;1205;5.5;38
20.08.2019;14:45:00;1220;5.7;38
20.08.2019;14:55:00;1170;5.9;38
20.08.2019;15:05:00;1439;6.2;38
20.08.2019;15:15:00;997;6.4;38
20.08.2019;15:25:00;417;6.5;38
20.08.2019;15:35:00;327;6.5;38
20.08.2019;15:45:00;507;6.6;38
20.08.2019;15:55:00;634;6.7;38
20.08.2019;16:05:00;512;6.8;38
20.08.2019;16:15:00;738;6.9;38
20.08.2019;16:25:00;664;7.0;38
20.08.2019;16:35:00;529;7.1;38
20.08.2019;16:45:00;461;7.2;38
20.08.2019;16:55:00;519;7.3;38
20.08.2019;17:05:00;741;7.4;38
20.08.2019;17:15:00;577;7.5;38
20.08.2019;17:25:00;685;7.6;38
20.08.2019;17:35:00;790;7.7;38
20.08.2019;17:45:00;441;7.8;38
20.08.2019;17:55:00;418;7.9;38
20.08.2019;18:05:00;273;7.9;38
20.08.2019;18:15:00;288;8.0;38
20.08.2019;18:25:00;454;8.0;38
20.08.2019;18:35:00;339;8.1;37
20.08.2019;18:45:00;235;8.1;37
20.08.2019;18:55:00;186;8.2;37
20.08.2019;19:05:00;151;8.2;37
20.08.2019;19:15:00;147;8.2;37
20.08.2019;19:25:00;166;8.2;37
20.08.2019;19:35:00;144;8.3;37
20.08.2019;19:45:00;147;8.3;37
20.08.2019;19:55:00;128;8.3;37
20.08.2019;20:05:00;0;8.3;37
20.08.2019;20:15:00;0;8.3;0
20.08.2019;20:25:00;0;8.3;0
21.08.2019;06:45:00;150;0;29
21.08.2019;06:55:00;179;0;30
21.08.2019;07:05:00;226;0;31
21.08.2019;07:15:00;292;0.1;32
21.08.2019;07:25:00;383;0.1;32
21.08.2019;07:35:00;503;0.2;33
21.08.2019;07:45:00;872;0.3;33
21.08.2019;07:55:00;729;0.5;33
21.08.2019;08:05:00;658;0.6;34
21.08.2019;08:15:00;708;0.7;34
21.08.2019;08:25:00;952;0.9;34
21.08.2019;08:35:00;1076;1.0;35
21.08.2019;08:45:00;1338;1.2;35
21.08.2019;08:55:00;1727;1.5;35
21.08.2019;09:05:00;1687;1.8;35
21.08.2019;09:15:00;2484;2.1;36
21.08.2019;09:25:00;3166;2.6;36
21.08.2019;09:35:00;2378;3.0;38
21.08.2019;09:45:00;2136;3.4;38
21.08.2019;09:55:00;2744;3.8;38
21.08.2019;10:05:00;3294;4.3;39
21.08.2019;10:15:00;3094;4.9;41
21.08.2019;10:25:00;2749;5.4;40
21.08.2019;10:35:00;3889;6.0;42
21.08.2019;10:45:00;1889;6.4;42
21.08.2019;10:55:00;3459;6.9;42
21.08.2019;11:05:00;4749;7.8;45
21.08.2019;11:15:00;3470;8.5;46
21.08.2019;11:25:00;2929;9.0;45
21.08.2019;11:35:00;3950;9.5;45
21.08.2019;11:45:00;5404;10.4;47
21.08.2019;11:55:00;2549;10.9;46
21.08.2019;12:05:00;3435;11.4;46
21.08.2019;12:15:00;4834;12.2;47
21.08.2019;12:25:00;4530;12.9;48
21.08.2019;12:35:00;3122;13.5;47
21.08.2019;12:45:00;2837;14.0;47
21.08.2019;12:55:00;2927;14.5;46
21.08.2019;13:05:00;4531;15.1;47
21.08.2019;13:15:00;2857;15.6;47
21.08.2019;13:25:00;3697;16.1;46
21.08.2019;13:35:00;3471;16.7;47
21.08.2019;13:45:00;4100;17.4;47
21.08.2019;13:55:00;4033;18.2;43
21.08.2019;14:05:00;4953;19.0;46
21.08.2019;14:15:00;5290;20.1;44
21.08.2019;14:25:00;4282;20.8;44
21.08.2019;14:35:00;3879;21.6;47
21.08.2019;14:45:00;3666;22.2;47
21.08.2019;14:55:00;4750;22.9;47
21.08.2019;15:05:00;4606;23.7;44
21.08.2019;15:15:00;3048;24.3;46
21.08.2019;15:25:00;4810;25.1;48
21.08.2019;15:35:00;3544;25.7;48
21.08.2019;15:45:00;3439;26.3;48
21.08.2019;15:55:00;3203;26.8;47
21.08.2019;16:05:00;1691;27.1;45
21.08.2019;16:15:00;2532;27.5;45
21.08.2019;16:25:00;3988;28.1;47
21.08.2019;16:35:00;2440;28.7;46
21.08.2019;16:45:00;3010;29.1;46
21.08.2019;16:55:00;4010;29.9;48
21.08.2019;17:05:00;3467;30.5;44
21.08.2019;17:15:00;2051;30.9;43
21.08.2019;17:25:00;1712;31.3;43
21.08.2019;17:35:00;2327;31.6;43
21.08.2019;17:45:00;2047;32.0;43
21.08.2019;17:55:00;1191;32.2;42
21.08.2019;18:05:00;1631;32.5;42
21.08.2019;18:15:00;1274;32.7;41
21.08.2019;18:25:00;1288;32.9;41
21.08.2019;18:35:00;1616;33.2;41
21.08.2019;18:45:00;813;33.3;40
21.08.2019;18:55:00;742;33.5;40
21.08.2019;19:15:00;467;33.7;40
21.08.2019;19:25:00;418;33.7;39
21.08.2019;19:35:00;329;33.8;39
21.08.2019;19:45:00;249;33.8;39
21.08.2019;19:55:00;189;33.9;39
21.08.2019;20:05:00;148;33.9;39
21.08.2019;20:15:00;128;33.9;39
21.08.2019;20:25:00;0;33.9;38
22.08.2019;07:10:00;55;0;30
22.08.2019;07:20:00;133;0;31
22.08.2019;07:30:00;153;0;31
22.08.2019;07:40:00;222;0;32
22.08.2019;07:50:00;309;0.1;32
22.08.2019;08:00:00;328;0.1;33
22.08.2019;08:10:00;351;0.2;33
22.08.2019;08:20:00;403;0.3;33
22.08.2019;08:30:00;512;0.3;34
22.08.2019;08:40:00;612;0.4;34
22.08.2019;08:50:00;638;0.5;34
22.08.2019;09:00:00;578;0.6;34
22.08.2019;09:10:00;602;0.7;35
22.08.2019;09:20:00;551;0.8;35
22.08.2019;09:30:00;603;0.9;35
22.08.2019;09:40:00;710;1.0;35
22.08.2019;09:50:00;726;1.2;35
22.08.2019;10:00:00;806;1.3;35
22.08.2019;10:10:00;976;1.4;36
22.08.2019;10:20:00;1179;1.6;36
22.08.2019;10:30:00;1241;1.8;36
22.08.2019;10:40:00;1203;2.0;36
22.08.2019;10:50:00;1436;2.3;36
22.08.2019;11:00:00;1420;2.5;36
22.08.2019;11:10:00;1640;2.8;36
22.08.2019;11:20:00;1696;3.0;37
22.08.2019;11:30:00;1981;3.3;37
22.08.2019;11:40:00;1963;3.6;37
22.08.2019;11:50:00;1513;3.9;37
22.08.2019;12:00:00;1694;4.2;37
22.08.2019;12:10:00;2048;4.5;37
22.08.2019;12:20:00;2245;4.9;38
22.08.2019;12:30:00;2074;5.2;39
22.08.2019;12:40:00;2123;5.6;39
22.08.2019;12:50:00;1754;5.9;39
22.08.2019;13:00:00;1902;6.2;39
22.08.2019;13:10:00;2187;6.6;39
22.08.2019;13:20:00;2234;6.9;39
22.08.2019;13:30:00;2387;7.3;40
22.08.2019;13:40:00;2350;7.7;40
22.08.2019;13:50:00;1936;8.1;40
22.08.2019;14:00:00;1707;8.4;40
22.08.2019;14:10:00;1741;8.6;39
22.08.2019;14:20:00;1574;8.9;39
22.08.2019;14:30:00;1821;9.2;39
22.08.2019;14:40:00;1657;9.5;39
22.08.2019;14:50:00;1687;9.7;39
22.08.2019;15:00:00;1841;10.0;39
22.08.2019;15:10:00;1977;10.4;39
22.08.2019;15:20:00;2018;10.7;39
22.08.2019;15:30:00;3655;11.2;40
22.08.2019;15:40:00;5810;12.2;44
22.08.2019;15:50:00;3957;12.9;46
22.08.2019;16:00:00;3719;13.5;45
22.08.2019;16:10:00;4402;14.4;48
22.08.2019;16:20:00;3159;14.9;47
22.08.2019;16:30:00;3113;15.4;46
22.08.2019;16:40:00;2950;15.9;46
22.08.2019;16:50:00;2498;16.4;45
22.08.2019;17:00:00;2946;16.8;44
22.08.2019;17:10:00;2662;17.2;44
22.08.2019;17:20:00;2374;17.6;44
22.08.2019;17:30:00;2259;18.0;43
22.08.2019;17:40:00;2045;18.3;43
22.08.2019;17:50:00;1703;18.6;42
22.08.2019;18:00:00;1935;18.9;42
22.08.2019;18:10:00;1938;19.3;42
22.08.2019;18:20:00;1459;19.5;41
22.08.2019;18:30:00;2461;19.9;41
22.08.2019;18:40:00;1714;20.2;41
22.08.2019;18:50:00;1605;20.5;41
22.08.2019;19:00:00;1820;20.8;41
22.08.2019;19:10:00;1274;21.0;40
22.08.2019;19:20:00;875;21.2;40
22.08.2019;19:30:00;704;21.3;40
22.08.2019;19:40:00;511;21.4;39
22.08.2019;19:50:00;344;21.4;39
22.08.2019;20:00:00;297;21.5;39
22.08.2019;20:10:00;195;21.5;39
22.08.2019;20:20:00;145;21.6;39
22.08.2019;20:30:00;0;21.6;38
22.08.2019;20:40:00;0;21.6;0
23.08.2019;07:00:00;0;0;29
23.08.2019;07:10:00;148;0;30
23.08.2019;07:20:00;167;0;31
23.08.2019;07:30:00;197;0;31
23.08.2019;07:40:00;246;0.1;32
23.08.2019;07:50:00;306;0.1;32
23.08.2019;08:00:00;360;0.2;33
23.08.2019;08:10:00;443;0.2;33
23.08.2019;08:20:00;492;0.3;33
23.08.2019;08:30:00;587;0.4;34
23.08.2019;08:40:00;803;0.5;34
23.08.2019;08:50:00;882;0.7;34
23.08.2019;09:00:00;914;0.8;34
23.08.2019;09:10:00;987;1.0;35
23.08.2019;09:20:00;1162;1.2;35
23.08.2019;09:30:00;1213;1.4;35
23.08.2019;09:40:00;1353;1.6;35
23.08.2019;09:50:00;1436;1.8;35
23.08.2019;10:00:00;1596;2.1;36
23.08.2019;10:10:00;1662;2.3;36
23.08.2019;10:20:00;1864;2.6;36
23.08.2019;10:30:00;1937;3.0;36
23.08.2019;10:40:00;1788;3.3;36
23.08.2019;10:50:00;1809;3.6;37
23.08.2019;11:00:00;1761;3.9;37
23.08.2019;11:10:00;1586;4.1;37
23.08.2019;11:20:00;1926;4.4;37
23.08.2019;11:30:00;1840;4.7;37
23.08.2019;11:40:00;1644;5.0;37
23.08.2019;11:50:00;1843;5.3;37
23.08.2019;12:00:00;1597;5.6;38
23.08.2019;12:10:00;1594;5.8;37
23.08.2019;12:20:00;2012;6.2;38
23.08.2019;12:30:00;2176;6.5;38
23.08.2019;12:40:00;2310;6.9;39
23.08.2019;12:50:00;2485;7.3;39
23.08.2019;13:00:00;2722;7.7;40
23.08.2019;13:10:00;5093;8.5;42
23.08.2019;13:20:00;4202;9.3;44
23.08.2019;13:30:00;3099;9.8;44
23.08.2019;13:50:00;3097;10.8;44
23.08.2019;13:55:00;3494;11.1;44
23.08.2019;14:15:00;4614;12.6;47
23.08.2019;14:20:00;4017;13.0;47
23.08.2019;14:30:00;4322;13.7;48
23.08.2019;14:40:00;4120;14.4;49
23.08.2019;14:50:00;6780;15.3;46
23.08.2019;15:00:00;3804;16.2;44
23.08.2019;15:10:00;7584;17.5;46
23.08.2019;15:20:00;6096;18.5;45
23.08.2019;15:30:00;4256;19.3;47
23.08.2019;15:40:00;7206;20.2;47
23.08.2019;15:50:00;7422;21.4;47
23.08.2019;16:00:00;7461;22.5;45
23.08.2019;16:10:00;3870;23.2;47
23.08.2019;16:20:00;6059;24.0;47
23.08.2019;16:30:00;3714;24.6;44
23.08.2019;16:40:00;3341;25.1;44
23.08.2019;16:50:00;5563;25.9;47
23.08.2019;17:00:00;4388;26.6;47
23.08.2019;17:10:00;4508;27.4;44
23.08.2019;17:20:00;2431;27.9;45
23.08.2019;17:30:00;4358;28.5;45
23.08.2019;17:40:00;3051;29.1;47
23.08.2019;17:50:00;3861;29.7;48
23.08.2019;18:00:00;2585;30.2;47
23.08.2019;18:10:00;2972;30.7;47
23.08.2019;18:20:00;2935;31.2;47
23.08.2019;18:40:00;1836;31.8;45
23.08.2019;18:45:00;1763;32.0;45
23.08.2019;18:55:00;1433;32.2;44
23.08.2019;19:05:00;1049;32.4;43
23.08.2019;19:15:00;955;32.6;42
23.08.2019;19:25:00;800;32.7;41
23.08.2019;19:35:00;553;32.8;41
23.08.2019;19:45:00;390;32.9;41
23.08.2019;19:55:00;293;32.9;40
23.08.2019;20:05:00;238;33.0;40
23.08.2019;20:15:00;161;33.0;40
23.08.2019;20:25:00;120;33.0;40
23.08.2019;20:35:00;0;33.0;0
23.08.2019;20:45:00;0;33.0;0
24.08.2019;06:45:00;51;0;28
24.08.2019;06:55:00;187;0;30
24.08.2019;07:05:00;286;0;31
24.08.2019;07:15:00;381;0.1;31
24.08.2019;07:25:00;519;0.2;32
24.08.2019;07:35:00;584;0.3;32
24.08.2019;07:45:00;674;0.4;33
24.08.2019;07:55:00;725;0.5;33
24.08.2019;08:05:00;744;0.6;34
24.08.2019;08:15:00;752;0.7;34
24.08.2019;08:25:00;785;0.8;34
24.08.2019;08:35:00;979;1.0;34
24.08.2019;08:45:00;1092;1.2;35
24.08.2019;08:55:00;1287;1.4;35
24.08.2019;09:05:00;1361;1.6;35
24.08.2019;09:15:00;1379;1.8;35
24.08.2019;09:25:00;1380;2.1;36
24.08.2019;09:35:00;1334;2.3;36
24.08.2019;09:45:00;1265;2.5;36
24.08.2019;09:55:00;1365;2.7;36
24.08.2019;10:05:00;1322;2.9;36
24.08.2019;10:15:00;1254;3.1;36
24.08.2019;10:25:00;1453;3.4;36
24.08.2019;10:35:00;1633;3.6;37
24.08.2019;10:45:00;1796;3.9;37
24.08.2019;10:55:00;2643;4.3;37
24.08.2019;11:05:00;2502;4.7;38
24.08.2019;11:15:00;2470;5.1;39
24.08.2019;11:25:00;2929;5.6;39
24.08.2019;11:35:00;3981;6.1;40
24.08.2019;11:45:00;6018;7.3;46
24.08.2019;11:55:00;2919;7.8;45
24.08.2019;12:05:00;6999;8.7;47
24.08.2019;12:15:00;7669;9.9;45
24.08.2019;12:25:00;7947;11.2;45
24.08.2019;12:35:00;8128;12.5;47
24.08.2019;12:45:00;7700;13.7;45
24.08.2019;12:55:00;7743;15.0;44
24.08.2019;13:05:00;7851;16.3;47
24.08.2019;13:15:00;6480;17.4;44
24.08.2019;13:25:00;7798;18.6;47
24.08.2019;13:35:00;8095;19.9;46
24.08.2019;13:45:00;6800;20.9;45
24.08.2019;13:55:00;7751;22.2;44
24.08.2019;14:05:00;7801;23.5;47
24.08.2019;14:15:00;7546;24.8;46
24.08.2019;14:25:00;7459;26.0;44
24.08.2019;14:35:00;7397;27.2;47
24.08.2019;14:45:00;7393;28.4;46
24.08.2019;14:55:00;7246;29.7;44
24.08.2019;15:05:00;7145;30.8;47
24.08.2019;15:15:00;7074;32.0;46
24.08.2019;15:25:00;6989;33.2;44
24.08.2019;15:35:00;6845;34.3;48
24.08.2019;15:45:00;6737;35.4;45
24.08.2019;15:55:00;6605;36.5;45
24.08.2019;16:05:00;6561;37.6;47
24.08.2019;16:15:00;6371;38.7;44
24.08.2019;16:25:00;6225;39.7;47
24.08.2019;16:35:00;5870;40.7;45
24.08.2019;16:45:00;5466;41.6;46
24.08.2019;16:55:00;4993;42.5;45
24.08.2019;17:05:00;4698;43.3;48
24.08.2019;17:15:00;4331;44.0;44
24.08.2019;17:25:00;4140;44.7;46
24.08.2019;17:35:00;3877;45.3;47
24.08.2019;17:45:00;3633;45.9;48
24.08.2019;17:55:00;3389;46.5;49
24.08.2019;18:05:00;3104;47.0;49
24.08.2019;18:15:00;2824;47.5;48
24.08.2019;18:25:00;2509;47.9;48
24.08.2019;18:35:00;2049;48.3;47
24.08.2019;18:45:00;1673;48.6;46
24.08.2019;18:55:00;1421;48.8;45
24.08.2019;19:05:00;1201;49.0;44
24.08.2019;19:15:00;894;49.2;43
24.08.2019;19:25:00;721;49.3;42
24.08.2019;19:35:00;506;49.4;42
24.08.2019;19:45:00;331;49.5;41
24.08.2019;19:55:00;248;49.5;41
24.08.2019;20:05:00;207;49.6;41
24.08.2019;20:15:00;154;49.6;41
24.08.2019;20:25:00;18;49.6;40
24.08.2019;20:35:00;0;49.6;0
25.08.2019;06:50:00;132;0;29
25.08.2019;07:00:00;194;0;30
25.08.2019;07:10:00;258;0;31
25.08.2019;07:20:00;315;0.1;32
25.08.2019;07:30:00;366;0.1;32
25.08.2019;07:40:00;420;0.2;33
25.08.2019;07:50:00;477;0.3;33
25.08.2019;08:00:00;525;0.4;34
25.08.2019;08:10:00;575;0.5;34
25.08.2019;08:20:00;619;0.6;34
25.08.2019;08:30:00;944;0.7;34
25.08.2019;08:40:00;1147;0.9;35
25.08.2019;08:50:00;1308;1.1;35
25.08.2019;09:00:00;1523;1.3;35
25.08.2019;09:10:00;1696;1.6;35
25.08.2019;09:20:00;1866;1.9;36
25.08.2019;09:30:00;2038;2.2;36
25.08.2019;09:40:00;2212;2.6;36
25.08.2019;09:50:00;2381;3.0;37
25.08.2019;10:00:00;3740;3.5;38
25.08.2019;10:10:00;4267;4.2;40
25.08.2019;10:20:00;4559;4.9;42
25.08.2019;10:30:00;4969;5.7;44
25.08.2019;10:40:00;5282;6.6;46
25.08.2019;10:50:00;5653;7.5;48
25.08.2019;11:00:00;5855;8.4;44
25.08.2019;11:10:00;6040;9.4;48
25.08.2019;11:20:00;6244;10.5;44
25.08.2019;11:30:00;6409;11.5;48
25.08.2019;11:40:00;6571;12.6;45
25.08.2019;11:50:00;6746;13.7;47
25.08.2019;12:00:00;6905;14.8;46
25.08.2019;12:10:00;6965;16.0;44
25.08.2019;12:20:00;7119;17.1;48
25.08.2019;12:30:00;7194;18.3;45
25.08.2019;12:40:00;7313;19.5;46
25.08.2019;12:50:00;7412;20.7;47
25.08.2019;13:00:00;7452;22.0;44
25.08.2019;13:10:00;7465;23.2;45
25.08.2019;13:20:00;7465;24.4;47
25.08.2019;13:30:00;7528;25.7;45
25.08.2019;13:40:00;7512;26.9;45
25.08.2019;13:50:00;7502;28.2;47
25.08.2019;14:00:00;7501;29.4;46
25.08.2019;14:10:00;7413;30.6;44
25.08.2019;14:20:00;7449;31.8;47
25.08.2019;14:30:00;7398;33.1;46
25.08.2019;14:40:00;7340;34.3;44
25.08.2019;14:50:00;7296;35.5;47
25.08.2019;15:00:00;7181;36.7;46
25.08.2019;15:10:00;7081;37.9;44
25.08.2019;15:20:00;7007;39.0;47
25.08.2019;15:30:00;6905;40.2;46
25.08.2019;15:40:00;6830;41.3;44
25.08.2019;15:50:00;6605;42.4;47
25.08.2019;16:00:00;6538;43.5;45
25.08.2019;16:10:00;6338;44.5;44
25.08.2019;16:20:00;6127;45.5;47
25.08.2019;16:30:00;5962;46.5;44
25.08.2019;16:40:00;5599;47.5;48
25.08.2019;16:50:00;5155;48.3;44
25.08.2019;17:00:00;4689;49.1;47
25.08.2019;17:10:00;4408;49.9;47
25.08.2019;17:20:00;4097;50.5;44
25.08.2019;17:30:00;3969;51.2;47
25.08.2019;17:40:00;3747;51.8;48
25.08.2019;17:50:00;3462;52.4;49
25.08.2019;18:00:00;3212;53.0;49
25.08.2019;18:10:00;2973;53.5;49
25.08.2019;18:20:00;2695;53.9;48
25.08.2019;18:30:00;2278;54.3;48
25.08.2019;18:40:00;1898;54.6;47
25.08.2019;18:50:00;1576;54.9;46
25.08.2019;19:00:00;1376;55.1;45
25.08.2019;19:10:00;977;55.3;44
25.08.2019;19:20:00;817;55.5;43
25.08.2019;19:30:00;585;55.6;42
25.08.2019;19:40:00;390;55.6;42
25.08.2019;19:50:00;230;55.7;42
25.08.2019;20:00:00;209;55.7;41
25.08.2019;20:10:00;160;55.8;41
25.08.2019;20:20:00;109;55.8;41
25.08.2019;20:30:00;0;55.8;0
25.08.2019;20:40:00;0;55.8;0
26.08.2019;06:45:00;31;0;29
26.08.2019;06:55:00;159;0;30
26.08.2019;07:05:00;210;0;31
26.08.2019;07:15:00;269;0.1;32
26.08.2019;07:25:00;316;0.1;32
26.08.2019;07:35:00;363;0.2;33
26.08.2019;07:45:00;420;0.2;33
26.08.2019;07:55:00;475;0.3;33
26.08.2019;08:05:00;518;0.4;34
26.08.2019;08:15:00;559;0.5;34
26.08.2019;08:25:00;649;0.6;34
26.08.2019;08:35:00;1018;0.7;35
26.08.2019;08:45:00;1191;0.9;35
26.08.2019;08:55:00;1399;1.1;35
26.08.2019;09:05:00;1572;1.4;35
26.08.2019;09:15:00;1744;1.7;36
26.08.2019;09:25:00;1913;2.0;36
26.08.2019;09:35:00;2086;2.3;36
26.08.2019;09:45:00;2254;2.7;37
26.08.2019;09:55:00;2407;3.1;37
26.08.2019;10:05:00;2601;3.5;38
26.08.2019;10:15:00;4224;4.2;40
26.08.2019;10:25:00;4499;4.9;42
26.08.2019;10:35:00;4900;5.7;44
26.08.2019;10:45:00;5275;6.5;46
26.08.2019;10:55:00;5523;7.4;48
26.08.2019;11:05:00;5732;8.4;44
26.08.2019;11:15:00;5922;9.3;47
26.08.2019;11:25:00;6129;10.4;44
26.08.2019;11:35:00;6299;11.4;47
26.08.2019;11:45:00;6435;12.4;44
26.08.2019;11:55:00;6613;13.5;48
26.08.2019;12:05:00;6724;14.6;45
26.08.2019;12:15:00;6848;15.8;46
26.08.2019;12:25:00;6953;16.9;46
26.08.2019;12:35:00;7078;18.1;44
26.08.2019;12:45:00;7120;19.2;48
26.08.2019;12:55:00;7218;20.4;45
26.08.2019;13:05:00;7257;21.6;45
26.08.2019;13:15:00;7285;22.8;47
26.08.2019;13:25:00;7275;24.0;45
26.08.2019;13:35:00;7299;25.2;45
26.08.2019;13:45:00;7328;26.4;47
26.08.2019;13:55:00;7304;27.6;45
26.08.2019;14:05:00;7282;28.8;44
26.08.2019;14:15:00;7338;30.0;47
26.08.2019;14:25:00;7294;31.3;46
26.08.2019;14:35:00;7208;32.4;44
26.08.2019;14:45:00;7140;33.6;47
26.08.2019;14:55:00;7070;34.8;46
26.08.2019;15:05:00;6961;35.9;44
26.08.2019;15:15:00;6864;37.1;47
26.08.2019;15:25:00;6749;38.2;46
26.08.2019;15:35:00;6637;39.3;44
26.08.2019;15:45:00;6493;40.4;48
26.08.2019;15:55:00;6398;41.4;45
26.08.2019;16:05:00;6244;42.5;45
26.08.2019;16:15:00;6089;43.5;46
26.08.2019;16:25:00;5979;44.5;44
26.08.2019;16:35:00;5570;45.4;47
26.08.2019;16:45:00;5150;46.3;44
26.08.2019;16:55:00;4657;47.1;47
26.08.2019;17:05:00;4432;47.8;48
26.08.2019;17:15:00;4048;48.5;44
26.08.2019;17:25:00;3892;49.2;46
26.08.2019;17:35:00;3717;49.8;48
26.08.2019;17:45:00;3573;50.4;48
26.08.2019;17:55:00;3296;50.9;49
26.08.2019;18:05:00;3037;51.4;49
26.08.2019;18:15:00;2803;51.9;48
26.08.2019;18:25:00;2373;52.3;48
26.08.2019;18:45:00;1654;53.0;46
26.08.2019;18:55:00;1412;53.2;45
26.08.2019;19:05:00;1085;53.4;44
26.08.2019;19:15:00;887;53.6;43
26.08.2019;19:25:00;673;53.7;42
26.08.2019;19:35:00;452;53.8;42
26.08.2019;19:45:00;270;53.8;42
26.08.2019;19:55:00;230;53.9;41
26.08.2019;20:05:00;178;53.9;41
26.08.2019;20:15:00;136;53.9;41
26.08.2019;20:25:00;0;53.9;41
26.08.2019;20:35:00;0;53.9;0
27.08.2019;06:50:00;157;0;30
27.08.2019;07:00:00;209;0;31
27.08.2019;07:10:00;270;0;32
27.08.2019;07:20:00;322;0.1;32
27.08.2019;07:30:00;372;0.2;33
27.08.2019;07:40:00;414;0.2;33
27.08.2019;07:50:00;466;0.3;33
27.08.2019;08:00:00;512;0.4;34
27.08.2019;08:10:00;559;0.5;34
27.08.2019;08:20:00;601;0.6;34
27.08.2019;08:30:00;784;0.7;35
27.08.2019;08:40:00;1109;0.9;35
27.08.2019;08:50:00;1278;1.1;35
27.08.2019;09:00:00;1481;1.3;35
27.08.2019;09:10:00;1651;1.6;36
27.08.2019;09:20:00;1829;1.9;36
27.08.2019;09:30:00;1987;2.2;36
27.08.2019;09:40:00;2151;2.5;37
27.08.2019;09:50:00;2313;2.9;37
27.08.2019;10:00:00;2469;3.3;38
27.08.2019;10:10:00;4081;3.9;40
27.08.2019;10:20:00;4359;4.6;42
27.08.2019;10:30:00;4720;5.4;44
27.08.2019;10:40:00;5036;6.2;46
27.08.2019;10:50:00;5447;7.1;47
27.08.2019;11:00:00;5636;8.0;44
27.08.2019;11:10:00;5835;9.0;46
27.08.2019;11:20:00;5918;9.9;46
27.08.2019;11:30:00;6221;11.0;46
27.08.2019;11:40:00;6307;12.0;44
27.08.2019;11:50:00;6455;13.1;47
27.08.2019;12:00:00;6623;14.2;44
27.08.2019;12:10:00;6696;15.3;48
27.08.2019;12:20:00;6914;16.4;45
27.08.2019;12:30:00;7022;17.5;45
27.08.2019;12:40:00;7068;18.7;47
27.08.2019;12:50:00;6365;19.8;44
27.08.2019;13:00:00;7016;20.9;47
27.08.2019;13:10:00;7302;22.1;46
27.08.2019;13:20:00;7228;23.3;44
27.08.2019;13:30:00;7057;24.5;47
27.08.2019;13:40:00;7096;25.6;46
27.08.2019;13:50:00;7034;26.8;44
27.08.2019;14:00:00;7012;28.0;47
27.08.2019;14:10:00;6959;29.1;46
27.08.2019;14:20:00;6958;30.3;44
27.08.2019;14:30:00;6864;31.4;47
27.08.2019;14:40:00;6964;32.5;46
27.08.2019;14:50:00;6906;33.7;44
27.08.2019;15:00:00;6672;34.8;47
27.08.2019;15:10:00;6529;35.9;45
27.08.2019;15:20:00;6426;36.9;45
27.08.2019;15:30:00;6207;38.0;47
27.08.2019;15:40:00;6197;39.0;44
27.08.2019;15:50:00;6145;40.0;47
27.08.2019;16:00:00;6049;41.0;45
27.08.2019;16:10:00;5875;42.0;45
27.08.2019;16:20:00;5675;42.9;46
27.08.2019;16:30:00;5552;43.8;45
27.08.2019;16:40:00;5266;44.7;46
27.08.2019;16:50:00;1983;45.3;47
27.08.2019;17:00:00;2045;45.6;46
27.08.2019;17:10:00;3887;46.3;48
27.08.2019;17:20:00;3986;46.9;46
27.08.2019;17:30:00;2012;47.3;43
27.08.2019;17:40:00;3275;47.8;44
27.08.2019;17:50:00;3154;48.4;46
27.08.2019;18:00:00;2749;48.8;46
27.08.2019;18:10:00;2344;49.2;46
27.08.2019;18:20:00;2229;49.6;46
27.08.2019;18:40:00;1554;50.2;44
27.08.2019;18:45:00;1249;50.3;44
27.08.2019;18:55:00;818;50.4;43
27.08.2019;19:05:00;571;50.5;42
27.08.2019;19:15:00;508;50.6;42
27.08.2019;19:25:00;437;50.7;42
27.08.2019;19:35:00;359;50.7;41
27.08.2019;19:45:00;279;50.8;41
27.08.2019;19:55:00;201;50.8;41
27.08.2019;20:05:00;142;50.9;41
27.08.2019;20:15:00;0;50.9;40
27.08.2019;20:25:00;0;50.9;0
28.08.2019;07:00:00;134;0;30
28.08.2019;07:10:00;207;0;31
28.08.2019;07:20:00;319;0;32
28.08.2019;07:30:00;415;0.1;33
28.08.2019;07:40:00;467;0.2;33
28.08.2019;07:50:00;546;0.3;33
28.08.2019;08:00:00;626;0.4;34
28.08.2019;08:10:00;731;0.5;34
28.08.2019;08:20:00;877;0.6;35
28.08.2019;08:30:00;968;0.8;35
28.08.2019;08:40:00;1062;0.9;35
28.08.2019;08:50:00;1211;1.1;35
28.08.2019;09:00:00;1200;1.3;36
28.08.2019;09:10:00;1212;1.5;36
28.08.2019;09:20:00;1735;1.8;36
28.08.2019;09:30:00;2240;2.1;36
28.08.2019;09:40:00;2732;2.6;37
28.08.2019;09:50:00;2092;3.0;38
28.08.2019;10:00:00;2708;3.4;39
28.08.2019;10:10:00;3798;4.0;40
28.08.2019;10:20:00;4155;4.7;42
28.08.2019;10:30:00;4421;5.4;44
28.08.2019;10:40:00;4849;6.2;45
28.08.2019;10:50:00;4290;7.0;47
28.08.2019;11:00:00;5702;7.8;48
28.08.2019;11:10:00;5757;8.7;44
28.08.2019;11:20:00;5882;9.7;48
28.08.2019;11:30:00;6072;10.7;44
28.08.2019;11:40:00;6142;11.7;48
28.08.2019;11:50:00;6265;12.7;44
28.08.2019;12:00:00;6403;13.8;47
28.08.2019;12:10:00;6554;14.9;45
28.08.2019;12:20:00;6650;16.0;45
28.08.2019;12:30:00;6771;17.1;47
28.08.2019;12:40:00;6913;18.2;44
28.08.2019;12:50:00;6920;19.3;47
28.08.2019;13:00:00;6992;20.5;46
28.08.2019;13:10:00;7050;21.7;44
28.08.2019;13:20:00;7147;22.8;47
28.08.2019;13:30:00;7067;24.0;45
28.08.2019;13:40:00;7041;25.2;44
28.08.2019;13:50:00;7045;26.3;47
28.08.2019;14:00:00;7001;27.5;45
28.08.2019;14:10:00;7040;28.6;44
28.08.2019;14:20:00;6961;29.8;47
28.08.2019;14:30:00;6939;30.9;45
28.08.2019;14:40:00;6957;32.1;45
28.08.2019;14:50:00;7163;33.3;47
28.08.2019;15:00:00;4621;34.1;44
28.08.2019;15:10:00;4201;34.8;45
28.08.2019;15:20:00;4202;35.5;48
28.08.2019;15:30:00;4217;36.2;45
28.08.2019;15:40:00;3579;36.8;44
28.08.2019;15:50:00;3256;37.4;46
28.08.2019;16:00:00;2445;37.8;46
28.08.2019;16:10:00;2815;38.2;46
28.08.2019;16:20:00;2646;38.7;46
28.08.2019;16:30:00;2475;39.1;46
28.08.2019;16:40:00;2412;39.5;46
28.08.2019;16:50:00;1944;39.8;45
28.08.2019;17:00:00;1881;40.1;45
28.08.2019;17:10:00;2200;40.5;45
28.08.2019;17:20:00;2511;40.9;45
28.08.2019;17:30:00;1531;41.2;44
28.08.2019;17:40:00;1294;41.4;43
28.08.2019;17:50:00;1515;41.7;43
28.08.2019;18:00:00;1496;41.9;42
28.08.2019;18:10:00;1250;42.2;42
28.08.2019;18:20:00;1230;42.4;42
28.08.2019;18:30:00;1126;42.5;41
28.08.2019;18:40:00;1155;42.7;41
28.08.2019;18:50:00;1096;42.9;41
28.08.2019;19:00:00;1006;43.1;41
28.08.2019;19:10:00;883;43.2;41
28.08.2019;19:20:00;632;43.4;41
28.08.2019;19:30:00;334;43.4;40
28.08.2019;19:40:00;194;43.5;40
28.08.2019;19:50:00;154;43.5;40
28.08.2019;20:00:00;130;43.5;40
28.08.2019;20:10:00;0;43.5;0
29.08.2019;07:00:00;151;0;30
29.08.2019;07:10:00;170;0;32
29.08.2019;07:20:00;220;0;32
29.08.2019;07:30:00;329;0.1;33
29.08.2019;07:40:00;478;0.1;33
29.08.2019;07:50:00;673;0.3;34
29.08.2019;08:00:00;831;0.4;34
29.08.2019;08:10:00;906;0.5;35
29.08.2019;08:20:00;853;0.7;35
29.08.2019;08:30:00;694;0.8;35
29.08.2019;08:40:00;592;0.9;35
29.08.2019;08:50:00;607;1.0;36
29.08.2019;09:00:00;597;1.1;36
29.08.2019;09:10:00;607;1.2;36
29.08.2019;09:20:00;638;1.3;36
29.08.2019;09:30:00;612;1.4;36
29.08.2019;09:40:00;521;1.5;37
29.08.2019;09:50:00;644;1.6;37
29.08.2019;10:00:00;1043;1.7;37
29.08.2019;10:10:00;1304;2.0;37
29.08.2019;10:20:00;1462;2.2;37
29.08.2019;10:30:00;1175;2.4;37
29.08.2019;10:40:00;1038;2.6;37
29.08.2019;10:50:00;935;2.7;38
29.08.2019;11:00:00;1239;2.9;38
29.08.2019;11:10:00;1525;3.2;38
29.08.2019;11:20:00;1834;3.4;38
29.08.2019;11:30:00;3182;3.9;38
29.08.2019;11:40:00;3189;4.5;41
29.08.2019;11:50:00;1652;4.8;40
29.08.2019;12:00:00;2095;5.1;40
29.08.2019;12:10:00;3315;5.7;41
29.08.2019;12:20:00;4057;6.2;42
29.08.2019;12:30:00;5542;7.1;45
29.08.2019;12:40:00;4253;7.9;47
29.08.2019;12:50:00;3465;8.5;47
29.08.2019;13:00:00;2347;8.9;46
29.08.2019;13:10:00;3119;9.4;46
29.08.2019;13:20:00;3540;9.9;46
29.08.2019;13:30:00;4312;10.6;47
29.08.2019;13:40:00;5621;11.5;45
29.08.2019;13:50:00;7260;12.6;47
29.08.2019;14:00:00;7410;13.9;44
29.08.2019;14:10:00;5849;15.0;45
29.08.2019;14:20:00;2391;15.4;43
29.08.2019;14:30:00;4414;16.0;44
29.08.2019;14:40:00;6159;17.0;47
29.08.2019;14:50:00;6819;18.1;45
29.08.2019;15:00:00;6974;19.2;44
29.08.2019;15:10:00;6795;20.3;47
29.08.2019;15:20:00;6920;21.4;44
29.08.2019;15:30:00;6750;22.6;48
29.08.2019;15:40:00;6564;23.7;45
29.08.2019;15:50:00;6439;24.7;45
29.08.2019;16:00:00;6277;25.8;47
29.08.2019;16:10:00;6081;26.8;44
29.08.2019;16:20:00;5842;27.8;48
29.08.2019;16:30:00;5508;28.7;45
29.08.2019;16:40:00;5062;29.5;48
29.08.2019;16:50:00;4563;30.3;44
29.08.2019;17:00:00;3966;31.0;46
29.08.2019;17:10:00;3379;31.5;47
29.08.2019;17:20:00;3702;32.1;48
29.08.2019;17:30:00;3018;32.6;49
29.08.2019;17:40:00;3226;33.1;49
29.08.2019;17:50:00;2919;33.6;49
29.08.2019;18:00:00;964;33.9;47
29.08.2019;18:10:00;1751;34.1;46
29.08.2019;18:20:00;1054;34.3;45
29.08.2019;18:45:00;1427;34.8;43
29.08.2019;18:55:00;1142;35.0;43
29.08.2019;19:05:00;871;35.2;42
29.08.2019;19:15:00;765;35.3;42
29.08.2019;19:25:00;545;35.4;42
29.08.2019;19:35:00;365;35.5;41
29.08.2019;19:45:00;304;35.5;41
29.08.2019;19:55:00;224;35.6;41
29.08.2019;20:05:00;162;35.6;41
29.08.2019;20:15:00;57;35.6;40
29.08.2019;20:25:00;0;35.6;0
30.08.2019;06:50:00;50;0;29
30.08.2019;07:00:00;175;0;31
30.08.2019;07:10:00;238;0;32
30.08.2019;07:20:00;301;0.1;33
30.08.2019;07:30:00;357;0.1;33
30.08.2019;07:40:00;410;0.2;34
30.08.2019;07:50:00;474;0.3;34
30.08.2019;08:00:00;534;0.3;34
30.08.2019;08:10:00;594;0.4;35
30.08.2019;08:20:00;655;0.5;35
30.08.2019;08:30:00;903;0.7;35
30.08.2019;08:40:00;1103;0.9;36
30.08.2019;08:50:00;1263;1.1;36
30.08.2019;09:00:00;1451;1.3;36
30.08.2019;09:10:00;1610;1.5;36
30.08.2019;09:20:00;1783;1.8;37
30.08.2019;09:30:00;1948;2.1;37
30.08.2019;09:40:00;2112;2.5;37
30.08.2019;09:50:00;2273;2.9;38
30.08.2019;10:00:00;2413;3.3;38
30.08.2019;10:10:00;3728;3.8;39
30.08.2019;10:20:00;4242;4.4;42
30.08.2019;10:30:00;4505;5.2;44
30.08.2019;10:40:00;4913;6.0;45
30.08.2019;10:50:00;5238;6.8;47
30.08.2019;11:00:00;5491;7.7;45
30.08.2019;11:10:00;5708;8.7;46
30.08.2019;11:20:00;5892;9.6;47
30.08.2019;11:30:00;6095;10.6;45
30.08.2019;11:40:00;6209;11.6;45
30.08.2019;11:50:00;6423;12.7;47
30.08.2019;12:00:00;6571;13.8;44
30.08.2019;12:10:00;6706;14.9;48
30.08.2019;12:20:00;6795;16.0;45
30.08.2019;12:30:00;6795;17.1;46
30.08.2019;12:40:00;6964;18.2;47
30.08.2019;12:50:00;7080;19.4;44
30.08.2019;13:00:00;7096;20.6;48
30.08.2019;13:10:00;7205;21.8;45
30.08.2019;13:20:00;7195;23.0;44
30.08.2019;13:30:00;7201;24.1;47
30.08.2019;13:40:00;7214;25.3;45
30.08.2019;13:50:00;7231;26.5;45
30.08.2019;14:00:00;7255;27.7;47
30.08.2019;14:10:00;7194;28.9;45
30.08.2019;14:20:00;7191;30.1;45
30.08.2019;14:30:00;7118;31.3;47
30.08.2019;14:40:00;7110;32.5;44
30.08.2019;14:50:00;7018;33.6;45
30.08.2019;15:00:00;6995;34.8;47
30.08.2019;15:10:00;6914;35.9;44
30.08.2019;15:20:00;6854;37.0;46
30.08.2019;15:30:00;6731;38.2;47
30.08.2019;15:40:00;6598;39.2;44
30.08.2019;15:50:00;6447;40.3;46
30.08.2019;16:00:00;6272;41.4;46
30.08.2019;16:10:00;6122;42.4;44
30.08.2019;16:20:00;5923;43.4;48
30.08.2019;16:30:00;5653;44.3;44
30.08.2019;16:40:00;5173;45.2;48
30.08.2019;16:50:00;4487;46.0;44
30.08.2019;17:00:00;3832;46.6;46
30.08.2019;17:10:00;4088;47.3;48
30.08.2019;17:20:00;3846;48.0;44
30.08.2019;17:30:00;3683;48.6;45
30.08.2019;17:40:00;3442;49.1;47
30.08.2019;17:50:00;3155;49.7;48
30.08.2019;18:00:00;2899;50.2;48
30.08.2019;18:10:00;2620;50.6;48
30.08.2019;18:20:00;2268;51.0;47
30.08.2019;18:30:00;1862;51.3;47
30.08.2019;18:40:00;1543;51.6;46
30.08.2019;18:50:00;1309;51.8;45
30.08.2019;19:00:00;966;52.0;44
30.08.2019;19:10:00;823;52.1;43
30.08.2019;19:20:00;616;52.3;43
30.08.2019;19:30:00;385;52.3;43
30.08.2019;19:40:00;271;52.4;42
30.08.2019;19:50:00;223;52.4;42
30.08.2019;20:00:00;168;52.4;42
30.08.2019;20:10:00;127;52.5;41
31.08.2019;06:55:00;155;0;31
31.08.2019;07:05:00;198;0;32
31.08.2019;07:15:00;261;0;33
31.08.2019;07:25:00;313;0.1;33
31.08.2019;07:35:00;360;0.1;34
31.08.2019;07:45:00;412;0.2;34
31.08.2019;07:55:00;464;0.3;34
31.08.2019;08:05:00;514;0.4;35
31.08.2019;08:15:00;553;0.5;35
31.08.2019;08:25:00;602;0.6;35
31.08.2019;08:35:00;972;0.7;36
31.08.2019;08:45:00;1131;0.9;36
31.08.2019;08:55:00;1337;1.1;36
31.08.2019;09:05:00;1502;1.3;36
31.08.2019;09:15:00;1659;1.6;37
31.08.2019;09:25:00;1835;1.9;37
31.08.2019;09:35:00;2005;2.2;37
31.08.2019;09:45:00;2170;2.6;38
31.08.2019;09:55:00;2348;2.9;38
31.08.2019;10:05:00;2496;3.4;39
31.08.2019;10:15:00;4006;3.9;40
31.08.2019;10:25:00;4370;4.6;42
31.08.2019;10:35:00;3904;5.3;44
31.08.2019;10:45:00;4389;6.0;45
31.08.2019;10:55:00;5401;6.8;47
31.08.2019;11:05:00;5667;7.8;44
31.08.2019;11:15:00;5841;8.7;46
31.08.2019;11:25:00;6045;9.7;45
31.08.2019;11:35:00;6212;10.7;47
31.08.2019;11:45:00;6407;11.8;44
31.08.2019;11:55:00;5997;12.8;47
31.08.2019;12:05:00;6513;13.9;44
31.08.2019;12:15:00;6585;14.9;47
31.08.2019;12:25:00;6733;16.0;46
31.08.2019;12:35:00;7050;17.2;45
31.08.2019;12:45:00;6796;18.3;47
31.08.2019;12:55:00;6950;19.5;44
31.08.2019;13:05:00;6394;20.5;48
31.08.2019;13:15:00;6846;21.7;45
31.08.2019;13:25:00;7104;22.8;46
31.08.2019;13:35:00;6166;23.8;46
31.08.2019;13:45:00;5238;24.8;45
31.08.2019;13:55:00;7353;25.9;47
31.08.2019;14:05:00;6699;27.0;44
31.08.2019;14:15:00;6869;28.1;46
31.08.2019;14:25:00;6190;29.2;45
31.08.2019;14:35:00;7446;30.4;45
31.08.2019;14:45:00;7243;31.6;47
31.08.2019;14:55:00;7282;32.8;44
31.08.2019;15:05:00;6426;33.9;46
31.08.2019;15:15:00;6667;35.0;47
31.08.2019;15:25:00;6177;36.0;44
31.08.2019;15:35:00;6614;37.1;47
31.08.2019;15:45:00;6049;38.0;45
31.08.2019;15:55:00;6485;39.1;45
31.08.2019;16:05:00;5183;39.9;46
31.08.2019;16:15:00;4413;40.7;45
31.08.2019;16:25:00;3367;41.2;44
31.08.2019;16:35:00;5189;42.1;47
31.08.2019;16:45:00;3950;42.7;46
31.08.2019;16:55:00;1645;43.1;43
31.08.2019;17:05:00;1627;43.4;44
31.08.2019;17:15:00;1432;43.6;43
31.08.2019;17:25:00;1224;43.8;43
31.08.2019;17:35:00;1063;44.0;43
31.08.2019;17:45:00;955;44.2;43
31.08.2019;17:55:00;838;44.3;42
31.08.2019;18:05:00;706;44.4;42
31.08.2019;18:15:00;607;44.5;42
31.08.2019;18:25:00;575;44.6;42
31.08.2019;18:35:00;582;44.7;41
31.08.2019;18:45:00;535;44.8;41
31.08.2019;18:55:00;467;44.9;41
31.08.2019;19:05:00;418;45.0;41
31.08.2019;19:15:00;410;45.0;41
31.08.2019;19:25:00;519;45.1;41
31.08.2019;19:35:00;375;45.2;40
31.08.2019;19:45:00;297;45.2;40
31.08.2019;19:55:00;178;45.3;40
31.08.2019;20:05:00;78;45.3;40
01.09.2019;06:50:00;8;0;29
01.09.2019;07:00:00;171;0;31
01.09.2019;07:10:00;300;0;32
01.09.2019;07:20:00;399;0.1;33
01.09.2019;07:30:00;495;0.2;33
01.09.2019;07:40:00;533;0.2;34
01.09.2019;07:50:00;523;0.3;34
01.09.2019;08:00:00;593;0.4;35
01.09.2019;08:10:00;719;0.5;35
01.09.2019;08:20:00;793;0.7;35
01.09.2019;08:30:00;711;0.8;36
01.09.2019;08:40:00;703;0.9;36
01.09.2019;08:50:00;707;1.0;36
01.09.2019;09:00:00;790;1.1;36
01.09.2019;09:10:00;721;1.3;37
01.09.2019;09:20:00;599;1.4;37
01.09.2019;09:30:00;578;1.5;37
01.09.2019;09:40:00;587;1.6;37
01.09.2019;09:50:00;857;1.7;37
01.09.2019;10:00:00;679;1.8;37
01.09.2019;10:10:00;506;1.9;37
01.09.2019;10:20:00;399;2.0;37
01.09.2019;10:30:00;442;2.0;38
01.09.2019;10:40:00;883;2.2;38
01.09.2019;10:50:00;1149;2.4;38
01.09.2019;11:00:00;1380;2.6;38
01.09.2019;11:10:00;1231;2.8;38
01.09.2019;11:20:00;1304;3.0;38
01.09.2019;11:30:00;1050;3.2;38
01.09.2019;11:40:00;965;3.3;38
01.09.2019;11:50:00;1098;3.5;38
01.09.2019;12:00:00;1363;3.7;38
01.09.2019;12:10:00;1129;3.9;38
01.09.2019;12:20:00;896;4.1;38
01.09.2019;12:30:00;1048;4.3;38
01.09.2019;12:40:00;880;4.4;39
01.09.2019;12:50:00;915;4.6;39
01.09.2019;13:00:00;1164;4.7;39
01.09.2019;13:10:00;1678;5.0;39
01.09.2019;13:20:00;1942;5.3;39
01.09.2019;13:30:00;2076;5.6;39
01.09.2019;13:40:00;2703;6.1;39
01.09.2019;13:50:00;3179;6.6;41
01.09.2019;14:00:00;3883;7.1;42
01.09.2019;14:10:00;3489;7.7;43
01.09.2019;14:20:00;4084;8.4;44
01.09.2019;14:30:00;5427;9.2;47
01.09.2019;14:40:00;6520;10.2;47
01.09.2019;14:50:00;3837;10.9;44
01.09.2019;15:00:00;4543;11.6;46
01.09.2019;15:10:00;5191;12.4;47
01.09.2019;15:20:00;3800;13.1;45
01.09.2019;15:30:00;3017;13.6;43
01.09.2019;15:40:00;4370;14.3;45
01.09.2019;15:50:00;5603;15.2;46
01.09.2019;16:00:00;5221;16.1;45
01.09.2019;16:10:00;5619;17.1;46
01.09.2019;16:20:00;3676;17.7;44
01.09.2019;16:30:00;2307;18.1;44
01.09.2019;16:40:00;2275;18.5;44
01.09.2019;16:50:00;4128;19.1;45
01.09.2019;17:00:00;2784;19.6;46
01.09.2019;17:10:00;3878;20.2;46
01.09.2019;17:20:00;2384;20.5;46
01.09.2019;17:30:00;1395;20.8;45
01.09.2019;17:40:00;1191;21.0;44
01.09.2019;17:50:00;1367;21.2;43
01.09.2019;18:00:00;1381;21.5;43
01.09.2019;18:10:00;906;21.6;42
01.09.2019;18:20:00;797;21.8;42
01.09.2019;18:30:00;682;21.9;41
01.09.2019;18:40:00;633;22.0;41
01.09.2019;18:50:00;526;22.1;41
01.09.2019;19:00:00;425;22.2;41
01.09.2019;19:10:00;370;22.2;41
01.09.2019;19:20:00;233;22.3;40
01.09.2019;19:30:00;175;22.3;40
01.09.2019;19:40:00;44;22.3;40
02.09.2019;07:35:00;198;0;31
02.09.2019;07:45:00;272;0;32
02.09.2019;07:55:00;240;0.1;32
02.09.2019;08:05:00;206;0.1;33
02.09.2019;08:15:00;165;0.1;33
02.09.2019;08:25:00;153;0.1;34
02.09.2019;08:35:00;202;0.2;34
02.09.2019;08:45:00;307;0.2;34
02.09.2019;08:55:00;355;0.3;35
02.09.2019;09:05:00;348;0.3;35
02.09.2019;09:15:00;415;0.4;35
02.09.2019;09:25:00;524;0.5;35
02.09.2019;09:35:00;656;0.6;36
02.09.2019;09:45:00;662;0.7;36
02.09.2019;09:55:00;727;0.8;36
02.09.2019;10:05:00;754;0.9;36
02.09.2019;10:15:00;880;1.1;36
02.09.2019;10:25:00;945;1.2;36
02.09.2019;10:35:00;835;1.4;37
02.09.2019;10:45:00;767;1.5;37
02.09.2019;10:55:00;971;1.6;37
02.09.2019;11:05:00;1298;1.9;37
02.09.2019;11:15:00;1421;2.1;37
02.09.2019;11:25:00;1072;2.3;37
02.09.2019;11:35:00;1089;2.5;37
02.09.2019;11:45:00;1024;2.6;37
02.09.2019;11:55:00;1125;2.8;37
02.09.2019;12:05:00;1082;3.0;37
02.09.2019;12:15:00;1328;3.2;38
02.09.2019;12:25:00;1401;3.4;38
02.09.2019;12:35:00;1206;3.6;38
02.09.2019;12:45:00;1256;3.8;38
02.09.2019;12:55:00;1376;4.1;38
02.09.2019;13:05:00;1364;4.3;38
02.09.2019;13:15:00;1744;4.6;38
02.09.2019;13:25:00;2407;4.9;38
02.09.2019;13:35:00;2430;5.3;39
02.09.2019;13:45:00;2894;5.8;40
02.09.2019;13:55:00;2017;6.2;40
02.09.2019;14:05:00;1770;6.5;40
02.09.2019;14:15:00;1362;6.7;39
02.09.2019;14:25:00;1479;6.9;39
02.09.2019;14:35:00;1448;7.2;39
02.09.2019;14:45:00;1412;7.4;39
02.09.2019;14:55:00;1572;7.7;39
02.09.2019;15:05:00;1499;7.9;39
02.09.2019;15:15:00;1555;8.2;39
02.09.2019;15:25:00;1642;8.4;39
02.09.2019;15:35:00;1577;8.7;39
02.09.2019;15:45:00;1472;9.0;39
02.09.2019;15:55:00;1529;9.2;39
02.09.2019;16:05:00;1126;9.4;39
02.09.2019;16:15:00;1040;9.6;39
02.09.2019;16:25:00;836;9.7;39
02.09.2019;16:35:00;562;9.9;39
02.09.2019;16:45:00;570;9.9;39
02.09.2019;16:55:00;704;10.0;39
02.09.2019;17:05:00;801;10.2;39
02.09.2019;17:15:00;810;10.3;39
02.09.2019;17:25:00;871;10.5;38
02.09.2019;17:35:00;797;10.6;38
02.09.2019;17:45:00;629;10.7;38
02.09.2019;17:55:00;741;10.8;38
02.09.2019;18:05:00;674;10.9;38
02.09.2019;18:15:00;466;11.0;38
02.09.2019;18:25:00;497;11.1;38
02.09.2019;18:35:00;484;11.2;38
02.09.2019;18:45:00;658;11.3;38
02.09.2019;18:55:00;629;11.4;38
02.09.2019;19:05:00;747;11.5;38
02.09.2019;19:15:00;543;11.6;38
02.09.2019;19:25:00;300;11.7;38
02.09.2019;19:35:00;217;11.7;38
02.09.2019;19:45:00;161;11.7;38
02.09.2019;19:55:00;127;11.8;38
02.09.2019;20:05:00;0;11.8;38
02.09.2019;20:15:00;0;11.8;0
03.09.2019;06:55:00;36;0;28
03.09.2019;07:05:00;173;0;30
03.09.2019;07:15:00;269;0;31
03.09.2019;07:25:00;380;0.1;32
03.09.2019;07:35:00;473;0.2;32
03.09.2019;07:45:00;522;0.2;33
03.09.2019;07:55:00;620;0.3;33
03.09.2019;08:05:00;693;0.4;33
03.09.2019;08:15:00;691;0.6;34
03.09.2019;08:25:00;736;0.7;34
03.09.2019;08:35:00;1023;0.8;34
03.09.2019;08:45:00;1162;1.0;35
03.09.2019;08:55:00;1365;1.2;35
03.09.2019;09:05:00;1541;1.5;35
03.09.2019;09:15:00;1718;1.8;35
03.09.2019;09:25:00;1894;2.1;36
03.09.2019;09:35:00;2207;2.4;36
03.09.2019;09:45:00;2311;2.8;37
03.09.2019;09:55:00;1624;3.1;37
03.09.2019;10:05:00;3242;3.5;37
03.09.2019;10:15:00;3204;4.1;39
03.09.2019;10:25:00;2778;4.5;39
03.09.2019;10:35:00;2600;5.0;41
03.09.2019;10:45:00;5570;5.8;42
03.09.2019;10:55:00;5695;6.7;45
03.09.2019;11:05:00;6015;7.7;48
03.09.2019;11:15:00;6235;8.7;44
03.09.2019;11:25:00;6411;9.8;48
03.09.2019;11:35:00;6590;10.9;45
03.09.2019;11:45:00;6657;11.9;47
03.09.2019;11:55:00;6804;13.1;46
03.09.2019;12:05:00;6960;14.2;45
03.09.2019;12:15:00;7100;15.4;47
03.09.2019;12:25:00;7055;16.5;44
03.09.2019;12:35:00;7343;17.8;47
03.09.2019;12:45:00;7434;19.0;47
03.09.2019;12:55:00;7490;20.2;44
03.09.2019;13:05:00;7543;21.4;46
03.09.2019;13:15:00;7609;22.7;47
03.09.2019;13:25:00;7676;24.0;44
03.09.2019;13:35:00;7657;25.2;46
03.09.2019;13:45:00;7657;26.5;47
03.09.2019;13:55:00;7656;27.7;45
03.09.2019;14:05:00;7590;29.0;44
03.09.2019;14:15:00;7565;30.2;47
03.09.2019;14:25:00;7459;31.5;46
03.09.2019;14:35:00;7368;32.7;44
03.09.2019;14:45:00;7358;33.9;46
03.09.2019;14:55:00;7248;35.1;47
03.09.2019;15:05:00;7156;36.3;44
03.09.2019;15:15:00;7095;37.5;47
03.09.2019;15:25:00;6972;38.6;46
03.09.2019;15:35:00;6898;39.8;44
03.09.2019;15:45:00;6754;40.9;48
03.09.2019;15:55:00;6584;42.0;45
03.09.2019;16:05:00;6400;43.1;45
03.09.2019;16:15:00;6223;44.1;47
03.09.2019;16:25:00;5926;45.1;44
03.09.2019;16:45:00;5064;46.9;44
03.09.2019;16:55:00;4693;47.6;46
03.09.2019;17:05:00;4398;48.4;48
03.09.2019;17:15:00;4157;49.1;44
03.09.2019;17:25:00;3939;49.7;46
03.09.2019;17:35:00;3761;50.3;48
03.09.2019;17:45:00;3382;50.9;48
03.09.2019;17:55:00;3193;51.5;48
03.09.2019;18:05:00;2833;51.9;48
03.09.2019;18:15:00;2481;52.4;48
03.09.2019;18:25:00;2058;52.7;47
03.09.2019;18:35:00;1657;53.0;46
03.09.2019;18:45:00;1470;53.3;45
03.09.2019;18:55:00;1052;53.5;44
03.09.2019;19:05:00;876;53.6;43
03.09.2019;19:15:00;481;53.7;42
03.09.2019;19:25:00;271;53.8;42
03.09.2019;19:35:00;211;53.8;42
03.09.2019;19:45:00;176;53.8;41
03.09.2019;19:55:00;150;53.9;41
03.09.2019;20:05:00;59;53.9;41
03.09.2019;20:15:00;0;53.9;0
04.09.2019;07:00:00;148;0;30
04.09.2019;07:10:00;176;0;31
04.09.2019;07:20:00;229;0;31
04.09.2019;07:30:00;282;0.1;32
04.09.2019;07:40:00;323;0.1;32
04.09.2019;07:50:00;366;0.2;33
04.09.2019;08:00:00;406;0.2;33
04.09.2019;08:10:00;441;0.3;34
04.09.2019;08:20:00;494;0.4;34
04.09.2019;08:30:00;809;0.5;34
04.09.2019;08:40:00;1001;0.7;34
04.09.2019;08:50:00;1187;0.9;35
04.09.2019;09:00:00;1362;1.1;35
04.09.2019;09:10:00;1536;1.3;35
04.09.2019;09:20:00;1710;1.6;36
04.09.2019;09:30:00;1878;1.9;36
04.09.2019;09:40:00;2046;2.2;36
04.09.2019;09:50:00;2217;2.6;37
04.09.2019;10:00:00;2381;3.0;37
04.09.2019;10:10:00;2534;3.4;38
04.09.2019;10:20:00;4336;4.0;40
04.09.2019;10:30:00;4702;4.8;42
04.09.2019;10:40:00;5013;5.6;44
04.09.2019;10:50:00;5340;6.5;46
04.09.2019;11:00:00;5705;7.4;48
04.09.2019;11:10:00;5952;8.4;44
04.09.2019;11:20:00;6145;9.4;48
04.09.2019;11:30:00;6352;10.4;45
04.09.2019;11:40:00;6508;11.5;47
04.09.2019;11:50:00;6650;12.6;46
04.09.2019;12:00:00;6764;13.7;44
04.09.2019;12:10:00;6911;14.8;47
04.09.2019;12:20:00;7045;16.0;44
04.09.2019;12:30:00;7120;17.2;47
04.09.2019;12:40:00;7258;18.3;46
04.09.2019;12:50:00;7339;19.6;44
04.09.2019;13:00:00;7384;20.8;47
04.09.2019;13:10:00;7462;22.0;46
04.09.2019;13:20:00;7506;23.2;44
04.09.2019;13:30:00;7517;24.5;47
04.09.2019;13:40:00;7530;25.7;46
04.09.2019;13:50:00;7453;26.9;44
04.09.2019;14:00:00;7448;28.2;46
04.09.2019;14:10:00;7393;29.4;47
04.09.2019;14:20:00;7389;30.6;44
04.09.2019;14:30:00;7383;31.8;45
04.09.2019;14:40:00;7370;33.1;47
04.09.2019;14:50:00;7264;34.3;45
04.09.2019;15:00:00;7165;35.4;44
04.09.2019;15:10:00;7090;36.6;47
04.09.2019;15:20:00;6981;37.8;45
04.09.2019;15:30:00;6878;38.9;45
04.09.2019;15:40:00;6787;40.0;47
04.09.2019;15:50:00;6678;41.1;44
04.09.2019;16:00:00;6478;42.2;46
04.09.2019;16:10:00;6244;43.2;46
04.09.2019;16:20:00;5872;44.2;44
04.09.2019;16:30:00;5587;45.2;47
04.09.2019;16:40:00;5240;46.1;44
04.09.2019;16:50:00;4655;46.9;46
04.09.2019;17:00:00;4470;47.6;48
04.09.2019;17:10:00;4124;48.3;44
04.09.2019;17:20:00;3915;49.0;46
04.09.2019;17:30:00;3741;49.6;48
04.09.2019;17:40:00;3443;50.2;48
04.09.2019;17:50:00;3162;50.7;49
04.09.2019;18:00:00;2850;51.2;48
04.09.2019;18:10:00;2559;51.6;48
04.09.2019;18:20:00;2106;52.0;47
04.09.2019;18:40:00;1439;52.5;45
04.09.2019;18:45:00;1325;52.6;45
04.09.2019;18:55:00;952;52.8;43
04.09.2019;19:05:00;767;53.0;43
04.09.2019;19:15:00;465;53.0;42
04.09.2019;19:25:00;299;53.1;42
04.09.2019;19:35:00;256;53.1;42
04.09.2019;19:45:00;193;53.2;41
04.09.2019;19:55:00;149;53.2;41
04.09.2019;20:05:00;12;53.2;41
04.09.2019;20:15:00;0;53.2;0
05.09.2019;07:00:00;149;0;29
05.09.2019;07:10:00;210;0;31
05.09.2019;07:20:00;348;0;31
05.09.2019;07:30:00;326;0.1;32
05.09.2019;07:40:00;390;0.2;33
05.09.2019;07:50:00;498;0.2;33
05.09.2019;08:00:00;644;0.3;33
05.09.2019;08:10:00;537;0.4;34
05.09.2019;08:20:00;759;0.5;34
05.09.2019;08:30:00;939;0.7;34
05.09.2019;08:40:00;939;0.8;35
05.09.2019;08:50:00;1109;1.0;35
05.09.2019;09:00:00;1172;1.2;35
05.09.2019;09:10:00;789;1.3;35
05.09.2019;09:20:00;1694;1.6;36
05.09.2019;09:30:00;1977;1.9;36
05.09.2019;09:40:00;2159;2.2;36
05.09.2019;09:50:00;2219;2.6;36
05.09.2019;10:00:00;2209;3.0;37
05.09.2019;10:10:00;2491;3.3;38
05.09.2019;10:20:00;1177;3.6;37
05.09.2019;10:30:00;846;3.7;37
05.09.2019;10:40:00;678;3.9;37
05.09.2019;10:50:00;673;4.0;37
05.09.2019;11:00:00;852;4.1;37
05.09.2019;11:10:00;1489;4.3;37
05.09.2019;11:20:00;1457;4.6;37
05.09.2019;11:30:00;1195;4.8;37
05.09.2019;11:40:00;874;5.0;38
05.09.2019;11:50:00;493;5.0;38
05.09.2019;12:00:00;368;5.1;37
05.09.2019;12:10:00;350;5.2;37
05.09.2019;12:20:00;283;5.2;37
05.09.2019;12:30:00;793;5.3;37
05.09.2019;12:40:00;729;5.4;37
05.09.2019;12:50:00;619;5.6;37
05.09.2019;13:00:00;578;5.7;37
05.09.2019;13:10:00;528;5.8;37
05.09.2019;13:20:00;484;5.8;37
05.09.2019;13:30:00;559;5.9;37
05.09.2019;13:40:00;717;6.0;37
05.09.2019;13:50:00;663;6.2;37
05.09.2019;14:00:00;952;6.3;37
05.09.2019;14:10:00;1002;6.5;37
05.09.2019;14:20:00;1514;6.7;37
05.09.2019;14:30:00;1828;7.0;37
05.09.2019;14:40:00;839;7.2;37
05.09.2019;14:50:00;562;7.3;37
05.09.2019;15:00:00;556;7.3;37
05.09.2019;15:10:00;497;7.4;37
05.09.2019;15:20:00;605;7.5;37
05.09.2019;15:30:00;572;7.6;37
05.09.2019;15:40:00;693;7.7;37
05.09.2019;15:50:00;879;7.9;37
05.09.2019;16:00:00;1157;8.1;37
05.09.2019;16:10:00;1081;8.2;37
05.09.2019;16:20:00;1245;8.4;37
05.09.2019;16:30:00;1017;8.6;37
05.09.2019;16:40:00;1069;8.8;37
05.09.2019;16:50:00;1245;9.0;37
05.09.2019;17:00:00;1325;9.2;37
05.09.2019;17:10:00;1815;9.5;37
05.09.2019;17:20:00;1440;9.8;38
05.09.2019;17:30:00;795;9.9;38
05.09.2019;17:40:00;450;10.0;38
05.09.2019;17:50:00;406;10.1;38
05.09.2019;18:00:00;392;10.1;38
05.09.2019;18:10:00;409;10.2;38
05.09.2019;18:20:00;440;10.3;38
05.09.2019;18:40:00;364;10.4;37
05.09.2019;18:45:00;338;10.4;37
05.09.2019;18:55:00;332;10.5;37
05.09.2019;19:05:00;291;10.5;37
05.09.2019;19:15:00;241;10.6;37
05.09.2019;19:25:00;196;10.6;37
05.09.2019;19:35:00;189;10.6;37
05.09.2019;19:45:00;154;10.7;37
05.09.2019;19:55:00;137;10.7;37
06.09.2019;07:15:00;153;0;29
06.09.2019;07:25:00;248;0;30
06.09.2019;07:35:00;270;0.1;31
06.09.2019;07:45:00;245;0.1;31
06.09.2019;07:55:00;288;0.1;32
06.09.2019;08:05:00;275;0.2;32
06.09.2019;08:15:00;283;0.2;33
06.09.2019;08:25:00;384;0.3;33
06.09.2019;08:35:00;563;0.4;33
06.09.2019;08:45:00;684;0.5;34
06.09.2019;08:55:00;595;0.6;34
06.09.2019;09:05:00;622;0.7;34
06.09.2019;09:15:00;571;0.8;34
06.09.2019;09:25:00;1086;0.9;35
06.09.2019;09:35:00;1103;1.1;35
06.09.2019;09:45:00;1067;1.3;35
06.09.2019;09:55:00;1245;1.5;35
06.09.2019;10:05:00;922;1.6;35
06.09.2019;10:15:00;698;1.8;35
06.09.2019;10:25:00;1246;1.9;36
06.09.2019;10:35:00;2537;2.3;36
06.09.2019;10:45:00;2103;2.7;36
06.09.2019;10:55:00;1527;2.9;36
06.09.2019;11:05:00;1314;3.1;36
06.09.2019;11:15:00;1216;3.3;36
06.09.2019;11:25:00;1459;3.6;37
06.09.2019;11:35:00;1615;3.8;37
06.09.2019;11:45:00;2205;4.2;37
06.09.2019;11:55:00;2978;4.6;38
06.09.2019;12:05:00;3422;5.2;39
06.09.2019;12:15:00;3501;5.8;41
06.09.2019;12:25:00;3244;6.3;41
06.09.2019;12:35:00;2010;6.8;41
06.09.2019;12:45:00;2000;7.1;41
06.09.2019;12:55:00;2225;7.5;41
06.09.2019;13:05:00;2086;7.9;40
06.09.2019;13:15:00;2178;8.2;40
06.09.2019;13:25:00;2345;8.6;40
06.09.2019;13:35:00;2228;9.0;40
06.09.2019;13:45:00;1734;9.2;40
06.09.2019;13:55:00;2602;9.6;40
