Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.09.2019;14:05:00;3121;10.1;41
06.09.2019;14:15:00;2615;10.6;41
06.09.2019;14:25:00;1766;10.9;41
06.09.2019;14:35:00;1582;11.2;40
06.09.2019;14:45:00;1529;11.4;40
06.09.2019;14:55:00;1016;11.6;39
06.09.2019;15:05:00;1299;11.8;39
06.09.2019;15:15:00;1287;12.0;39
06.09.2019;15:25:00;1043;12.2;38
06.09.2019;15:35:00;936;12.4;38
06.09.2019;15:45:00;905;12.5;38
06.09.2019;15:55:00;905;12.7;38
06.09.2019;16:05:00;920;12.8;38
06.09.2019;16:15:00;891;13.0;38
06.09.2019;16:25:00;1099;13.1;38
06.09.2019;16:35:00;1582;13.4;38
06.09.2019;16:45:00;1124;13.6;38
06.09.2019;16:55:00;1059;13.8;38
06.09.2019;17:05:00;684;13.9;38
06.09.2019;17:15:00;742;14.0;38
06.09.2019;17:25:00;482;14.1;38
06.09.2019;17:35:00;276;14.2;38
06.09.2019;17:45:00;208;14.2;37
06.09.2019;17:55:00;156;14.2;37
06.09.2019;18:05:00;130;14.2;37
06.09.2019;18:15:00;129;14.3;37
06.09.2019;18:25:00;141;14.3;37
06.09.2019;18:45:00;136;14.3;37
06.09.2019;18:55:00;79;14.3;37
06.09.2019;19:05:00;0;14.3;37
06.09.2019;19:15:00;0;14.3;36
06.09.2019;19:25:00;0;14.3;36
07.09.2019;07:35:00;26;0;30
07.09.2019;07:45:00;168;0;30
07.09.2019;07:55:00;220;0;31
07.09.2019;08:05:00;196;0;31
07.09.2019;08:15:00;172;0.1;32
07.09.2019;08:25:00;199;0.1;32
07.09.2019;08:35:00;570;0.2;33
07.09.2019;08:45:00;992;0.3;33
07.09.2019;08:55:00;1257;0.5;33
07.09.2019;09:05:00;1513;0.8;34
07.09.2019;09:15:00;1847;1.1;34
07.09.2019;09:25:00;1451;1.3;34
07.09.2019;09:35:00;1691;1.6;35
07.09.2019;09:45:00;2358;1.9;35
07.09.2019;09:55:00;2601;2.4;36
07.09.2019;10:05:00;2538;2.8;37
07.09.2019;10:15:00;2231;3.2;37
07.09.2019;10:25:00;2615;3.6;37
07.09.2019;10:35:00;2955;4.1;38
07.09.2019;10:45:00;3007;4.6;39
07.09.2019;10:55:00;3103;5.1;40
07.09.2019;11:05:00;2914;5.6;40
07.09.2019;11:15:00;2949;6.0;41
07.09.2019;11:25:00;2201;6.4;40
07.09.2019;11:35:00;2365;6.8;40
07.09.2019;11:45:00;3032;7.3;40
07.09.2019;11:55:00;4247;7.9;42
07.09.2019;12:05:00;2937;8.5;43
07.09.2019;12:15:00;3503;9.1;43
07.09.2019;12:25:00;4813;9.8;44
07.09.2019;12:35:00;4102;10.5;46
07.09.2019;12:45:00;4367;11.2;47
07.09.2019;12:55:00;5416;12.0;48
07.09.2019;13:05:00;3718;12.7;48
07.09.2019;13:15:00;5532;13.5;47
07.09.2019;13:25:00;5099;14.4;44
07.09.2019;13:35:00;3779;15.0;45
07.09.2019;13:45:00;5032;15.8;47
07.09.2019;13:55:00;4290;16.6;43
07.09.2019;14:05:00;3468;17.3;45
07.09.2019;14:15:00;1568;17.6;44
07.09.2019;14:25:00;1287;17.9;42
07.09.2019;14:35:00;2192;18.2;42
07.09.2019;14:45:00;2483;18.6;43
07.09.2019;14:55:00;3146;19.2;44
07.09.2019;15:05:00;8301;20.1;46
07.09.2019;15:15:00;2291;20.8;42
07.09.2019;15:25:00;2057;21.2;42
07.09.2019;15:35:00;3983;21.7;43
07.09.2019;15:45:00;8180;23.0;47
07.09.2019;15:55:00;6616;24.1;46
07.09.2019;16:05:00;6022;25.1;45
07.09.2019;16:15:00;5962;26.1;46
07.09.2019;16:25:00;5670;27.1;45
07.09.2019;16:35:00;5176;27.9;45
07.09.2019;16:45:00;4623;28.7;48
07.09.2019;16:55:00;4463;29.5;47
07.09.2019;17:05:00;4115;30.2;44
07.09.2019;17:15:00;3681;30.8;45
07.09.2019;17:25:00;3462;31.3;46
07.09.2019;17:35:00;3572;31.9;47
07.09.2019;17:45:00;2882;32.4;47
07.09.2019;17:55:00;2090;32.8;46
07.09.2019;18:05:00;851;33.0;44
07.09.2019;18:15:00;1140;33.2;43
07.09.2019;18:25:00;1186;33.4;42
07.09.2019;18:35:00;1284;33.6;42
07.09.2019;18:45:00;1075;33.8;41
07.09.2019;18:55:00;731;33.9;41
07.09.2019;19:05:00;482;34.0;40
07.09.2019;19:15:00;360;34.1;40
07.09.2019;19:25:00;265;34.1;40
07.09.2019;19:35:00;214;34.2;40
07.09.2019;19:45:00;154;34.2;39
07.09.2019;19:55:00;0;34.2;39
07.09.2019;20:05:00;0;34.2;0
08.09.2019;07:45:00;144;0;30
08.09.2019;07:55:00;156;0;30
08.09.2019;08:05:00;201;0;31
08.09.2019;08:15:00;202;0.1;31
08.09.2019;08:25:00;295;0.1;32
08.09.2019;08:35:00;380;0.2;32
08.09.2019;08:45:00;429;0.2;33
08.09.2019;08:55:00;491;0.3;33
08.09.2019;09:05:00;597;0.4;33
08.09.2019;09:15:00;698;0.5;33
08.09.2019;09:25:00;781;0.6;34
08.09.2019;09:35:00;736;0.8;34
08.09.2019;09:45:00;607;0.9;34
08.09.2019;09:55:00;484;0.9;34
08.09.2019;10:05:00;602;1.0;35
08.09.2019;10:15:00;696;1.2;35
08.09.2019;10:25:00;723;1.3;35
08.09.2019;10:35:00;652;1.4;35
08.09.2019;10:45:00;828;1.5;35
08.09.2019;10:55:00;732;1.6;35
08.09.2019;11:05:00;891;1.8;35
08.09.2019;11:15:00;903;1.9;35
08.09.2019;11:25:00;1144;2.1;35
08.09.2019;11:35:00;1102;2.3;36
08.09.2019;11:45:00;1221;2.5;36
08.09.2019;11:55:00;1226;2.7;36
08.09.2019;12:05:00;1520;2.9;36
08.09.2019;12:15:00;1633;3.2;36
08.09.2019;12:25:00;1804;3.5;36
08.09.2019;12:35:00;1887;3.8;36
08.09.2019;12:45:00;1897;4.1;36
08.09.2019;12:55:00;2140;4.5;37
08.09.2019;13:05:00;2889;4.9;38
08.09.2019;13:15:00;3075;5.4;39
08.09.2019;13:25:00;2822;5.9;39
08.09.2019;13:35:00;2533;6.3;40
08.09.2019;13:45:00;2037;6.7;39
08.09.2019;13:55:00;1917;7.0;39
08.09.2019;14:05:00;1789;7.3;39
08.09.2019;14:15:00;1912;7.6;39
08.09.2019;14:25:00;1740;7.9;39
08.09.2019;14:35:00;1658;8.2;39
08.09.2019;14:45:00;653;8.3;38
08.09.2019;14:55:00;646;8.4;38
08.09.2019;15:05:00;779;8.6;38
08.09.2019;15:15:00;1324;8.8;38
08.09.2019;15:25:00;1889;9.1;38
08.09.2019;15:35:00;2103;9.4;38
08.09.2019;15:45:00;1817;9.7;38
08.09.2019;15:55:00;1891;10.0;38
08.09.2019;16:05:00;1778;10.3;38
08.09.2019;16:15:00;1556;10.6;38
08.09.2019;16:25:00;1607;10.9;38
08.09.2019;16:35:00;1292;11.1;38
08.09.2019;16:45:00;872;11.2;38
08.09.2019;16:55:00;924;11.4;38
08.09.2019;17:05:00;1108;11.6;38
08.09.2019;17:15:00;1181;11.8;38
08.09.2019;17:25:00;1073;11.9;38
08.09.2019;17:35:00;888;12.1;37
08.09.2019;17:45:00;755;12.2;37
08.09.2019;17:55:00;622;12.3;37
08.09.2019;18:05:00;599;12.4;37
08.09.2019;18:15:00;577;12.5;37
08.09.2019;18:25:00;496;12.6;37
08.09.2019;18:35:00;482;12.7;37
08.09.2019;18:45:00;534;12.8;37
08.09.2019;18:55:00;430;12.9;37
08.09.2019;19:05:00;320;12.9;37
08.09.2019;19:15:00;222;13.0;37
08.09.2019;19:25:00;181;13.0;37
08.09.2019;19:35:00;140;13.0;37
08.09.2019;19:45:00;0;13.0;36
08.09.2019;19:55:00;0;13.0;0
09.09.2019;07:20:00;0;0;28
09.09.2019;07:30:00;146;0;29
09.09.2019;07:40:00;204;0;30
09.09.2019;07:50:00;387;0.1;30
09.09.2019;08:00:00;501;0.1;31
09.09.2019;08:10:00;594;0.2;31
09.09.2019;08:20:00;795;0.4;32
09.09.2019;08:30:00;1017;0.5;32
09.09.2019;08:40:00;1161;0.7;33
09.09.2019;08:50:00;1379;0.9;33
09.09.2019;09:00:00;1329;1.1;33
09.09.2019;09:10:00;1331;1.4;34
09.09.2019;09:20:00;1212;1.6;34
09.09.2019;09:30:00;1549;1.8;34
09.09.2019;09:40:00;2533;2.2;34
09.09.2019;09:50:00;3105;2.7;35
09.09.2019;10:00:00;2314;3.1;36
09.09.2019;10:10:00;3531;3.6;37
09.09.2019;10:20:00;4143;4.2;39
09.09.2019;10:30:00;3208;4.7;40
09.09.2019;10:40:00;3282;5.3;40
09.09.2019;10:50:00;4066;5.9;41
09.09.2019;11:00:00;4541;6.8;45
09.09.2019;11:10:00;3925;7.5;44
09.09.2019;11:20:00;2613;7.9;43
09.09.2019;11:30:00;2046;8.5;44
09.09.2019;11:40:00;4055;9.1;44
09.09.2019;11:50:00;7457;10.3;46
09.09.2019;12:00:00;7387;11.6;47
09.09.2019;12:10:00;7418;12.8;44
09.09.2019;12:20:00;5807;13.6;47
09.09.2019;12:30:00;8702;14.5;47
09.09.2019;12:40:00;1759;15.1;41
09.09.2019;12:50:00;1908;15.3;41
09.09.2019;13:00:00;1911;15.7;41
09.09.2019;13:10:00;2468;16.1;41
09.09.2019;13:20:00;5871;16.8;43
09.09.2019;13:30:00;8699;18.1;45
09.09.2019;13:40:00;7364;19.4;48
09.09.2019;13:50:00;2777;20.0;42
09.09.2019;14:00:00;3348;20.5;43
09.09.2019;14:10:00;5549;21.3;45
09.09.2019;14:30:00;7704;24.0;47
09.09.2019;14:40:00;6990;25.2;46
09.09.2019;14:50:00;7543;26.4;44
09.09.2019;15:00:00;7904;27.6;47
09.09.2019;15:10:00;6830;28.8;47
09.09.2019;15:20:00;6497;29.8;44
09.09.2019;15:30:00;6012;30.9;45
09.09.2019;15:40:00;3777;31.5;44
09.09.2019;15:50:00;4513;32.2;45
09.09.2019;17:10:00;3953;37.3;46
09.09.2019;17:20:00;1339;37.5;45
10.09.2019;07:55:00;722;0.3;31
10.09.2019;08:05:00;728;0.4;32
10.09.2019;08:15:00;790;0.5;32
10.09.2019;08:25:00;794;0.7;32
10.09.2019;08:35:00;806;0.8;33
10.09.2019;08:45:00;965;0.9;33
10.09.2019;08:55:00;1028;1.1;33
10.09.2019;09:05:00;1415;1.3;34
10.09.2019;09:15:00;1533;1.6;34
10.09.2019;09:25:00;1608;1.8;34
10.09.2019;09:35:00;1781;2.1;34
10.09.2019;09:45:00;2216;2.5;35
10.09.2019;09:55:00;1992;2.9;35
10.09.2019;10:05:00;2313;3.2;36
10.09.2019;10:15:00;3112;3.7;37
10.09.2019;10:25:00;3417;4.3;38
10.09.2019;10:35:00;4862;5.1;41
10.09.2019;10:45:00;5155;5.9;43
10.09.2019;10:55:00;5523;6.7;45
10.09.2019;11:05:00;5959;7.7;47
10.09.2019;11:15:00;6020;8.6;46
10.09.2019;11:25:00;6191;9.7;45
10.09.2019;11:35:00;6129;10.7;48
10.09.2019;11:45:00;6447;11.7;45
10.09.2019;11:55:00;6447;12.8;47
10.09.2019;12:05:00;7075;13.9;45
10.09.2019;12:15:00;7218;15.1;44
10.09.2019;12:25:00;7003;16.2;47
10.09.2019;12:35:00;7270;17.4;44
10.09.2019;12:45:00;7406;18.6;45
10.09.2019;12:55:00;7470;19.9;47
10.09.2019;13:05:00;7449;21.1;45
10.09.2019;13:15:00;7255;22.3;44
10.09.2019;13:25:00;6626;23.4;48
10.09.2019;13:35:00;6801;24.4;44
10.09.2019;13:45:00;6968;25.5;47
10.09.2019;13:55:00;6879;26.7;46
10.09.2019;14:05:00;7372;28.0;44
10.09.2019;14:15:00;7380;29.2;46
10.09.2019;14:25:00;7430;30.4;47
10.09.2019;14:35:00;7104;31.6;44
10.09.2019;14:45:00;7181;32.8;46
10.09.2019;14:55:00;7069;34.0;47
10.09.2019;15:05:00;7012;35.1;44
10.09.2019;15:15:00;6964;36.3;47
10.09.2019;15:25:00;6909;37.4;46
10.09.2019;15:35:00;6599;38.5;44
10.09.2019;15:45:00;6147;39.6;47
10.09.2019;15:55:00;5720;40.5;44
10.09.2019;16:05:00;5964;41.5;48
10.09.2019;16:15:00;5617;42.4;44
10.09.2019;16:25:00;5429;43.3;47
10.09.2019;16:35:00;4425;44.1;46
10.09.2019;16:45:00;4323;44.9;44
10.09.2019;16:55:00;3757;45.5;46
10.09.2019;17:05:00;3681;46.1;47
10.09.2019;17:15:00;3666;46.7;48
10.09.2019;17:25:00;3438;47.3;48
10.09.2019;17:35:00;3206;47.9;48
10.09.2019;17:45:00;2927;48.4;48
10.09.2019;17:55:00;2622;48.8;47
10.09.2019;18:05:00;2267;49.2;46
10.09.2019;18:15:00;1863;49.5;45
10.09.2019;18:25:00;1542;49.8;44
10.09.2019;18:45:00;922;50.2;42
10.09.2019;18:55:00;700;50.3;41
10.09.2019;19:05:00;416;50.4;41
10.09.2019;19:15:00;339;50.4;40
10.09.2019;19:25:00;262;50.5;40
10.09.2019;19:35:00;179;50.5;40
10.09.2019;19:45:00;132;50.5;39
10.09.2019;19:55:00;0;50.6;39
10.09.2019;20:05:00;0;50.6;0
11.09.2019;07:10:00;132;0;28
11.09.2019;07:20:00;183;0;29
11.09.2019;07:30:00;293;0;30
11.09.2019;07:40:00;372;0.1;31
11.09.2019;07:50:00;443;0.2;31
11.09.2019;08:00:00;509;0.2;32
11.09.2019;08:10:00;575;0.3;32
11.09.2019;08:20:00;635;0.4;33
11.09.2019;08:30:00;740;0.6;33
11.09.2019;08:40:00;987;0.7;33
11.09.2019;08:50:00;1182;0.9;33
11.09.2019;09:00:00;1340;1.1;34
11.09.2019;09:10:00;1507;1.3;34
11.09.2019;09:20:00;1700;1.6;34
11.09.2019;09:30:00;1866;1.9;35
11.09.2019;09:40:00;2035;2.2;35
11.09.2019;09:50:00;2194;2.6;35
11.09.2019;10:00:00;2379;3.0;36
11.09.2019;10:10:00;2561;3.4;37
11.09.2019;10:20:00;2744;3.8;38
11.09.2019;10:30:00;3018;4.3;39
11.09.2019;10:40:00;4652;5.1;41
11.09.2019;10:50:00;4899;5.9;43
11.09.2019;11:00:00;5231;6.7;45
11.09.2019;11:10:00;5613;7.6;46
11.09.2019;11:20:00;5880;8.6;48
11.09.2019;11:30:00;6104;9.6;45
11.09.2019;11:40:00;6275;10.6;48
11.09.2019;11:50:00;6511;11.7;45
11.09.2019;12:00:00;6616;12.8;47
11.09.2019;12:10:00;6703;13.9;46
11.09.2019;12:20:00;6901;15.0;45
11.09.2019;12:30:00;7018;16.2;47
11.09.2019;12:40:00;7070;17.3;44
11.09.2019;12:50:00;7163;18.5;47
11.09.2019;13:00:00;7280;19.7;45
11.09.2019;13:10:00;7690;20.6;47
11.09.2019;13:20:00;7051;21.8;45
11.09.2019;13:30:00;7268;23.0;44
11.09.2019;13:40:00;7394;24.2;47
11.09.2019;13:50:00;2034;25.0;43
11.09.2019;14:00:00;5531;25.5;44
11.09.2019;14:10:00;1940;26.0;45
11.09.2019;14:20:00;6081;26.7;45
11.09.2019;14:30:00;4893;27.6;43
11.09.2019;14:40:00;7302;28.8;46
11.09.2019;14:50:00;6974;30.0;47
11.09.2019;15:00:00;7225;31.1;44
11.09.2019;15:10:00;7000;32.2;46
11.09.2019;15:20:00;6275;33.3;46
11.09.2019;15:30:00;6919;34.4;45
11.09.2019;15:40:00;6603;35.5;47
11.09.2019;15:50:00;6237;36.5;44
11.09.2019;16:00:00;6138;37.6;48
11.09.2019;16:10:00;5358;38.5;44
11.09.2019;16:20:00;5937;39.5;47
11.09.2019;16:30:00;5668;40.3;45
11.09.2019;16:40:00;1336;40.6;44
11.09.2019;16:50:00;1886;40.9;44
11.09.2019;17:00:00;3021;41.4;44
11.09.2019;17:10:00;2349;41.8;44
11.09.2019;17:20:00;1919;42.1;44
11.09.2019;17:30:00;1252;42.3;43
11.09.2019;17:40:00;866;42.5;42
11.09.2019;17:50:00;673;42.6;41
11.09.2019;18:00:00;681;42.7;41
11.09.2019;18:10:00;633;42.8;40
11.09.2019;18:20:00;498;42.9;40
11.09.2019;18:45:00;359;43.1;39
11.09.2019;18:55:00;326;43.1;39
11.09.2019;19:05:00;275;43.2;39
11.09.2019;19:15:00;217;43.2;39
11.09.2019;19:25:00;143;43.3;38
11.09.2019;19:35:00;122;43.3;38
12.09.2019;07:10:00;98;0;28
12.09.2019;07:20:00;166;0;30
12.09.2019;07:30:00;214;0;30
12.09.2019;07:40:00;250;0.1;31
12.09.2019;07:50:00;315;0.1;31
12.09.2019;08:00:00;383;0.2;32
12.09.2019;08:10:00;379;0.2;32
12.09.2019;08:20:00;418;0.3;33
12.09.2019;08:30:00;526;0.4;33
12.09.2019;08:40:00;866;0.5;33
12.09.2019;08:50:00;1340;0.7;33
12.09.2019;09:00:00;959;0.9;34
12.09.2019;09:10:00;1370;1.1;34
12.09.2019;09:20:00;2423;1.4;34
12.09.2019;09:30:00;1940;1.8;35
12.09.2019;09:40:00;2795;2.2;35
12.09.2019;09:50:00;3139;2.7;37
12.09.2019;10:00:00;3591;3.3;38
12.09.2019;10:10:00;3834;4.0;40
12.09.2019;10:20:00;4042;4.6;41
12.09.2019;10:30:00;4297;5.3;43
12.09.2019;10:40:00;4664;6.1;44
12.09.2019;10:50:00;4997;6.9;45
12.09.2019;11:00:00;5175;7.7;47
12.09.2019;11:10:00;3691;8.5;45
12.09.2019;11:20:00;6125;9.4;45
12.09.2019;11:30:00;6110;10.4;48
12.09.2019;11:40:00;6286;11.4;44
12.09.2019;11:50:00;6431;12.5;47
12.09.2019;12:00:00;5830;13.5;45
12.09.2019;12:10:00;6890;14.6;45
12.09.2019;12:20:00;6569;15.7;46
12.09.2019;12:30:00;5510;16.6;48
12.09.2019;12:40:00;5639;17.5;44
12.09.2019;12:50:00;7329;18.6;47
12.09.2019;13:00:00;7262;19.8;47
12.09.2019;13:10:00;7211;21.0;44
12.09.2019;13:20:00;6644;22.2;46
12.09.2019;13:30:00;6456;23.1;45
12.09.2019;13:40:00;7306;24.4;44
12.09.2019;13:50:00;7176;25.5;46
12.09.2019;14:00:00;7105;26.7;46
12.09.2019;14:10:00;7114;27.9;44
12.09.2019;14:20:00;7092;29.1;47
12.09.2019;14:30:00;6981;30.2;46
12.09.2019;14:40:00;6900;31.4;44
12.09.2019;14:50:00;6872;32.5;48
12.09.2019;15:00:00;6771;33.6;45
12.09.2019;15:10:00;6660;34.7;45
12.09.2019;15:20:00;6532;35.8;47
12.09.2019;15:30:00;5870;36.8;44
12.09.2019;15:40:00;6405;37.8;48
12.09.2019;15:50:00;6162;38.8;45
12.09.2019;16:00:00;5989;39.8;47
12.09.2019;16:10:00;5874;40.8;45
12.09.2019;16:20:00;5656;41.7;46
12.09.2019;16:30:00;5107;42.6;45
12.09.2019;16:40:00;4543;43.4;48
12.09.2019;16:50:00;4262;44.1;46
12.09.2019;17:00:00;3903;44.8;44
12.09.2019;17:10:00;3727;45.4;46
12.09.2019;17:20:00;3511;46.0;47
12.09.2019;17:30:00;3284;46.5;47
12.09.2019;17:40:00;3030;47.0;47
12.09.2019;17:50:00;2701;47.5;47
12.09.2019;18:00:00;2383;47.9;46
12.09.2019;18:10:00;1961;48.2;46
12.09.2019;18:20:00;1603;48.5;45
12.09.2019;18:40:00;888;48.9;43
12.09.2019;18:45:00;743;49.0;42
12.09.2019;18:55:00;476;49.1;41
12.09.2019;19:05:00;423;49.2;41
12.09.2019;19:15:00;267;49.2;41
12.09.2019;19:25:00;184;49.2;40
12.09.2019;19:35:00;154;49.3;40
12.09.2019;19:45:00;126;49.3;40
12.09.2019;19:55:00;0;49.3;0
13.09.2019;07:05:00;0;0;28
13.09.2019;07:15:00;149;0;29
13.09.2019;07:25:00;170;0;30
13.09.2019;07:35:00;225;0;31
13.09.2019;07:45:00;272;0.1;31
13.09.2019;07:55:00;312;0.1;32
13.09.2019;08:05:00;348;0.2;32
13.09.2019;08:15:00;378;0.2;33
13.09.2019;08:25:00;408;0.3;33
13.09.2019;08:35:00;722;0.4;33
13.09.2019;08:45:00;930;0.6;33
13.09.2019;08:55:00;1124;0.7;34
13.09.2019;09:05:00;1283;0.9;34
13.09.2019;09:15:00;1453;1.2;34
13.09.2019;09:25:00;1619;1.4;35
13.09.2019;09:35:00;1783;1.7;35
13.09.2019;09:45:00;1953;2.0;35
13.09.2019;09:55:00;2116;2.4;35
13.09.2019;10:05:00;2262;2.7;36
13.09.2019;10:15:00;2394;3.1;37
13.09.2019;10:25:00;2518;3.5;38
13.09.2019;10:35:00;4393;4.2;40
13.09.2019;10:45:00;4773;5.0;42
13.09.2019;10:55:00;5081;5.8;44
13.09.2019;11:05:00;5342;6.7;46
13.09.2019;11:15:00;5740;7.6;48
13.09.2019;11:25:00;5971;8.6;44
13.09.2019;11:35:00;6115;9.6;47
13.09.2019;11:45:00;6300;10.6;44
13.09.2019;11:55:00;6419;11.7;48
13.09.2019;12:05:00;6495;12.8;44
13.09.2019;12:15:00;6702;13.9;47
13.09.2019;12:25:00;6772;15.0;46
13.09.2019;12:35:00;6791;16.1;45
13.09.2019;12:45:00;6938;17.2;47
13.09.2019;12:55:00;6912;18.4;44
13.09.2019;13:05:00;7035;19.5;47
13.09.2019;13:15:00;7096;20.7;46
13.09.2019;13:25:00;7088;21.9;44
13.09.2019;13:35:00;7241;23.1;47
13.09.2019;13:45:00;6837;24.2;45
13.09.2019;13:55:00;7175;25.4;44
13.09.2019;14:05:00;7083;26.5;47
13.09.2019;14:15:00;6941;27.7;45
13.09.2019;14:25:00;6597;28.8;44
13.09.2019;14:35:00;6914;29.9;48
13.09.2019;14:45:00;6922;31.1;45
13.09.2019;14:55:00;6847;32.2;46
13.09.2019;15:05:00;6489;33.3;46
13.09.2019;15:15:00;6578;34.4;44
13.09.2019;15:25:00;6473;35.4;48
13.09.2019;15:35:00;6355;36.5;45
13.09.2019;15:45:00;6199;37.5;45
13.09.2019;15:55:00;5939;38.5;47
13.09.2019;16:05:00;5849;39.5;44
13.09.2019;16:15:00;5639;40.4;47
13.09.2019;16:25:00;5111;41.3;44
13.09.2019;16:35:00;4798;42.1;46
13.09.2019;16:45:00;4293;42.8;48
13.09.2019;16:55:00;3938;43.5;46
13.09.2019;17:05:00;3757;44.1;44
13.09.2019;17:15:00;3586;44.7;46
13.09.2019;17:25:00;3332;45.3;47
13.09.2019;17:35:00;3080;45.8;47
13.09.2019;17:45:00;2831;46.3;47
13.09.2019;17:55:00;2514;46.7;47
13.09.2019;18:05:00;2149;47.1;46
13.09.2019;18:15:00;1741;47.4;45
13.09.2019;18:25:00;1471;47.6;44
13.09.2019;18:35:00;1086;47.8;43
13.09.2019;18:45:00;695;48.0;42
13.09.2019;18:55:00;413;48.0;41
13.09.2019;19:05:00;385;48.1;41
13.09.2019;19:15:00;200;48.2;41
13.09.2019;19:25:00;181;48.2;40
13.09.2019;19:35:00;146;48.2;40
13.09.2019;19:45:00;84;48.2;40
13.09.2019;19:55:00;0;48.2;0
13.09.2019;20:05:00;0;48.2;0
14.09.2019;07:10:00;103;0;29
14.09.2019;07:20:00;191;0;30
14.09.2019;07:30:00;215;0;31
14.09.2019;07:40:00;247;0.1;31
14.09.2019;07:50:00;291;0.1;32
14.09.2019;08:00:00;339;0.2;32
14.09.2019;08:10:00;521;0.2;33
14.09.2019;08:20:00;663;0.3;33
14.09.2019;08:30:00;671;0.4;33
14.09.2019;08:40:00;709;0.6;34
14.09.2019;08:50:00;962;0.7;34
14.09.2019;09:00:00;1158;0.9;34
14.09.2019;09:10:00;887;1.1;34
14.09.2019;09:20:00;1150;1.2;35
14.09.2019;09:30:00;1251;1.4;35
14.09.2019;09:40:00;1244;1.6;35
14.09.2019;09:50:00;1323;1.9;35
14.09.2019;10:00:00;1303;2.1;35
14.09.2019;10:10:00;1468;2.3;36
14.09.2019;10:20:00;1586;2.5;36
14.09.2019;10:30:00;1736;2.8;36
14.09.2019;10:40:00;2100;3.2;36
14.09.2019;10:50:00;2738;3.6;37
14.09.2019;11:00:00;2075;3.9;37
14.09.2019;11:10:00;2426;4.3;38
14.09.2019;11:20:00;3591;5.0;40
14.09.2019;11:30:00;4168;5.7;42
14.09.2019;11:40:00;6005;6.8;45
14.09.2019;11:50:00;6206;7.8;48
14.09.2019;12:00:00;6318;8.8;44
14.09.2019;12:10:00;6155;9.8;48
14.09.2019;12:20:00;6541;10.9;44
14.09.2019;12:30:00;6707;12.0;47
14.09.2019;12:40:00;6828;13.1;46
14.09.2019;12:50:00;6970;14.3;44
14.09.2019;13:00:00;6816;15.4;47
14.09.2019;13:10:00;6563;16.5;44
14.09.2019;13:20:00;7006;17.6;47
14.09.2019;13:30:00;6777;18.8;45
14.09.2019;13:40:00;7218;19.9;45
14.09.2019;13:50:00;6404;21.0;47
14.09.2019;14:00:00;6657;22.1;44
14.09.2019;14:10:00;6426;23.2;47
14.09.2019;14:20:00;6360;24.3;45
14.09.2019;14:30:00;4712;25.3;44
14.09.2019;14:40:00;4349;26.0;45
14.09.2019;14:50:00;7148;27.0;47
14.09.2019;15:00:00;6589;28.1;45
14.09.2019;15:10:00;6275;29.1;45
14.09.2019;15:20:00;6420;30.2;47
14.09.2019;15:30:00;5790;31.2;44
14.09.2019;15:40:00;5026;32.0;47
14.09.2019;15:50:00;4781;32.8;48
14.09.2019;16:00:00;4667;33.6;44
14.09.2019;16:10:00;3443;34.2;46
14.09.2019;16:20:00;3966;34.8;47
14.09.2019;16:30:00;3237;35.4;47
14.09.2019;16:40:00;2836;35.9;47
14.09.2019;16:50:00;3304;36.4;47
14.09.2019;17:00:00;3030;36.9;47
14.09.2019;17:10:00;2997;37.4;47
14.09.2019;17:20:00;2703;37.9;47
14.09.2019;17:30:00;2633;38.3;46
14.09.2019;17:40:00;2089;38.7;45
14.09.2019;17:50:00;2099;39.0;45
14.09.2019;18:00:00;1540;39.3;44
14.09.2019;18:10:00;851;39.4;43
14.09.2019;18:20:00;952;39.6;42
14.09.2019;18:40:00;575;39.9;41
14.09.2019;18:45:00;485;39.9;41
14.09.2019;18:55:00;443;40.0;40
14.09.2019;19:05:00;341;40.0;40
14.09.2019;19:15:00;246;40.1;40
14.09.2019;19:25:00;187;40.1;40
14.09.2019;19:35:00;135;40.1;39
15.09.2019;07:10:00;50;0;28
15.09.2019;07:20:00;183;0;30
15.09.2019;07:30:00;259;0;31
15.09.2019;07:40:00;316;0.1;31
15.09.2019;07:50:00;394;0.1;32
15.09.2019;08:00:00;513;0.2;32
15.09.2019;08:10:00;668;0.3;33
15.09.2019;08:20:00;784;0.4;33
15.09.2019;08:30:00;912;0.6;33
15.09.2019;08:40:00;1076;0.8;34
15.09.2019;08:50:00;1242;1.0;34
15.09.2019;09:00:00;1315;1.2;34
15.09.2019;09:10:00;1419;1.4;34
15.09.2019;09:20:00;1577;1.7;35
15.09.2019;09:30:00;1731;1.9;35
15.09.2019;09:40:00;1892;2.2;35
15.09.2019;09:50:00;2070;2.6;36
15.09.2019;10:00:00;2241;2.9;36
15.09.2019;10:10:00;2395;3.3;37
15.09.2019;10:20:00;2527;3.7;38
15.09.2019;10:30:00;2620;4.2;38
15.09.2019;10:40:00;3931;4.7;39
15.09.2019;10:50:00;4718;5.5;42
15.09.2019;11:00:00;5019;6.3;44
15.09.2019;11:10:00;5283;7.1;46
15.09.2019;11:20:00;5685;8.1;48
15.09.2019;11:30:00;5891;9.0;44
15.09.2019;11:40:00;6014;10.0;47
15.09.2019;11:50:00;6167;11.0;44
15.09.2019;12:00:00;5970;12.0;47
15.09.2019;12:10:00;6403;13.1;44
15.09.2019;12:20:00;6486;14.1;48
15.09.2019;12:30:00;6657;15.2;44
15.09.2019;12:40:00;6734;16.3;48
15.09.2019;12:50:00;6767;17.4;45
15.09.2019;13:00:00;6854;18.6;45
15.09.2019;13:10:00;6967;19.7;47
15.09.2019;13:20:00;6975;20.9;44
15.09.2019;13:30:00;7016;22.0;46
15.09.2019;13:40:00;7087;23.2;47
15.09.2019;13:50:00;7046;24.4;44
15.09.2019;14:00:00;7009;25.5;46
15.09.2019;14:10:00;6959;26.7;47
15.09.2019;14:20:00;6928;27.8;44
15.09.2019;14:30:00;6838;28.9;47
15.09.2019;14:40:00;6747;30.1;46
15.09.2019;14:50:00;6668;31.2;45
15.09.2019;15:00:00;6577;32.3;47
15.09.2019;15:10:00;6442;33.3;44
15.09.2019;15:20:00;6276;34.4;47
15.09.2019;15:30:00;6086;35.4;45
15.09.2019;15:40:00;6008;36.4;45
15.09.2019;15:50:00;5719;37.3;46
15.09.2019;16:00:00;5641;38.3;45
15.09.2019;16:10:00;5474;39.2;46
15.09.2019;16:20:00;5206;40.1;46
15.09.2019;16:30:00;4730;40.9;45
15.09.2019;16:40:00;4200;41.6;47
15.09.2019;16:50:00;3916;42.2;48
15.09.2019;17:00:00;3689;42.9;48
15.09.2019;17:10:00;3463;43.4;44
15.09.2019;17:20:00;3295;44.0;45
15.09.2019;17:30:00;3085;44.5;46
15.09.2019;17:40:00;2788;45.0;46
15.09.2019;17:50:00;2453;45.4;46
15.09.2019;18:00:00;2098;45.8;45
15.09.2019;18:10:00;1687;46.1;45
15.09.2019;18:20:00;1373;46.3;44
15.09.2019;18:40:00;659;46.6;42
15.09.2019;18:45:00;542;46.7;42
15.09.2019;18:55:00;344;46.7;41
15.09.2019;19:05:00;284;46.8;41
15.09.2019;19:15:00;225;46.8;41
15.09.2019;19:25:00;179;46.8;40
15.09.2019;19:35:00;137;46.9;40
15.09.2019;19:45:00;0;46.9;40
15.09.2019;19:55:00;0;46.9;0
16.09.2019;07:15:00;142;0;29
16.09.2019;07:25:00;190;0;30
16.09.2019;07:35:00;261;0;31
16.09.2019;07:45:00;320;0.1;31
16.09.2019;07:55:00;374;0.1;32
16.09.2019;08:05:00;424;0.2;32
16.09.2019;08:15:00;476;0.3;33
16.09.2019;08:25:00;523;0.4;33
16.09.2019;08:35:00;580;0.5;33
16.09.2019;08:45:00;873;0.6;34
16.09.2019;08:55:00;1096;0.8;34
16.09.2019;09:05:00;1249;1.0;34
16.09.2019;09:15:00;1408;1.2;35
16.09.2019;09:25:00;1578;1.4;35
16.09.2019;09:45:00;1905;2.0;35
16.09.2019;09:55:00;2062;2.4;36
16.09.2019;10:05:00;2212;2.7;36
16.09.2019;10:15:00;2346;3.1;37
16.09.2019;10:25:00;2479;3.5;38
16.09.2019;10:35:00;2679;3.9;38
16.09.2019;10:45:00;4263;4.6;40
16.09.2019;10:55:00;4680;5.4;43
16.09.2019;11:05:00;5032;6.2;44
16.09.2019;11:15:00;5335;7.1;46
16.09.2019;11:25:00;5731;8.0;48
16.09.2019;11:35:00;5946;9.0;44
16.09.2019;11:45:00;6108;10.0;48
16.09.2019;11:55:00;6221;11.0;45
16.09.2019;12:05:00;6255;12.0;47
16.09.2019;12:15:00;6507;13.1;46
16.09.2019;12:25:00;6631;14.2;45
16.09.2019;12:35:00;6714;15.3;47
16.09.2019;12:45:00;6813;16.4;44
16.09.2019;12:55:00;6886;17.5;48
16.09.2019;13:05:00;6924;18.7;45
16.09.2019;13:15:00;7043;19.8;45
16.09.2019;13:25:00;7095;21.0;47
16.09.2019;13:35:00;7157;22.2;44
16.09.2019;13:45:00;5870;23.2;48
16.09.2019;13:55:00;3516;24.0;43
16.09.2019;14:05:00;6876;25.0;47
16.09.2019;14:15:00;7090;26.2;45
16.09.2019;14:25:00;6737;27.3;45
16.09.2019;14:35:00;6792;28.4;47
16.09.2019;14:45:00;6655;29.5;44
16.09.2019;14:55:00;6521;30.6;47
16.09.2019;15:05:00;6419;31.7;46
16.09.2019;15:15:00;6232;32.7;44
16.09.2019;15:25:00;6165;33.7;47
16.09.2019;15:35:00;5917;34.7;44
16.09.2019;15:45:00;5843;35.7;48
16.09.2019;15:55:00;5639;36.6;44
16.09.2019;16:05:00;5446;37.5;48
16.09.2019;16:15:00;5354;38.4;44
16.09.2019;16:25:00;4955;39.2;47
16.09.2019;16:35:00;4249;40.0;49
16.09.2019;16:45:00;3950;40.6;44
16.09.2019;16:55:00;3681;41.2;45
16.09.2019;17:05:00;3393;41.8;47
16.09.2019;17:15:00;3352;42.4;47
16.09.2019;17:25:00;2949;42.9;47
16.09.2019;17:35:00;2896;43.3;47
16.09.2019;17:45:00;2530;43.8;47
16.09.2019;17:55:00;1561;44.1;46
16.09.2019;18:05:00;1969;44.4;45
16.09.2019;18:15:00;1420;44.7;44
16.09.2019;18:25:00;1104;44.8;43
16.09.2019;18:45:00;492;45.1;42
16.09.2019;18:55:00;379;45.1;41
16.09.2019;19:05:00;261;45.2;41
16.09.2019;19:15:00;210;45.2;41
16.09.2019;19:25:00;166;45.2;41
16.09.2019;19:35:00;83;45.3;40
17.09.2019;07:15:00;65;0;28
17.09.2019;07:25:00;176;0;30
17.09.2019;07:35:00;235;0;31
17.09.2019;07:45:00;337;0.1;31
17.09.2019;07:55:00;452;0.1;32
17.09.2019;08:05:00;569;0.2;33
17.09.2019;08:15:00;673;0.3;33
17.09.2019;08:25:00;770;0.5;33
17.09.2019;08:35:00;848;0.6;34
17.09.2019;08:45:00;980;0.7;34
17.09.2019;08:55:00;1081;0.9;34
17.09.2019;09:05:00;1209;1.1;34
17.09.2019;09:15:00;1603;1.3;35
17.09.2019;09:25:00;1799;1.7;35
17.09.2019;09:35:00;1509;1.9;35
17.09.2019;09:45:00;1454;2.1;36
17.09.2019;09:55:00;1566;2.4;36
17.09.2019;10:05:00;1766;2.7;36
17.09.2019;10:15:00;3539;3.1;37
17.09.2019;10:25:00;4021;3.8;39
17.09.2019;10:35:00;3532;4.4;41
17.09.2019;10:45:00;4866;5.2;43
17.09.2019;10:55:00;5278;6.0;44
17.09.2019;11:05:00;4461;6.8;46
17.09.2019;11:15:00;4219;7.5;47
17.09.2019;11:25:00;5511;8.4;48
17.09.2019;11:35:00;5226;9.3;44
17.09.2019;11:45:00;5927;10.2;47
17.09.2019;11:55:00;5660;11.2;44
17.09.2019;12:05:00;5858;12.2;47
17.09.2019;12:15:00;5950;13.1;45
17.09.2019;12:25:00;6271;14.1;46
17.09.2019;12:35:00;7171;15.4;44
17.09.2019;12:45:00;6924;16.5;47
17.09.2019;12:55:00;7120;17.6;46
17.09.2019;13:05:00;6505;18.7;44
17.09.2019;13:15:00;6697;19.9;48
17.09.2019;13:25:00;6682;21.0;45
17.09.2019;13:35:00;6688;22.1;45
17.09.2019;13:45:00;5520;23.1;47
17.09.2019;13:55:00;5886;23.9;47
17.09.2019;14:05:00;7310;25.1;46
17.09.2019;14:15:00;7032;26.3;44
17.09.2019;14:25:00;6926;27.4;47
17.09.2019;14:35:00;6885;28.6;46
17.09.2019;14:45:00;6732;29.7;44
17.09.2019;14:55:00;6709;30.8;48
17.09.2019;15:05:00;6479;31.9;45
17.09.2019;15:15:00;6307;32.9;46
17.09.2019;15:25:00;6556;34.0;47
17.09.2019;15:35:00;6428;35.1;44
17.09.2019;15:45:00;5850;36.1;48
17.09.2019;15:55:00;4246;36.7;43
17.09.2019;16:05:00;5241;37.6;47
17.09.2019;16:15:00;5969;38.6;44
17.09.2019;16:25:00;4771;39.4;47
17.09.2019;16:35:00;2643;39.8;46
17.09.2019;16:45:00;1943;40.3;46
17.09.2019;16:55:00;2079;40.6;45
17.09.2019;17:05:00;2942;41.0;45
17.09.2019;17:15:00;2253;41.5;45
17.09.2019;17:25:00;1243;41.8;44
17.09.2019;17:35:00;1293;42.0;43
17.09.2019;17:45:00;905;42.1;42
17.09.2019;17:55:00;891;42.3;42
17.09.2019;18:05:00;878;42.4;41
17.09.2019;18:15:00;734;42.5;41
17.09.2019;18:25:00;582;42.7;41
17.09.2019;18:35:00;491;42.7;41
17.09.2019;18:45:00;428;42.8;40
17.09.2019;18:55:00;331;42.9;40
17.09.2019;19:05:00;321;42.9;40
17.09.2019;19:15:00;275;43.0;40
17.09.2019;19:25:00;165;43.0;39
17.09.2019;19:35:00;80;43.0;39
17.09.2019;19:45:00;0;43.0;0
17.09.2019;19:55:00;0;43.0;0
18.09.2019;07:20:00;155;0;29
18.09.2019;07:30:00;201;0;30
18.09.2019;07:40:00;267;0;31
18.09.2019;07:50:00;327;0.1;32
18.09.2019;08:00:00;410;0.2;32
18.09.2019;08:10:00;577;0.2;33
18.09.2019;08:20:00;665;0.3;33
18.09.2019;08:30:00;960;0.5;33
18.09.2019;08:40:00;826;0.6;34
18.09.2019;08:50:00;783;0.8;34
18.09.2019;09:00:00;906;0.9;34
18.09.2019;09:10:00;1322;1.1;34
18.09.2019;09:20:00;1297;1.3;35
18.09.2019;09:30:00;2064;1.6;35
18.09.2019;09:40:00;1861;2.0;35
18.09.2019;09:50:00;1886;2.3;35
18.09.2019;10:00:00;2037;2.6;36
18.09.2019;10:10:00;1899;2.9;36
18.09.2019;10:20:00;2140;3.3;37
18.09.2019;10:30:00;2071;3.6;37
18.09.2019;10:40:00;2478;4.0;38
18.09.2019;10:50:00;2695;4.4;38
18.09.2019;11:00:00;2628;4.9;39
18.09.2019;11:10:00;2640;5.3;39
18.09.2019;11:20:00;2731;5.8;40
18.09.2019;11:30:00;2975;6.2;40
18.09.2019;11:40:00;3298;6.8;41
18.09.2019;11:50:00;3389;7.3;42
18.09.2019;12:00:00;3393;7.9;42
18.09.2019;12:10:00;3778;8.5;43
18.09.2019;12:20:00;3740;9.1;44
18.09.2019;12:30:00;3679;9.7;44
18.09.2019;12:40:00;4269;10.4;45
18.09.2019;12:50:00;4457;11.1;46
18.09.2019;13:00:00;4726;11.9;47
18.09.2019;13:10:00;4094;12.6;48
18.09.2019;13:20:00;4851;13.4;48
18.09.2019;13:30:00;5332;14.2;44
18.09.2019;13:40:00;5055;15.1;46
18.09.2019;13:50:00;6099;16.0;46
18.09.2019;14:00:00;6224;17.1;46
18.09.2019;14:10:00;6599;18.2;44
18.09.2019;14:20:00;7177;19.4;48
18.09.2019;14:30:00;7235;20.5;45
18.09.2019;14:40:00;7141;21.7;44
18.09.2019;14:50:00;7057;22.9;48
18.09.2019;15:00:00;6887;24.0;45
18.09.2019;15:10:00;6669;25.1;45
18.09.2019;15:20:00;6587;26.2;47
18.09.2019;15:30:00;6505;27.3;44
18.09.2019;15:40:00;6284;28.3;48
18.09.2019;15:50:00;6099;29.3;44
18.09.2019;16:00:00;5868;30.3;48
18.09.2019;16:10:00;5725;31.3;45
18.09.2019;16:20:00;4469;32.1;47
18.09.2019;16:30:00;4727;32.8;48
18.09.2019;16:40:00;4036;33.5;44
18.09.2019;16:50:00;3858;34.2;46
18.09.2019;17:00:00;3735;34.8;47
18.09.2019;17:10:00;3504;35.4;47
18.09.2019;17:20:00;3481;36.0;48
18.09.2019;17:30:00;1615;36.3;46
18.09.2019;17:40:00;2004;36.7;45
18.09.2019;17:50:00;2250;37.0;45
18.09.2019;18:00:00;1831;37.3;44
18.09.2019;18:10:00;1537;37.6;43
18.09.2019;18:20:00;992;37.8;42
18.09.2019;18:30:00;895;38.0;41
18.09.2019;18:40:00;689;38.1;41
18.09.2019;18:50:00;514;38.2;41
18.09.2019;19:00:00;359;38.3;40
18.09.2019;19:10:00;316;38.3;40
18.09.2019;19:20:00;189;38.3;40
18.09.2019;19:30:00;99;38.4;39
18.09.2019;19:40:00;0;38.4;0
19.09.2019;07:20:00;156;0;28
19.09.2019;07:30:00;230;0;30
19.09.2019;07:40:00;306;0;31
19.09.2019;07:50:00;368;0.1;31
19.09.2019;08:00:00;424;0.2;32
19.09.2019;08:10:00;474;0.2;32
19.09.2019;08:20:00;523;0.3;32
19.09.2019;08:30:00;573;0.4;33
19.09.2019;08:40:00;655;0.5;33
19.09.2019;08:50:00;942;0.7;33
19.09.2019;09:00:00;1225;0.9;34
19.09.2019;09:10:00;1368;1.1;34
19.09.2019;09:20:00;1450;1.3;34
19.09.2019;09:30:00;1712;1.6;35
19.09.2019;09:40:00;1890;1.9;35
19.09.2019;09:50:00;2060;2.2;35
19.09.2019;10:00:00;2209;2.6;36
19.09.2019;10:10:00;2370;3.0;36
19.09.2019;10:20:00;2510;3.4;37
19.09.2019;10:30:00;2660;3.8;38
19.09.2019;10:40:00;4583;4.4;39
19.09.2019;10:50:00;5012;5.2;42
19.09.2019;11:00:00;5229;6.1;44
19.09.2019;11:10:00;5617;7.0;46
19.09.2019;11:20:00;5985;8.0;48
19.09.2019;11:30:00;6314;9.0;44
19.09.2019;11:40:00;6495;10.1;48
19.09.2019;11:50:00;6663;11.2;45
19.09.2019;12:00:00;6819;12.3;47
19.09.2019;12:10:00;6954;13.4;46
19.09.2019;12:20:00;7092;14.6;44
19.09.2019;12:30:00;7199;15.8;47
19.09.2019;12:40:00;7277;17.0;45
19.09.2019;12:50:00;7315;18.2;44
19.09.2019;13:00:00;7366;19.4;48
19.09.2019;13:10:00;7411;20.6;45
19.09.2019;13:20:00;7467;21.8;44
19.09.2019;13:30:00;7433;23.1;47
19.09.2019;13:40:00;7432;24.3;46
19.09.2019;13:50:00;7425;25.5;44
19.09.2019;14:00:00;7382;26.7;47
19.09.2019;14:10:00;7386;28.0;47
19.09.2019;14:20:00;7329;29.2;44
19.09.2019;14:30:00;7239;30.4;45
19.09.2019;14:40:00;7192;31.6;47
19.09.2019;14:50:00;7057;32.7;44
19.09.2019;15:00:00;6940;33.9;47
19.09.2019;15:10:00;6861;35.0;46
19.09.2019;15:20:00;6715;36.1;44
19.09.2019;15:30:00;6561;37.2;48
19.09.2019;15:40:00;6376;38.3;44
19.09.2019;15:50:00;6177;39.3;47
19.09.2019;16:00:00;5968;40.3;45
19.09.2019;16:10:00;5750;41.3;46
19.09.2019;16:20:00;5339;42.2;45
19.09.2019;16:30:00;4771;43.0;48
19.09.2019;16:40:00;4289;43.7;48
19.09.2019;16:50:00;3947;44.3;44
19.09.2019;17:00:00;3748;45.0;45
19.09.2019;17:10:00;3510;45.6;46
19.09.2019;17:20:00;3255;46.1;47
19.09.2019;17:30:00;2979;46.6;47
19.09.2019;17:40:00;2734;47.1;46
19.09.2019;17:50:00;2400;47.5;46
19.09.2019;18:00:00;1928;47.8;45
19.09.2019;18:10:00;1523;48.1;44
19.09.2019;18:20:00;1185;48.3;43
19.09.2019;18:30:00;681;48.4;42
19.09.2019;18:40:00;633;48.5;41
19.09.2019;18:50:00;327;48.6;41
19.09.2019;19:00:00;296;48.6;40
19.09.2019;19:10:00;239;48.7;40
19.09.2019;19:20:00;176;48.7;40
19.09.2019;19:30:00;126;48.7;39
19.09.2019;19:40:00;0;48.8;0
19.09.2019;19:50:00;0;48.8;0
20.09.2019;07:20:00;93;0;28
20.09.2019;07:30:00;180;0;29
20.09.2019;07:40:00;244;0;30
20.09.2019;07:50:00;302;0.1;31
20.09.2019;08:00:00;348;0.1;31
20.09.2019;08:10:00;386;0.2;32
20.09.2019;08:20:00;421;0.3;32
20.09.2019;08:30:00;465;0.3;32
20.09.2019;08:40:00;533;0.4;33
20.09.2019;08:50:00;780;0.5;33
20.09.2019;09:00:00;1043;0.7;33
20.09.2019;09:10:00;1285;0.9;34
20.09.2019;09:20:00;1558;1.1;34
20.09.2019;09:30:00;1722;1.4;34
20.09.2019;09:40:00;1889;1.7;34
20.09.2019;09:50:00;2050;2.1;35
20.09.2019;10:00:00;2174;2.4;35
20.09.2019;10:10:00;2370;2.8;36
20.09.2019;10:20:00;2489;3.2;37
20.09.2019;10:30:00;2656;3.6;38
20.09.2019;10:40:00;4339;4.2;39
20.09.2019;10:50:00;4926;5.0;41
20.09.2019;11:00:00;5178;5.8;43
20.09.2019;11:10:00;5557;6.7;45
20.09.2019;11:20:00;5837;7.7;47
20.09.2019;11:30:00;6215;8.7;44
20.09.2019;11:40:00;6401;9.8;47
20.09.2019;11:50:00;6565;10.8;44
20.09.2019;12:00:00;6755;11.9;47
20.09.2019;12:10:00;6869;13.1;44
20.09.2019;12:20:00;6996;14.2;47
20.09.2019;12:30:00;7090;15.4;46
20.09.2019;12:40:00;7197;16.6;44
20.09.2019;12:50:00;7213;17.8;48
20.09.2019;13:00:00;7333;19.0;45
20.09.2019;13:10:00;7381;20.2;45
20.09.2019;13:20:00;7319;21.4;47
20.09.2019;13:30:00;7375;22.6;45
20.09.2019;13:40:00;7275;23.8;44
20.09.2019;13:50:00;7270;25.0;47
20.09.2019;14:00:00;7292;26.2;46
20.09.2019;14:10:00;7292;27.4;44
20.09.2019;14:20:00;7241;28.6;47
20.09.2019;14:30:00;7168;29.8;47
20.09.2019;14:40:00;7051;31.0;44
20.09.2019;14:50:00;6987;32.1;47
20.09.2019;15:00:00;6913;33.3;46
20.09.2019;15:10:00;6741;34.4;44
20.09.2019;15:20:00;6629;35.5;47
20.09.2019;15:30:00;6531;36.6;44
20.09.2019;15:40:00;6407;37.6;47
20.09.2019;15:50:00;6036;38.6;45
20.09.2019;16:00:00;5851;39.6;46
20.09.2019;16:10:00;5755;40.6;45
20.09.2019;16:20:00;5373;41.5;48
20.09.2019;16:30:00;4466;42.3;44
20.09.2019;16:40:00;4269;43.0;46
20.09.2019;16:50:00;3922;43.6;47
20.09.2019;17:00:00;3508;44.2;48
20.09.2019;17:10:00;2960;44.7;47
20.09.2019;17:20:00;2880;45.2;47
20.09.2019;17:30:00;2814;45.7;47
20.09.2019;17:40:00;2720;46.1;46
20.09.2019;17:50:00;2403;46.5;46
20.09.2019;18:00:00;1921;46.9;45
20.09.2019;18:10:00;1512;47.1;44
20.09.2019;18:20:00;1076;47.3;43
20.09.2019;18:40:00;461;47.5;41
20.09.2019;18:45:00;388;47.6;41
20.09.2019;18:55:00;332;47.6;40
20.09.2019;19:05:00;273;47.7;40
20.09.2019;19:15:00;206;47.7;40
20.09.2019;19:25:00;146;47.7;39
20.09.2019;19:35:00;69;47.8;39
20.09.2019;19:45:00;0;47.8;0
21.09.2019;07:15:00;0;0;27
21.09.2019;07:25:00;165;0;29
21.09.2019;07:35:00;214;0;30
21.09.2019;07:45:00;281;0;30
21.09.2019;07:55:00;332;0.1;31
21.09.2019;08:05:00;380;0.2;32
21.09.2019;08:15:00;423;0.2;32
21.09.2019;08:25:00;479;0.3;32
21.09.2019;08:35:00;534;0.4;33
21.09.2019;08:45:00;596;0.5;33
21.09.2019;08:55:00;993;0.6;33
21.09.2019;09:05:00;1242;0.8;33
21.09.2019;09:15:00;1403;1.0;34
21.09.2019;09:25:00;1564;1.3;34
21.09.2019;09:35:00;1736;1.6;34
21.09.2019;09:45:00;1907;1.9;35
21.09.2019;09:55:00;2071;2.2;35
21.09.2019;10:05:00;2227;2.6;35
21.09.2019;10:15:00;2369;3.0;36
21.09.2019;10:25:00;2515;3.4;37
21.09.2019;10:35:00;2665;3.8;38
21.09.2019;10:45:00;4405;4.4;39
21.09.2019;10:55:00;4773;5.2;41
21.09.2019;11:05:00;5004;6.0;43
21.09.2019;11:15:00;5326;6.9;45
21.09.2019;11:25:00;5764;7.8;47
21.09.2019;11:35:00;5957;8.8;44
21.09.2019;11:45:00;6143;9.8;46
21.09.2019;11:55:00;6294;10.8;45
21.09.2019;12:05:00;6453;11.9;46
21.09.2019;12:15:00;6570;13.0;44
21.09.2019;12:25:00;6659;14.1;47
21.09.2019;12:35:00;6739;15.2;44
21.09.2019;12:45:00;6776;16.3;48
21.09.2019;12:55:00;6840;17.4;45
21.09.2019;13:05:00;6874;18.5;47
21.09.2019;13:15:00;6923;19.7;46
21.09.2019;13:25:00;6931;20.8;44
21.09.2019;13:35:00;6947;22.0;48
21.09.2019;13:45:00;6940;23.1;44
21.09.2019;13:55:00;6893;24.3;46
21.09.2019;14:05:00;6839;25.4;46
21.09.2019;14:15:00;6834;26.5;44
21.09.2019;14:25:00;6777;27.6;48
21.09.2019;14:35:00;6694;28.7;45
21.09.2019;14:45:00;6549;29.8;45
21.09.2019;14:55:00;6489;30.9;47
21.09.2019;15:05:00;6404;32.0;44
21.09.2019;15:15:00;6279;33.0;47
21.09.2019;15:25:00;6152;34.0;45
21.09.2019;15:35:00;5994;35.0;45
21.09.2019;15:45:00;5851;36.0;46
21.09.2019;15:55:00;5606;36.9;46
21.09.2019;16:05:00;5403;37.8;45
21.09.2019;16:15:00;5143;38.7;48
21.09.2019;16:25:00;4403;39.4;44
21.09.2019;16:35:00;4025;40.1;45
21.09.2019;16:45:00;3775;40.8;47
21.09.2019;16:55:00;3538;41.4;47
21.09.2019;17:05:00;3356;41.9;48
21.09.2019;17:15:00;3104;42.5;48
21.09.2019;17:25:00;2870;42.9;47
21.09.2019;17:35:00;2616;43.4;47
21.09.2019;17:45:00;2307;43.8;46
21.09.2019;17:55:00;1917;44.1;45
21.09.2019;18:05:00;1457;44.4;44
21.09.2019;18:15:00;1107;44.6;43
21.09.2019;18:25:00;630;44.7;42
21.09.2019;18:35:00;599;44.8;41
21.09.2019;18:45:00;320;44.8;41
21.09.2019;19:05:00;226;44.9;40
21.09.2019;19:15:00;172;45.0;40
21.09.2019;19:25:00;129;45.0;39
21.09.2019;19:35:00;0;45.0;0
22.09.2019;07:25:00;32;0;28
22.09.2019;07:35:00;182;0;29
22.09.2019;07:45:00;282;0;30
22.09.2019;07:55:00;364;0.1;31
22.09.2019;08:05:00;395;0.1;31
22.09.2019;08:15:00;497;0.2;32
22.09.2019;08:25:00;647;0.3;32
22.09.2019;08:35:00;714;0.4;33
22.09.2019;08:45:00;813;0.6;33
22.09.2019;08:55:00;1052;0.7;33
22.09.2019;09:05:00;1166;0.9;34
22.09.2019;09:15:00;1412;1.1;34
22.09.2019;09:25:00;1506;1.4;34
22.09.2019;09:35:00;1497;1.6;34
22.09.2019;09:45:00;1795;1.9;35
22.09.2019;09:55:00;1634;2.2;35
22.09.2019;10:05:00;1533;2.4;35
22.09.2019;10:15:00;2288;2.8;35
22.09.2019;10:25:00;1985;3.1;36
22.09.2019;10:35:00;2256;3.5;36
22.09.2019;10:45:00;2167;3.8;37
22.09.2019;10:55:00;2509;4.2;37
22.09.2019;11:05:00;2769;4.7;38
22.09.2019;11:15:00;3463;5.2;39
22.09.2019;11:25:00;3096;5.7;40
22.09.2019;11:35:00;2603;6.2;40
22.09.2019;11:45:00;2835;6.6;40
22.09.2019;11:55:00;3162;7.1;41
22.09.2019;12:05:00;3453;7.7;41
22.09.2019;12:15:00;3757;8.3;42
22.09.2019;12:25:00;4031;9.0;44
22.09.2019;12:35:00;4089;9.6;44
22.09.2019;12:45:00;4204;10.3;45
22.09.2019;12:55:00;5274;11.2;46
22.09.2019;13:05:00;5901;12.1;45
22.09.2019;13:15:00;5819;13.1;46
22.09.2019;13:25:00;6051;14.1;47
22.09.2019;13:35:00;6164;15.1;45
22.09.2019;13:45:00;5701;16.0;48
22.09.2019;13:55:00;5192;16.9;44
22.09.2019;14:05:00;5089;17.7;46
22.09.2019;14:15:00;5765;18.7;46
22.09.2019;14:25:00;6090;19.7;46
22.09.2019;14:35:00;6030;20.7;47
22.09.2019;14:45:00;5779;21.6;45
22.09.2019;14:55:00;5164;22.5;48
22.09.2019;15:05:00;5495;23.4;44
22.09.2019;15:15:00;4963;24.3;47
22.09.2019;15:25:00;4658;25.0;48
22.09.2019;15:35:00;5276;25.9;44
22.09.2019;15:45:00;5531;26.7;46
22.09.2019;15:55:00;4870;27.6;48
22.09.2019;16:05:00;3896;28.2;44
22.09.2019;16:15:00;3927;28.8;45
22.09.2019;16:25:00;3625;29.5;47
22.09.2019;16:35:00;2590;30.0;46
22.09.2019;16:45:00;2414;30.4;46
22.09.2019;16:55:00;2843;30.9;46
22.09.2019;17:05:00;2762;31.3;46
22.09.2019;17:15:00;2643;31.8;45
22.09.2019;17:25:00;2872;32.3;46
22.09.2019;17:35:00;2161;32.7;45
22.09.2019;17:45:00;2637;33.1;45
22.09.2019;17:55:00;2152;33.4;44
22.09.2019;18:05:00;1517;33.7;43
22.09.2019;18:15:00;1101;33.9;42
22.09.2019;18:25:00;627;34.1;41
22.09.2019;18:35:00;438;34.1;41
22.09.2019;18:45:00;267;34.2;40
22.09.2019;18:55:00;206;34.2;40
22.09.2019;19:05:00;167;34.2;40
22.09.2019;19:15:00;136;34.3;40
22.09.2019;19:25:00;0;34.3;39
23.09.2019;07:50:00;100;0;29
23.09.2019;08:00:00;159;0;30
23.09.2019;08:10:00;172;0;31
23.09.2019;08:20:00;193;0;31
23.09.2019;08:30:00;204;0.1;32
23.09.2019;08:40:00;208;0.1;32
23.09.2019;08:50:00;237;0.1;32
23.09.2019;09:00:00;273;0.2;33
23.09.2019;09:10:00;307;0.2;33
23.09.2019;09:20:00;278;0.3;33
23.09.2019;09:30:00;261;0.3;33
23.09.2019;09:40:00;356;0.4;34
23.09.2019;09:50:00;388;0.5;34
23.09.2019;10:00:00;319;0.5;34
23.09.2019;10:10:00;234;0.5;34
23.09.2019;10:20:00;243;0.6;34
23.09.2019;10:30:00;260;0.6;34
23.09.2019;10:40:00;315;0.7;35
23.09.2019;10:50:00;384;0.7;35
23.09.2019;11:00:00;367;0.8;35
23.09.2019;11:10:00;1028;0.9;35
23.09.2019;11:20:00;1083;1.1;35
23.09.2019;11:30:00;1073;1.3;35
23.09.2019;11:40:00;1051;1.5;35
23.09.2019;11:50:00;991;1.6;35
23.09.2019;12:00:00;1018;1.8;35
23.09.2019;12:10:00;1024;2.0;35
23.09.2019;12:20:00;1437;2.2;36
23.09.2019;12:30:00;1935;2.5;36
23.09.2019;12:40:00;1974;2.8;36
23.09.2019;12:50:00;1702;3.1;36
23.09.2019;13:00:00;1960;3.4;36
23.09.2019;13:10:00;2573;3.8;37
23.09.2019;13:20:00;3926;4.4;38
23.09.2019;13:30:00;4459;5.1;41
23.09.2019;13:40:00;4272;5.8;42
23.09.2019;13:50:00;4068;6.6;44
23.09.2019;14:00:00;2338;7.0;43
23.09.2019;14:10:00;1331;7.3;41
23.09.2019;14:20:00;1164;7.5;40
23.09.2019;14:30:00;5662;8.1;41
23.09.2019;14:40:00;1077;8.4;41
23.09.2019;14:50:00;1893;8.6;40
23.09.2019;15:00:00;6344;9.4;42
23.09.2019;15:10:00;3704;10.2;44
23.09.2019;15:20:00;6551;11.0;46
23.09.2019;15:30:00;6442;12.1;45
23.09.2019;15:40:00;6583;13.1;47
23.09.2019;15:50:00;5898;14.1;44
23.09.2019;16:00:00;5506;15.1;46
23.09.2019;16:10:00;5279;15.9;48
23.09.2019;16:20:00;4905;16.8;44
23.09.2019;16:30:00;4292;17.5;45
23.09.2019;16:40:00;4074;18.2;46
23.09.2019;16:50:00;3709;18.8;47
23.09.2019;17:00:00;3473;19.4;47
23.09.2019;17:10:00;3217;19.9;47
23.09.2019;17:20:00;3037;20.4;47
23.09.2019;17:30:00;2727;20.9;46
23.09.2019;17:40:00;2415;21.3;45
23.09.2019;17:50:00;2058;21.7;45
23.09.2019;18:00:00;1569;21.9;44
23.09.2019;18:10:00;1082;22.1;42
23.09.2019;18:20:00;645;22.3;41
23.09.2019;18:45:00;318;22.4;40
23.09.2019;18:55:00;272;22.5;40
23.09.2019;19:15:00;162;22.6;39
23.09.2019;19:25:00;124;22.6;39
23.09.2019;19:35:00;0;22.6;0
24.09.2019;07:25:00;27;0;27
24.09.2019;07:35:00;175;0;29
24.09.2019;07:45:00;254;0;30
24.09.2019;07:55:00;322;0.1;30
24.09.2019;08:05:00;470;0.1;31
24.09.2019;08:15:00;545;0.2;31
24.09.2019;08:25:00;779;0.3;32
24.09.2019;08:35:00;1109;0.5;32
24.09.2019;08:45:00;947;0.7;33
24.09.2019;08:55:00;1519;0.9;33
24.09.2019;09:05:00;1629;1.2;33
24.09.2019;09:15:00;1730;1.4;33
24.09.2019;09:25:00;2401;1.8;34
24.09.2019;09:35:00;1528;2.1;34
24.09.2019;09:45:00;1406;2.4;35
24.09.2019;09:55:00;1505;2.6;35
24.09.2019;10:05:00;1798;2.9;35
24.09.2019;10:15:00;2497;3.3;36
24.09.2019;10:25:00;2914;3.8;37
24.09.2019;10:35:00;2656;4.2;37
24.09.2019;10:45:00;2082;4.5;38
24.09.2019;10:55:00;1990;4.9;37
24.09.2019;11:05:00;2447;5.3;38
24.09.2019;11:15:00;2422;5.7;38
24.09.2019;11:25:00;2319;6.0;38
24.09.2019;11:35:00;1914;6.4;38
24.09.2019;11:45:00;1645;6.7;38
24.09.2019;11:55:00;1601;6.9;38
24.09.2019;12:05:00;1402;7.2;37
24.09.2019;12:15:00;1543;7.4;37
24.09.2019;12:25:00;1506;7.7;37
24.09.2019;12:35:00;1601;7.9;37
24.09.2019;12:45:00;1323;8.2;37
24.09.2019;12:55:00;1489;8.4;37
24.09.2019;13:05:00;2110;8.7;37
24.09.2019;13:15:00;2866;9.2;39
24.09.2019;13:25:00;2828;9.7;40
24.09.2019;13:35:00;2229;10.1;39
24.09.2019;13:45:00;2398;10.5;40
24.09.2019;13:55:00;2159;10.8;39
24.09.2019;14:05:00;2154;11.2;39
24.09.2019;14:15:00;2291;11.6;40
24.09.2019;14:25:00;2056;11.9;39
24.09.2019;14:35:00;1758;12.2;39
24.09.2019;14:45:00;1739;12.5;39
24.09.2019;14:55:00;2818;12.9;39
24.09.2019;15:05:00;2520;13.3;40
24.09.2019;15:15:00;2283;13.7;40
24.09.2019;15:25:00;2290;14.1;40
24.09.2019;15:35:00;1636;14.4;39
24.09.2019;15:45:00;1685;14.7;39
24.09.2019;15:55:00;1363;14.9;39
24.09.2019;16:05:00;1501;15.2;38
24.09.2019;16:15:00;1643;15.4;38
24.09.2019;16:25:00;1397;15.7;38
24.09.2019;16:35:00;1217;15.9;38
24.09.2019;16:45:00;1156;16.1;38
24.09.2019;16:55:00;1500;16.3;38
24.09.2019;17:05:00;1136;16.5;38
24.09.2019;17:15:00;1015;16.7;38
24.09.2019;17:25:00;606;16.8;38
24.09.2019;17:35:00;966;17.0;37
24.09.2019;17:45:00;566;17.1;37
24.09.2019;17:55:00;581;17.2;37
24.09.2019;18:05:00;374;17.3;37
24.09.2019;18:15:00;302;17.3;37
24.09.2019;18:25:00;200;17.4;37
24.09.2019;18:35:00;173;17.4;37
24.09.2019;18:45:00;141;17.4;37
24.09.2019;18:55:00;125;17.4;37
25.09.2019;07:40:00;0;0;29
25.09.2019;07:50:00;189;0;29
25.09.2019;08:00:00;227;0;30
25.09.2019;08:10:00;205;0;30
25.09.2019;08:20:00;428;0.1;31
25.09.2019;08:30:00;634;0.2;31
25.09.2019;08:40:00;664;0.3;32
25.09.2019;08:50:00;1198;0.5;32
25.09.2019;09:00:00;838;0.6;33
25.09.2019;09:10:00;1021;0.8;33
25.09.2019;09:20:00;1254;1.0;33
25.09.2019;09:30:00;1442;1.2;33
25.09.2019;09:40:00;1225;1.5;34
25.09.2019;09:50:00;1351;1.7;34
25.09.2019;10:00:00;2340;2.0;34
25.09.2019;10:10:00;2337;2.4;35
25.09.2019;10:20:00;1387;2.6;35
25.09.2019;10:30:00;1476;2.9;35
25.09.2019;10:40:00;1865;3.2;35
25.09.2019;10:50:00;1837;3.5;36
25.09.2019;11:00:00;1993;3.8;36
25.09.2019;11:10:00;2919;4.3;37
25.09.2019;11:20:00;3331;4.8;38
25.09.2019;11:30:00;2730;5.3;39
25.09.2019;11:40:00;3931;5.9;40
25.09.2019;11:50:00;7109;6.8;43
25.09.2019;12:00:00;2965;7.6;45
25.09.2019;12:10:00;7873;8.6;47
25.09.2019;12:20:00;7448;9.9;45
25.09.2019;12:30:00;2910;10.7;46
25.09.2019;12:40:00;602;10.8;43
25.09.2019;12:50:00;1426;11.0;42
25.09.2019;13:00:00;5550;11.7;43
25.09.2019;13:10:00;7379;12.9;45
25.09.2019;13:20:00;7190;14.1;47
25.09.2019;13:30:00;7235;15.3;44
25.09.2019;13:40:00;7215;16.4;47
25.09.2019;13:50:00;7006;17.5;46
25.09.2019;14:00:00;4745;18.4;44
25.09.2019;14:10:00;3293;19.1;46
25.09.2019;14:20:00;2763;19.5;45
25.09.2019;14:30:00;1557;19.8;44
25.09.2019;14:40:00;5682;20.4;44
25.09.2019;14:50:00;6495;21.3;47
25.09.2019;15:00:00;5804;22.2;45
25.09.2019;15:10:00;2492;22.7;45
25.09.2019;15:20:00;1710;23.0;43
25.09.2019;15:30:00;6476;23.7;45
25.09.2019;15:40:00;4340;24.7;43
25.09.2019;15:50:00;6223;25.5;45
25.09.2019;16:00:00;2131;26.3;43
25.09.2019;16:10:00;1478;26.6;42
25.09.2019;16:20:00;1463;26.8;41
25.09.2019;16:30:00;1456;27.0;41
26.09.2019;07:30:00;102;0;27
26.09.2019;07:40:00;140;0;29
26.09.2019;07:50:00;144;0;30
26.09.2019;08:00:00;223;0;30
26.09.2019;08:10:00;319;0.1;31
26.09.2019;08:20:00;400;0.1;31
26.09.2019;08:30:00;552;0.2;32
26.09.2019;08:40:00;595;0.3;32
26.09.2019;08:50:00;671;0.4;33
26.09.2019;09:00:00;705;0.5;33
26.09.2019;09:10:00;807;0.7;33
26.09.2019;09:20:00;831;0.8;33
26.09.2019;09:30:00;784;0.9;34
26.09.2019;09:40:00;908;1.1;34
26.09.2019;09:50:00;1022;1.2;34
26.09.2019;10:00:00;1260;1.4;34
26.09.2019;10:10:00;1634;1.7;34
26.09.2019;10:20:00;1677;2.0;35
26.09.2019;10:30:00;2638;2.4;35
26.09.2019;10:40:00;2638;2.8;36
26.09.2019;10:50:00;3123;3.3;37
26.09.2019;11:00:00;2151;3.7;37
26.09.2019;11:10:00;2230;4.0;37
26.09.2019;11:20:00;2641;4.5;38
26.09.2019;11:30:00;2706;4.9;38
26.09.2019;11:40:00;2901;5.3;39
26.09.2019;11:50:00;2561;5.8;39
26.09.2019;12:00:00;3373;6.3;40
26.09.2019;12:10:00;3383;6.9;41
26.09.2019;12:20:00;3439;7.4;42
26.09.2019;12:30:00;3058;8.0;42
26.09.2019;12:40:00;2757;8.4;42
26.09.2019;12:50:00;2165;8.8;41
26.09.2019;13:00:00;3537;9.3;41
26.09.2019;13:10:00;5654;10.1;43
26.09.2019;13:20:00;7239;11.4;44
26.09.2019;13:30:00;4978;12.3;47
26.09.2019;13:40:00;5759;13.2;47
26.09.2019;13:50:00;5090;14.1;44
26.09.2019;14:00:00;3944;14.7;45
26.09.2019;14:10:00;3627;15.3;45
