Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
26.09.2019;14:20:00;2941;15.8;45
26.09.2019;14:30:00;2572;16.3;44
26.09.2019;14:40:00;2716;16.7;44
26.09.2019;14:50:00;2730;17.1;44
26.09.2019;15:00:00;2013;17.5;43
26.09.2019;15:10:00;1915;17.8;42
26.09.2019;15:20:00;1992;18.1;42
26.09.2019;15:30:00;2814;18.6;42
26.09.2019;15:40:00;2895;19.0;42
26.09.2019;15:50:00;2478;19.5;42
26.09.2019;16:00:00;2103;19.8;42
26.09.2019;16:10:00;2115;20.2;42
26.09.2019;16:20:00;2471;20.6;42
26.09.2019;16:30:00;1530;20.9;41
26.09.2019;16:40:00;1354;21.1;40
26.09.2019;16:50:00;997;21.3;39
26.09.2019;17:00:00;1317;21.5;39
26.09.2019;17:10:00;914;21.6;39
26.09.2019;17:20:00;615;21.8;39
26.09.2019;17:30:00;562;21.8;38
26.09.2019;17:40:00;580;21.9;38
26.09.2019;17:50:00;552;22.0;38
26.09.2019;18:00:00;368;22.1;38
26.09.2019;18:10:00;276;22.1;38
26.09.2019;18:20:00;264;22.2;38
26.09.2019;18:30:00;307;22.2;37
26.09.2019;18:40:00;324;22.3;37
26.09.2019;18:50:00;274;22.3;37
26.09.2019;19:00:00;71;22.4;37
27.09.2019;07:45:00;169;0;28
27.09.2019;07:55:00;240;0;29
27.09.2019;08:05:00;440;0.1;30
27.09.2019;08:15:00;585;0.2;31
27.09.2019;08:25:00;602;0.2;31
27.09.2019;08:35:00;461;0.3;32
27.09.2019;08:45:00;514;0.4;32
27.09.2019;08:55:00;394;0.5;33
27.09.2019;09:05:00;451;0.6;33
27.09.2019;09:15:00;532;0.6;33
27.09.2019;09:25:00;429;0.7;33
27.09.2019;09:35:00;633;0.8;34
27.09.2019;09:45:00;802;1.0;34
27.09.2019;09:55:00;694;1.1;34
27.09.2019;10:05:00;701;1.2;34
27.09.2019;10:15:00;864;1.3;34
27.09.2019;10:25:00;2134;1.6;34
27.09.2019;10:35:00;2391;2.0;35
27.09.2019;10:45:00;2384;2.3;35
27.09.2019;10:55:00;3178;2.8;36
27.09.2019;11:05:00;2296;3.3;38
27.09.2019;11:15:00;4322;3.9;38
27.09.2019;11:25:00;5935;4.8;42
27.09.2019;11:35:00;4892;5.6;43
27.09.2019;11:45:00;2856;6.1;43
27.09.2019;11:55:00;4946;6.7;43
27.09.2019;12:05:00;2071;7.2;43
27.09.2019;12:15:00;5105;8.0;45
27.09.2019;12:25:00;7374;9.1;46
27.09.2019;12:35:00;7629;10.2;45
27.09.2019;12:45:00;7195;11.3;47
27.09.2019;12:55:00;7595;12.5;46
27.09.2019;13:05:00;7174;13.7;44
27.09.2019;13:15:00;7003;14.8;47
27.09.2019;13:25:00;6307;15.8;44
27.09.2019;13:35:00;5010;16.8;47
27.09.2019;13:45:00;6764;17.9;44
27.09.2019;13:55:00;5750;18.9;47
27.09.2019;14:05:00;6129;19.9;46
27.09.2019;14:15:00;5253;20.7;48
27.09.2019;14:25:00;5333;21.7;44
27.09.2019;14:35:00;5318;22.6;46
27.09.2019;14:45:00;5576;23.4;47
27.09.2019;14:55:00;6384;24.4;46
27.09.2019;15:05:00;6716;25.3;47
27.09.2019;15:15:00;6333;26.4;46
27.09.2019;15:25:00;1818;26.8;45
27.09.2019;15:35:00;4311;27.3;45
27.09.2019;15:45:00;6421;28.3;46
27.09.2019;15:55:00;3351;29.0;44
27.09.2019;16:05:00;5357;29.9;47
27.09.2019;16:15:00;4082;30.7;46
27.09.2019;16:25:00;4344;31.4;44
27.09.2019;16:35:00;3872;32.0;45
27.09.2019;16:45:00;3583;32.6;47
27.09.2019;16:55:00;3090;33.2;47
27.09.2019;17:05:00;2474;33.6;46
27.09.2019;17:15:00;1669;33.9;45
27.09.2019;17:25:00;2112;34.2;44
27.09.2019;17:35:00;1535;34.5;43
27.09.2019;17:45:00;1421;34.7;42
27.09.2019;17:55:00;1048;34.9;41
27.09.2019;18:05:00;904;35.0;41
27.09.2019;18:15:00;699;35.2;40
27.09.2019;18:25:00;270;35.2;40
27.09.2019;18:35:00;222;35.3;40
27.09.2019;18:45:00;213;35.3;39
27.09.2019;18:55:00;183;35.3;39
27.09.2019;19:05:00;137;35.4;39
27.09.2019;19:15:00;0;35.4;39
28.09.2019;07:35:00;153;0;28
28.09.2019;07:45:00;194;0;29
28.09.2019;07:55:00;270;0;30
28.09.2019;08:05:00;308;0.1;31
28.09.2019;08:15:00;370;0.1;31
28.09.2019;08:25:00;555;0.2;32
28.09.2019;08:35:00;684;0.3;32
28.09.2019;08:45:00;610;0.4;33
28.09.2019;08:55:00;733;0.6;33
28.09.2019;09:05:00;949;0.7;33
28.09.2019;09:15:00;1380;0.9;34
28.09.2019;09:25:00;1696;1.2;34
28.09.2019;09:35:00;1379;1.4;34
28.09.2019;09:45:00;1654;1.7;34
28.09.2019;09:55:00;1719;2.0;35
28.09.2019;10:05:00;2080;2.3;35
28.09.2019;10:15:00;2058;2.7;35
28.09.2019;10:25:00;2434;3.1;36
28.09.2019;10:35:00;3942;3.6;38
28.09.2019;10:45:00;3410;4.3;40
28.09.2019;10:55:00;2755;4.8;40
28.09.2019;11:05:00;3251;5.2;40
28.09.2019;11:15:00;2770;5.7;40
28.09.2019;11:25:00;4436;6.4;41
28.09.2019;11:35:00;5198;7.2;44
28.09.2019;11:45:00;5902;8.2;46
28.09.2019;11:55:00;5365;9.1;45
28.09.2019;12:05:00;6434;10.2;46
28.09.2019;12:15:00;6296;11.2;47
28.09.2019;12:25:00;6090;12.2;45
28.09.2019;12:35:00;6085;13.2;48
28.09.2019;12:45:00;5146;14.1;44
28.09.2019;12:55:00;6302;15.2;48
28.09.2019;13:05:00;6138;16.3;45
28.09.2019;13:15:00;6054;17.3;47
28.09.2019;13:25:00;6312;18.2;45
28.09.2019;13:35:00;4179;19.0;47
28.09.2019;13:45:00;6224;19.9;47
28.09.2019;13:55:00;5187;20.7;45
28.09.2019;14:05:00;3572;21.2;45
28.09.2019;14:15:00;3158;21.8;45
28.09.2019;14:25:00;7191;23.0;44
28.09.2019;14:35:00;6395;24.0;46
28.09.2019;14:45:00;4601;24.8;48
28.09.2019;14:55:00;6080;25.7;46
28.09.2019;15:05:00;6115;26.7;46
28.09.2019;15:15:00;6075;27.7;45
28.09.2019;15:25:00;6203;28.7;46
28.09.2019;15:35:00;4719;29.4;47
28.09.2019;15:45:00;4751;30.2;44
28.09.2019;15:55:00;3983;30.8;44
28.09.2019;16:05:00;4255;31.5;46
28.09.2019;16:15:00;4451;32.2;47
28.09.2019;16:25:00;2741;32.7;47
28.09.2019;16:35:00;2446;33.1;46
28.09.2019;16:45:00;1476;33.4;44
28.09.2019;16:55:00;1896;33.7;44
28.09.2019;17:05:00;2204;34.0;44
28.09.2019;17:15:00;2153;34.4;43
28.09.2019;17:25:00;2310;34.7;43
28.09.2019;17:35:00;1249;35.0;42
28.09.2019;17:45:00;1458;35.2;41
28.09.2019;17:55:00;979;35.4;40
28.09.2019;18:05:00;838;35.5;40
28.09.2019;18:15:00;475;35.6;40
28.09.2019;18:25:00;430;35.7;39
28.09.2019;18:35:00;319;35.8;39
28.09.2019;18:45:00;615;35.9;39
28.09.2019;18:55:00;376;35.9;39
28.09.2019;19:05:00;178;36.0;38
28.09.2019;19:15:00;132;36.0;38
28.09.2019;19:25:00;100;36.0;38
28.09.2019;19:35:00;0;36.0;0
29.09.2019;07:30:00;75;0;27
29.09.2019;07:40:00;173;0;29
29.09.2019;07:50:00;222;0;30
29.09.2019;08:00:00;260;0.1;30
29.09.2019;08:10:00;293;0.1;31
29.09.2019;08:20:00;322;0.2;31
29.09.2019;08:30:00;351;0.2;32
29.09.2019;08:40:00;383;0.3;32
29.09.2019;08:50:00;415;0.3;33
29.09.2019;09:00:00;448;0.4;33
29.09.2019;09:10:00;1047;0.5;33
29.09.2019;09:20:00;1318;0.7;33
29.09.2019;09:30:00;1488;1.0;34
29.09.2019;09:40:00;1649;1.3;34
29.09.2019;09:50:00;1826;1.5;34
29.09.2019;10:00:00;1988;1.9;35
29.09.2019;10:10:00;2143;2.2;35
29.09.2019;10:20:00;2287;2.6;36
29.09.2019;10:30:00;2414;3.0;36
29.09.2019;10:40:00;2541;3.4;37
29.09.2019;10:50:00;3420;3.9;38
29.09.2019;11:00:00;4674;4.6;40
29.09.2019;11:10:00;5010;5.5;42
29.09.2019;11:20:00;5387;6.3;44
29.09.2019;11:30:00;5706;7.3;47
29.09.2019;11:40:00;6063;8.2;47
29.09.2019;11:50:00;6180;9.3;45
29.09.2019;12:00:00;6383;10.3;47
29.09.2019;12:10:00;6520;11.4;45
29.09.2019;12:20:00;6622;12.5;47
29.09.2019;12:30:00;6744;13.6;46
29.09.2019;12:40:00;6792;14.7;44
29.09.2019;12:50:00;6913;15.8;47
29.09.2019;13:00:00;6950;17.0;44
29.09.2019;13:10:00;6911;18.1;47
29.09.2019;13:20:00;6779;19.2;45
29.09.2019;13:30:00;6852;20.4;45
29.09.2019;13:40:00;6967;21.5;47
29.09.2019;13:50:00;7174;22.7;44
29.09.2019;14:00:00;4610;23.6;47
29.09.2019;14:10:00;6940;24.7;44
29.09.2019;14:20:00;6660;25.8;48
29.09.2019;14:30:00;6661;26.9;44
29.09.2019;14:40:00;6586;28.0;47
29.09.2019;14:50:00;6537;29.1;45
29.09.2019;15:00:00;6455;30.2;44
29.09.2019;15:10:00;6251;31.2;47
29.09.2019;15:20:00;6063;32.2;44
29.09.2019;15:30:00;5969;33.2;47
29.09.2019;15:40:00;5860;34.2;44
29.09.2019;15:50:00;5594;35.1;47
29.09.2019;16:00:00;5279;36.0;44
29.09.2019;16:10:00;5036;36.9;46
29.09.2019;16:20:00;4629;37.6;48
29.09.2019;16:30:00;2778;38.2;43
29.09.2019;16:40:00;1979;38.5;43
29.09.2019;16:50:00;2695;39.0;43
29.09.2019;17:00:00;1950;39.3;43
29.09.2019;17:10:00;2237;39.7;43
29.09.2019;17:20:00;2101;40.0;43
29.09.2019;17:30:00;1468;40.3;42
29.09.2019;17:40:00;1472;40.5;41
29.09.2019;17:50:00;877;40.7;41
29.09.2019;18:00:00;824;40.8;40
29.09.2019;18:10:00;537;41.0;40
29.09.2019;18:20:00;481;41.0;40
29.09.2019;18:30:00;359;41.1;40
29.09.2019;18:40:00;366;41.2;39
29.09.2019;18:50:00;221;41.2;39
29.09.2019;19:00:00;212;41.2;39
29.09.2019;19:10:00;19;41.3;39
30.09.2019;07:30:00;34;0;28
30.09.2019;07:40:00;171;0;29
30.09.2019;07:50:00;233;0;30
30.09.2019;08:00:00;337;0.1;31
30.09.2019;08:10:00;534;0.1;31
30.09.2019;08:20:00;635;0.2;32
30.09.2019;08:30:00;609;0.3;32
30.09.2019;08:40:00;505;0.4;32
30.09.2019;08:50:00;612;0.5;33
30.09.2019;09:00:00;823;0.6;33
30.09.2019;09:10:00;1113;0.8;33
30.09.2019;09:20:00;711;1.0;34
30.09.2019;09:30:00;1194;1.2;34
30.09.2019;09:40:00;1934;1.5;34
30.09.2019;09:50:00;1840;1.8;34
30.09.2019;10:00:00;2809;2.2;35
30.09.2019;10:10:00;1949;2.6;36
30.09.2019;10:20:00;1939;2.9;36
30.09.2019;10:30:00;2055;3.3;37
30.09.2019;10:40:00;1588;3.6;36
30.09.2019;10:50:00;2341;3.9;37
30.09.2019;11:00:00;1618;4.2;37
30.09.2019;11:10:00;2712;4.6;37
30.09.2019;11:20:00;4244;5.2;39
30.09.2019;11:30:00;5863;6.1;43
30.09.2019;11:40:00;5752;7.0;45
30.09.2019;11:50:00;4488;7.9;46
30.09.2019;12:00:00;6076;8.9;47
30.09.2019;12:10:00;2724;9.4;42
30.09.2019;12:20:00;2815;9.9;42
30.09.2019;12:30:00;2403;10.3;42
30.09.2019;12:40:00;2265;10.7;42
30.09.2019;12:50:00;4372;11.3;42
30.09.2019;13:00:00;2527;11.9;43
30.09.2019;13:10:00;2940;12.3;43
30.09.2019;13:20:00;3189;12.8;43
30.09.2019;13:30:00;7847;13.8;46
30.09.2019;13:40:00;3999;14.7;43
30.09.2019;13:50:00;4083;15.3;44
30.09.2019;14:00:00;5202;16.3;48
30.09.2019;14:10:00;3884;17.0;43
30.09.2019;14:20:00;4328;17.7;45
30.09.2019;14:30:00;6484;18.5;48
30.09.2019;14:40:00;2886;19.0;47
30.09.2019;14:50:00;2406;19.5;46
30.09.2019;15:00:00;4826;20.3;47
30.09.2019;15:10:00;2470;20.9;43
30.09.2019;15:20:00;2943;21.4;42
30.09.2019;15:30:00;5921;22.1;45
30.09.2019;15:40:00;6667;23.2;47
30.09.2019;15:50:00;5530;24.2;44
30.09.2019;16:00:00;5454;25.1;48
30.09.2019;16:10:00;3757;25.8;43
30.09.2019;16:20:00;4610;26.6;45
30.09.2019;16:30:00;4122;27.3;47
30.09.2019;16:40:00;3612;27.9;47
30.09.2019;16:50:00;3547;28.4;47
30.09.2019;17:00:00;2320;28.9;46
30.09.2019;17:10:00;2825;29.3;46
30.09.2019;17:20:00;2817;29.7;46
30.09.2019;17:30:00;2059;30.1;45
30.09.2019;17:40:00;1716;30.4;44
30.09.2019;17:50:00;1226;30.7;43
30.09.2019;18:00:00;826;30.8;41
30.09.2019;18:10:00;544;30.9;41
30.09.2019;18:20:00;470;31.0;40
30.09.2019;18:40:00;326;31.1;40
30.09.2019;18:55:00;229;31.2;39
30.09.2019;19:05:00;153;31.2;39
30.09.2019;19:15:00;18;31.2;39
01.10.2019;07:35:00;136;0;28
01.10.2019;07:45:00;166;0;29
01.10.2019;07:55:00;214;0;30
01.10.2019;08:05:00;255;0.1;31
01.10.2019;08:15:00;284;0.1;31
01.10.2019;08:25:00;311;0.2;31
01.10.2019;08:35:00;348;0.2;32
01.10.2019;08:45:00;436;0.3;32
01.10.2019;08:55:00;659;0.4;33
01.10.2019;09:05:00;534;0.5;33
01.10.2019;09:15:00;1226;0.6;33
01.10.2019;09:25:00;1600;0.9;33
01.10.2019;09:35:00;1584;1.2;34
01.10.2019;09:45:00;898;1.3;34
01.10.2019;09:55:00;822;1.5;34
01.10.2019;10:05:00;1610;1.8;34
01.10.2019;10:15:00;1285;2.0;35
01.10.2019;10:25:00;2374;2.3;35
01.10.2019;10:35:00;3708;2.8;36
01.10.2019;10:45:00;4320;3.5;38
01.10.2019;10:55:00;4411;4.3;41
01.10.2019;11:05:00;5060;5.1;43
01.10.2019;11:15:00;5035;5.9;44
01.10.2019;11:25:00;5418;6.8;46
01.10.2019;11:35:00;5692;7.7;48
01.10.2019;11:45:00;6045;8.7;44
01.10.2019;11:55:00;6188;9.7;47
01.10.2019;12:05:00;6304;10.7;44
01.10.2019;12:15:00;6429;11.8;47
01.10.2019;12:25:00;5279;12.8;44
01.10.2019;12:35:00;6867;13.9;47
01.10.2019;12:45:00;6490;15.0;44
01.10.2019;12:55:00;6717;16.1;47
01.10.2019;13:05:00;6659;17.2;45
01.10.2019;13:15:00;6941;18.3;45
01.10.2019;13:25:00;7007;19.4;47
01.10.2019;13:35:00;6921;20.5;44
01.10.2019;13:45:00;6874;21.7;47
01.10.2019;13:55:00;6779;22.8;45
01.10.2019;14:05:00;6270;23.8;45
01.10.2019;14:15:00;6608;24.9;46
01.10.2019;14:25:00;6501;25.9;44
01.10.2019;14:35:00;6428;27.0;47
01.10.2019;14:45:00;6386;28.1;44
01.10.2019;14:55:00;6391;29.1;48
01.10.2019;15:05:00;6116;30.1;44
01.10.2019;15:15:00;5920;31.1;47
01.10.2019;15:25:00;5845;32.1;45
01.10.2019;15:35:00;5658;33.1;47
01.10.2019;15:45:00;5440;34.0;45
01.10.2019;15:55:00;5171;34.8;48
01.10.2019;16:05:00;4985;35.7;44
01.10.2019;16:15:00;4565;36.4;45
01.10.2019;16:25:00;4114;37.1;47
01.10.2019;16:35:00;3829;37.8;48
01.10.2019;16:45:00;3759;38.4;48
01.10.2019;16:55:00;3469;39.0;48
01.10.2019;17:05:00;3141;39.5;48
01.10.2019;17:15:00;3011;40.0;48
01.10.2019;17:25:00;2249;40.4;47
01.10.2019;17:35:00;1137;40.7;45
01.10.2019;17:45:00;729;40.8;43
01.10.2019;17:55:00;649;40.9;42
01.10.2019;18:05:00;504;41.0;41
01.10.2019;18:15:00;418;41.1;41
01.10.2019;18:25:00;347;41.1;41
01.10.2019;18:35:00;262;41.2;40
01.10.2019;18:45:00;201;41.2;40
01.10.2019;18:55:00;142;41.2;40
01.10.2019;19:05:00;89;41.3;39
01.10.2019;19:15:00;0;41.3;0
02.10.2019;07:35:00;37;0;27
02.10.2019;07:45:00;167;0;29
02.10.2019;07:55:00;286;0;30
02.10.2019;08:05:00;387;0.1;31
02.10.2019;08:15:00;576;0.2;31
02.10.2019;08:25:00;744;0.3;32
02.10.2019;08:35:00;1074;0.4;32
02.10.2019;08:45:00;850;0.6;33
02.10.2019;08:55:00;422;0.7;33
02.10.2019;09:05:00;274;0.8;33
02.10.2019;09:15:00;342;0.8;33
02.10.2019;09:25:00;847;0.9;34
02.10.2019;09:35:00;709;1.1;34
02.10.2019;09:45:00;1486;1.2;34
02.10.2019;09:55:00;1697;1.5;34
02.10.2019;10:05:00;1513;1.8;35
02.10.2019;10:15:00;1830;2.1;35
02.10.2019;10:25:00;1702;2.4;35
02.10.2019;10:35:00;2100;2.7;35
02.10.2019;10:45:00;1497;3.0;36
02.10.2019;10:55:00;879;3.2;36
02.10.2019;11:05:00;885;3.3;36
02.10.2019;11:15:00;703;3.4;36
02.10.2019;11:25:00;1135;3.6;36
02.10.2019;11:35:00;1481;3.8;36
02.10.2019;11:45:00;3251;4.3;36
02.10.2019;11:55:00;6644;5.4;42
02.10.2019;12:05:00;4248;6.3;44
02.10.2019;12:15:00;4493;6.9;44
02.10.2019;12:25:00;2860;7.7;46
02.10.2019;12:35:00;7067;8.7;48
02.10.2019;12:45:00;3849;9.4;43
02.10.2019;12:55:00;6466;10.3;45
02.10.2019;13:05:00;5475;11.0;46
02.10.2019;13:15:00;7094;12.2;44
02.10.2019;13:25:00;7199;13.4;47
02.10.2019;13:35:00;3674;14.2;44
02.10.2019;13:45:00;2989;14.7;44
02.10.2019;13:55:00;4750;15.3;44
02.10.2019;14:05:00;5019;16.1;46
02.10.2019;14:15:00;6660;17.3;44
02.10.2019;14:25:00;5754;18.0;44
02.10.2019;14:35:00;5010;19.0;45
02.10.2019;14:45:00;1686;19.4;43
02.10.2019;14:55:00;2371;19.6;42
02.10.2019;15:05:00;559;19.8;41
02.10.2019;15:15:00;1308;20.0;40
02.10.2019;15:25:00;3077;20.5;42
02.10.2019;15:35:00;1075;20.7;41
02.10.2019;15:45:00;1449;20.9;40
02.10.2019;15:55:00;1444;21.2;40
02.10.2019;16:05:00;2602;21.7;41
02.10.2019;16:15:00;1407;22.0;41
02.10.2019;16:25:00;1465;22.2;40
02.10.2019;16:35:00;1510;22.4;39
02.10.2019;16:45:00;903;22.7;39
02.10.2019;16:55:00;445;22.7;39
02.10.2019;17:05:00;271;22.8;39
02.10.2019;17:15:00;517;22.8;38
02.10.2019;17:25:00;675;22.9;38
02.10.2019;17:35:00;804;23.1;38
02.10.2019;17:45:00;38;23.1;38
02.10.2019;17:55:00;227;23.1;37
02.10.2019;18:05:00;389;23.2;37
02.10.2019;18:15:00;316;23.3;37
02.10.2019;18:25:00;289;23.3;37
02.10.2019;18:35:00;182;23.3;37
02.10.2019;18:45:00;127;23.4;37
02.10.2019;18:55:00;115;23.4;37
02.10.2019;19:05:00;111;23.4;37
02.10.2019;19:15:00;0;23.4;0
03.10.2019;07:40:00;151;0;27
03.10.2019;07:50:00;195;0;29
03.10.2019;08:00:00;276;0;30
03.10.2019;08:10:00;343;0.1;30
03.10.2019;08:20:00;564;0.2;31
03.10.2019;08:30:00;503;0.2;31
03.10.2019;08:40:00;721;0.4;32
03.10.2019;08:50:00;590;0.5;32
03.10.2019;09:00:00;728;0.6;32
03.10.2019;09:10:00;931;0.7;33
03.10.2019;09:20:00;2530;1.0;33
03.10.2019;09:30:00;2339;1.5;33
03.10.2019;09:40:00;1928;1.8;34
03.10.2019;09:50:00;2161;2.1;34
03.10.2019;10:00:00;2252;2.5;35
03.10.2019;10:10:00;2635;3.0;36
03.10.2019;10:20:00;2099;3.3;36
03.10.2019;10:30:00;2677;3.8;37
03.10.2019;10:40:00;4467;4.4;38
03.10.2019;10:50:00;3910;5.1;40
03.10.2019;11:00:00;4262;5.7;41
03.10.2019;11:10:00;2515;6.2;41
03.10.2019;11:20:00;2091;6.6;41
03.10.2019;11:30:00;6053;7.6;44
03.10.2019;11:40:00;4165;8.5;46
03.10.2019;11:50:00;2171;8.8;44
03.10.2019;12:00:00;1915;9.1;42
03.10.2019;12:10:00;7584;10.0;45
03.10.2019;12:20:00;7998;11.3;44
03.10.2019;12:30:00;2283;12.0;44
03.10.2019;12:40:00;2356;12.5;44
03.10.2019;12:50:00;4777;13.4;46
03.10.2019;13:00:00;6902;14.2;44
03.10.2019;13:10:00;8320;15.6;44
03.10.2019;13:20:00;2159;16.2;43
03.10.2019;13:30:00;1775;16.5;42
03.10.2019;13:40:00;2564;16.9;42
03.10.2019;13:50:00;6640;17.6;44
03.10.2019;14:00:00;7615;18.9;45
03.10.2019;14:10:00;2422;19.7;45
03.10.2019;14:20:00;7133;20.8;47
03.10.2019;14:30:00;3138;21.7;44
03.10.2019;14:40:00;1538;21.9;42
03.10.2019;14:50:00;2555;22.2;42
03.10.2019;15:00:00;6756;23.3;46
03.10.2019;15:10:00;6228;24.3;44
03.10.2019;15:20:00;6075;25.3;47
03.10.2019;15:30:00;5936;26.3;44
03.10.2019;15:40:00;5832;27.2;46
03.10.2019;15:50:00;5475;28.1;48
03.10.2019;16:00:00;5246;29.0;44
03.10.2019;16:10:00;4965;29.8;47
03.10.2019;16:20:00;4365;30.6;48
03.10.2019;16:30:00;3642;31.2;48
03.10.2019;16:40:00;3509;31.8;48
03.10.2019;16:50:00;3237;32.3;48
03.10.2019;17:00:00;2979;32.8;47
03.10.2019;17:10:00;2016;33.2;46
03.10.2019;17:20:00;2159;33.6;45
03.10.2019;17:30:00;2322;34.0;44
03.10.2019;17:40:00;1537;34.3;43
03.10.2019;17:50:00;1021;34.4;42
03.10.2019;18:00:00;863;34.6;41
03.10.2019;18:10:00;661;34.7;40
03.10.2019;18:20:00;326;34.8;40
03.10.2019;18:40:00;205;34.9;39
03.10.2019;18:45:00;177;34.9;39
03.10.2019;18:55:00;135;34.9;39
03.10.2019;19:05:00;112;34.9;38
03.10.2019;19:15:00;102;34.9;38
04.10.2019;07:45:00;161;0;28
04.10.2019;07:55:00;161;0;29
04.10.2019;08:05:00;285;0;30
04.10.2019;08:15:00;406;0.1;30
04.10.2019;08:25:00;345;0.2;31
04.10.2019;08:35:00;298;0.2;31
04.10.2019;08:45:00;352;0.3;32
04.10.2019;08:55:00;829;0.4;32
04.10.2019;09:05:00;543;0.5;32
04.10.2019;09:15:00;716;0.6;33
04.10.2019;09:25:00;772;0.7;33
04.10.2019;09:35:00;693;0.8;33
04.10.2019;09:45:00;1067;1.0;33
04.10.2019;09:55:00;1174;1.2;33
04.10.2019;10:05:00;1226;1.4;34
04.10.2019;10:15:00;722;1.5;34
04.10.2019;10:25:00;630;1.6;34
04.10.2019;10:35:00;1038;1.8;34
04.10.2019;10:45:00;1506;2.0;34
04.10.2019;10:55:00;932;2.2;34
04.10.2019;11:05:00;1015;2.4;35
04.10.2019;11:15:00;813;2.5;35
04.10.2019;11:25:00;1028;2.7;35
04.10.2019;11:35:00;1161;2.9;35
04.10.2019;11:45:00;1371;3.1;35
04.10.2019;11:55:00;1048;3.2;35
04.10.2019;12:05:00;999;3.4;35
04.10.2019;12:15:00;940;3.6;35
04.10.2019;12:25:00;1851;3.9;35
04.10.2019;12:35:00;1254;4.1;35
04.10.2019;12:45:00;1490;4.4;36
04.10.2019;12:55:00;1693;4.6;36
04.10.2019;13:05:00;1570;4.9;36
04.10.2019;13:15:00;1894;5.2;36
04.10.2019;13:25:00;2424;5.6;36
04.10.2019;13:35:00;1722;5.9;37
04.10.2019;13:45:00;1274;6.1;36
04.10.2019;13:55:00;1086;6.3;36
04.10.2019;14:05:00;1048;6.5;36
04.10.2019;14:15:00;1331;6.7;36
04.10.2019;14:25:00;982;6.9;36
04.10.2019;14:35:00;1738;7.1;36
04.10.2019;14:45:00;2867;7.5;36
04.10.2019;14:55:00;2700;8.0;38
04.10.2019;15:05:00;4074;8.6;39
04.10.2019;15:15:00;1817;9.0;39
04.10.2019;15:25:00;2135;9.4;39
04.10.2019;15:35:00;1983;9.7;39
04.10.2019;15:45:00;1465;10.0;38
04.10.2019;15:55:00;1409;10.2;38
04.10.2019;16:05:00;1301;10.5;38
04.10.2019;16:15:00;1246;10.6;37
04.10.2019;16:25:00;1221;10.9;37
04.10.2019;16:35:00;877;11.0;37
04.10.2019;16:45:00;670;11.1;37
04.10.2019;16:55:00;870;11.3;37
04.10.2019;17:05:00;507;11.4;37
04.10.2019;17:15:00;543;11.5;37
04.10.2019;17:25:00;551;11.6;37
04.10.2019;17:35:00;273;11.6;37
04.10.2019;17:45:00;164;11.6;36
04.10.2019;17:55:00;132;11.7;36
05.10.2019;07:50:00;115;0;27
05.10.2019;08:00:00;183;0;28
05.10.2019;08:10:00;330;0;29
05.10.2019;08:20:00;349;0.1;30
05.10.2019;08:30:00;412;0.2;31
05.10.2019;08:40:00;405;0.2;31
05.10.2019;08:50:00;821;0.3;31
05.10.2019;09:00:00;951;0.5;32
05.10.2019;09:10:00;1057;0.7;32
05.10.2019;09:20:00;1099;0.8;32
05.10.2019;09:30:00;1061;1.0;33
05.10.2019;09:40:00;1406;1.2;33
05.10.2019;09:50:00;1293;1.4;33
05.10.2019;10:00:00;1315;1.7;34
05.10.2019;10:10:00;2560;2.0;34
05.10.2019;10:20:00;2382;2.4;34
05.10.2019;10:30:00;2028;2.8;35
05.10.2019;10:40:00;2659;3.3;36
05.10.2019;10:50:00;3564;3.8;37
05.10.2019;11:00:00;2774;4.3;38
05.10.2019;11:10:00;2144;4.6;38
05.10.2019;11:20:00;2287;5.0;38
05.10.2019;11:30:00;2258;5.4;38
05.10.2019;11:40:00;1558;5.7;37
05.10.2019;11:50:00;1602;5.9;37
05.10.2019;12:00:00;1336;6.2;37
05.10.2019;12:10:00;2351;6.5;37
05.10.2019;12:20:00;2672;6.9;38
05.10.2019;12:30:00;2657;7.3;38
05.10.2019;12:40:00;2572;7.8;39
05.10.2019;12:50:00;1652;8.1;38
05.10.2019;13:00:00;1915;8.4;38
05.10.2019;13:10:00;2141;8.7;38
05.10.2019;13:20:00;3570;9.2;39
05.10.2019;13:30:00;3522;9.8;41
05.10.2019;13:40:00;2527;10.3;40
05.10.2019;13:50:00;3670;10.8;41
05.10.2019;14:00:00;3939;11.4;42
05.10.2019;14:10:00;3402;12.0;43
05.10.2019;14:20:00;2148;12.4;42
05.10.2019;14:30:00;1971;12.7;41
05.10.2019;14:40:00;1927;13.0;40
05.10.2019;14:50:00;1053;13.2;39
05.10.2019;15:00:00;1798;13.4;39
05.10.2019;15:10:00;2152;13.8;39
05.10.2019;15:20:00;741;14.0;38
05.10.2019;15:30:00;727;14.1;38
05.10.2019;15:40:00;632;14.2;38
05.10.2019;15:50:00;1146;14.3;38
05.10.2019;16:00:00;1015;14.5;37
05.10.2019;16:10:00;2155;14.8;37
05.10.2019;16:20:00;2283;15.2;37
05.10.2019;16:30:00;1351;15.4;37
05.10.2019;16:40:00;882;15.6;37
05.10.2019;16:50:00;963;15.8;37
05.10.2019;17:00:00;759;15.9;37
05.10.2019;17:10:00;423;15.9;37
05.10.2019;17:20:00;381;16.0;37
05.10.2019;17:30:00;347;16.1;37
05.10.2019;17:40:00;367;16.1;37
05.10.2019;17:50:00;450;16.2;37
05.10.2019;18:00:00;400;16.3;36
05.10.2019;18:10:00;173;16.3;36
05.10.2019;18:20:00;139;16.3;36
05.10.2019;18:55:00;87;16.4;33
05.10.2019;19:05:00;0;16.4;0
06.10.2019;07:45:00;0;0;28
06.10.2019;07:55:00;139;0;28
06.10.2019;08:05:00;152;0;29
06.10.2019;08:15:00;207;0;30
06.10.2019;08:25:00;327;0.1;30
06.10.2019;08:35:00;401;0.1;31
06.10.2019;08:45:00;426;0.2;31
06.10.2019;08:55:00;407;0.3;32
06.10.2019;09:05:00;401;0.3;32
06.10.2019;09:15:00;426;0.4;32
06.10.2019;09:25:00;564;0.5;32
06.10.2019;09:35:00;673;0.6;33
06.10.2019;09:45:00;595;0.7;33
06.10.2019;09:55:00;681;0.8;33
06.10.2019;10:05:00;906;1.0;33
06.10.2019;10:15:00;1090;1.1;33
06.10.2019;10:25:00;732;1.3;34
06.10.2019;10:35:00;1196;1.5;34
06.10.2019;10:45:00;2267;1.8;34
06.10.2019;10:55:00;2158;2.1;34
06.10.2019;11:05:00;1206;2.3;35
06.10.2019;11:15:00;985;2.5;35
06.10.2019;11:25:00;525;2.6;35
06.10.2019;11:35:00;1155;2.8;35
06.10.2019;11:45:00;1548;3.0;35
06.10.2019;11:55:00;1155;3.2;35
06.10.2019;12:05:00;1479;3.4;35
06.10.2019;12:15:00;1456;3.7;35
06.10.2019;12:25:00;1484;4.0;35
06.10.2019;12:35:00;1287;4.2;36
06.10.2019;12:45:00;1012;4.3;36
06.10.2019;12:55:00;1541;4.6;36
06.10.2019;13:05:00;2074;4.9;36
06.10.2019;13:15:00;1904;5.2;36
06.10.2019;13:25:00;1263;5.5;36
06.10.2019;13:35:00;1222;5.6;36
06.10.2019;13:45:00;1894;5.9;36
06.10.2019;13:55:00;1766;6.2;36
06.10.2019;14:05:00;1381;6.5;36
06.10.2019;14:15:00;1179;6.7;36
06.10.2019;14:25:00;1291;6.9;36
06.10.2019;14:35:00;1175;7.1;36
06.10.2019;14:45:00;1342;7.3;36
06.10.2019;14:55:00;1739;7.6;36
06.10.2019;15:05:00;1884;7.9;36
06.10.2019;15:15:00;1889;8.2;36
06.10.2019;15:25:00;2449;8.6;37
06.10.2019;15:35:00;1956;8.9;37
06.10.2019;15:45:00;1708;9.2;37
06.10.2019;15:55:00;1438;9.4;37
06.10.2019;16:05:00;1926;9.7;37
06.10.2019;16:15:00;1332;10.0;37
06.10.2019;16:25:00;1309;10.2;37
06.10.2019;16:35:00;1426;10.4;37
06.10.2019;16:45:00;1570;10.7;37
06.10.2019;16:55:00;903;10.8;37
06.10.2019;17:05:00;979;11.0;37
06.10.2019;17:15:00;577;11.1;37
06.10.2019;17:25:00;432;11.2;37
06.10.2019;17:35:00;595;11.3;36
06.10.2019;17:45:00;371;11.4;36
06.10.2019;17:55:00;290;11.4;36
06.10.2019;18:05:00;292;11.5;36
06.10.2019;18:15:00;289;11.5;36
06.10.2019;18:25:00;233;11.5;36
06.10.2019;18:35:00;140;11.6;36
06.10.2019;18:45:00;0;11.6;36
06.10.2019;18:55:00;0;11.6;0
07.10.2019;07:40:00;62;0;26
07.10.2019;07:50:00;174;0;28
07.10.2019;08:00:00;238;0;29
07.10.2019;08:10:00;295;0.1;29
07.10.2019;08:20:00;342;0.1;30
07.10.2019;08:30:00;384;0.2;31
07.10.2019;08:40:00;424;0.2;31
07.10.2019;08:50:00;468;0.3;31
07.10.2019;09:00:00;506;0.4;32
07.10.2019;09:10:00;543;0.5;32
07.10.2019;09:20:00;785;0.6;32
07.10.2019;09:30:00;1398;0.8;32
07.10.2019;09:40:00;1410;1.1;33
07.10.2019;09:50:00;1744;1.3;33
07.10.2019;10:00:00;1876;1.6;33
07.10.2019;10:10:00;1904;2.0;34
07.10.2019;10:20:00;3207;2.4;35
07.10.2019;10:30:00;3158;3.0;37
07.10.2019;10:40:00;2303;3.4;37
07.10.2019;10:50:00;2339;3.8;37
07.10.2019;11:00:00;3797;4.4;38
07.10.2019;11:10:00;2190;4.9;39
07.10.2019;11:20:00;3574;5.4;40
07.10.2019;11:30:00;2450;6.0;41
07.10.2019;11:40:00;3024;6.5;41
07.10.2019;11:50:00;5770;7.2;41
07.10.2019;12:00:00;4426;8.1;45
07.10.2019;12:10:00;5904;9.0;47
07.10.2019;12:20:00;5123;10.0;44
07.10.2019;12:30:00;2763;10.7;43
07.10.2019;12:40:00;5973;11.5;45
07.10.2019;12:50:00;1860;12.3;43
07.10.2019;13:00:00;5757;13.3;46
07.10.2019;13:10:00;6849;14.3;48
07.10.2019;13:20:00;4528;15.1;45
07.10.2019;13:30:00;7256;15.9;46
07.10.2019;13:40:00;6477;16.8;46
07.10.2019;13:50:00;2760;17.2;42
07.10.2019;14:00:00;3535;17.8;43
07.10.2019;14:10:00;1388;18.0;42
07.10.2019;14:20:00;2677;18.4;42
07.10.2019;14:30:00;6937;19.3;45
07.10.2019;14:40:00;4476;20.1;47
07.10.2019;14:50:00;4038;20.8;47
07.10.2019;15:00:00;2457;21.4;46
07.10.2019;15:10:00;2444;21.8;45
07.10.2019;15:20:00;2965;22.2;44
07.10.2019;15:30:00;2748;22.7;44
07.10.2019;15:40:00;2524;23.1;44
07.10.2019;15:50:00;2201;23.5;43
07.10.2019;16:00:00;2306;23.9;42
07.10.2019;16:10:00;2068;24.2;42
07.10.2019;16:20:00;1586;24.5;41
07.10.2019;16:30:00;1376;24.7;40
07.10.2019;16:40:00;1292;25.0;40
07.10.2019;16:50:00;1661;25.2;39
07.10.2019;17:00:00;1509;25.5;39
07.10.2019;17:10:00;1580;25.7;39
07.10.2019;17:20:00;1575;26.0;39
07.10.2019;17:30:00;1143;26.2;38
07.10.2019;17:40:00;788;26.3;38
07.10.2019;17:50:00;650;26.4;38
07.10.2019;18:00:00;554;26.5;38
07.10.2019;18:10:00;383;26.6;37
07.10.2019;18:20:00;257;26.7;37
07.10.2019;18:45:00;148;26.7;37
07.10.2019;18:55:00;122;26.8;37
07.10.2019;19:05:00;0;26.8;0
08.10.2019;07:40:00;38;0;27
08.10.2019;07:50:00;146;0;28
08.10.2019;08:00:00;181;0;29
08.10.2019;08:10:00;252;0;29
08.10.2019;08:20:00;384;0.1;30
08.10.2019;08:30:00;454;0.2;31
08.10.2019;08:40:00;609;0.3;31
08.10.2019;08:50:00;523;0.3;31
08.10.2019;09:00:00;495;0.4;32
08.10.2019;09:10:00;623;0.5;32
08.10.2019;09:20:00;679;0.6;32
08.10.2019;09:30:00;797;0.8;33
08.10.2019;09:40:00;828;0.9;33
08.10.2019;09:50:00;964;1.1;33
08.10.2019;10:00:00;1324;1.3;33
08.10.2019;10:10:00;1033;1.5;33
08.10.2019;10:20:00;1330;1.7;34
08.10.2019;10:30:00;1614;1.9;34
08.10.2019;10:40:00;1760;2.2;34
08.10.2019;10:50:00;2667;2.6;35
08.10.2019;11:00:00;2442;3.1;36
08.10.2019;11:10:00;2306;3.4;36
08.10.2019;11:20:00;3292;3.9;36
08.10.2019;11:30:00;2261;4.4;38
08.10.2019;11:40:00;2529;4.8;38
08.10.2019;11:50:00;3430;5.3;38
08.10.2019;12:00:00;2303;5.8;39
08.10.2019;12:10:00;2305;6.1;39
08.10.2019;12:20:00;2411;6.5;39
08.10.2019;12:30:00;4117;7.2;40
08.10.2019;12:40:00;3463;7.8;42
08.10.2019;12:50:00;2689;8.3;41
08.10.2019;13:00:00;2675;8.8;41
08.10.2019;13:10:00;2700;9.2;41
08.10.2019;13:20:00;4260;9.8;42
08.10.2019;13:30:00;2419;10.3;42
08.10.2019;13:40:00;4515;10.9;42
08.10.2019;13:50:00;2038;11.3;42
08.10.2019;14:00:00;2554;11.6;41
08.10.2019;14:10:00;3847;12.2;42
08.10.2019;14:20:00;3651;12.8;43
08.10.2019;14:30:00;5700;13.7;45
08.10.2019;14:40:00;7674;14.9;44
08.10.2019;14:50:00;5734;15.7;44
08.10.2019;15:00:00;6004;16.7;48
08.10.2019;15:10:00;6464;17.7;45
08.10.2019;15:20:00;2383;18.1;42
08.10.2019;15:30:00;2792;18.8;44
08.10.2019;15:40:00;2390;19.2;43
08.10.2019;15:50:00;2251;19.5;42
08.10.2019;16:00:00;1841;19.8;42
08.10.2019;16:10:00;1763;20.1;41
08.10.2019;16:20:00;1726;20.4;41
08.10.2019;16:30:00;1962;20.7;40
08.10.2019;16:40:00;1482;21.0;40
08.10.2019;16:50:00;1386;21.2;39
08.10.2019;17:00:00;1571;21.5;39
08.10.2019;17:10:00;2195;21.8;39
08.10.2019;17:20:00;1413;22.1;39
08.10.2019;17:30:00;999;22.2;38
08.10.2019;17:40:00;621;22.4;38
08.10.2019;17:50:00;803;22.5;38
08.10.2019;18:00:00;523;22.6;38
08.10.2019;18:10:00;314;22.7;38
08.10.2019;18:20:00;287;22.7;37
08.10.2019;18:45:00;137;22.8;37
08.10.2019;18:55:00;31;22.8;37
09.10.2019;08:30:00;78;0;28
09.10.2019;08:40:00;275;0;29
09.10.2019;08:50:00;163;0;29
09.10.2019;09:00:00;700;0.1;30
09.10.2019;09:10:00;206;0.2;30
09.10.2019;09:20:00;765;0.2;31
09.10.2019;09:30:00;227;0.3;31
09.10.2019;09:40:00;257;0.4;32
09.10.2019;09:50:00;662;0.5;32
09.10.2019;10:00:00;304;0.6;32
09.10.2019;10:10:00;573;0.6;33
09.10.2019;10:20:00;608;0.7;33
09.10.2019;10:30:00;570;0.8;33
09.10.2019;10:40:00;426;0.9;33
09.10.2019;10:50:00;523;1.0;33
09.10.2019;11:00:00;332;1.1;33
09.10.2019;11:10:00;289;1.1;34
09.10.2019;11:20:00;325;1.2;34
09.10.2019;11:30:00;336;1.2;34
09.10.2019;11:40:00;578;1.3;34
09.10.2019;11:50:00;1050;1.5;34
09.10.2019;12:00:00;1282;1.7;34
09.10.2019;12:10:00;1037;1.8;34
09.10.2019;12:20:00;689;2.0;34
09.10.2019;12:30:00;711;2.1;35
09.10.2019;12:40:00;1100;2.3;35
09.10.2019;12:50:00;635;2.4;35
09.10.2019;13:00:00;754;2.5;35
09.10.2019;13:10:00;873;2.7;35
09.10.2019;13:20:00;1087;2.8;35
09.10.2019;13:30:00;853;3.0;35
09.10.2019;13:40:00;586;3.1;35
09.10.2019;13:50:00;332;3.2;35
09.10.2019;14:00:00;366;3.2;35
09.10.2019;14:10:00;314;3.3;35
09.10.2019;14:20:00;438;3.3;35
09.10.2019;14:30:00;789;3.4;35
09.10.2019;14:40:00;593;3.5;35
09.10.2019;14:50:00;903;3.7;35
09.10.2019;15:00:00;648;3.8;35
09.10.2019;15:10:00;465;3.9;35
09.10.2019;15:20:00;385;3.9;35
09.10.2019;15:30:00;463;4.0;35
09.10.2019;15:40:00;266;4.1;35
09.10.2019;15:50:00;432;4.1;35
09.10.2019;16:00:00;473;4.2;35
09.10.2019;16:10:00;347;4.3;35
09.10.2019;16:20:00;356;4.3;35
09.10.2019;16:30:00;541;4.4;35
09.10.2019;16:40:00;443;4.5;35
09.10.2019;16:50:00;576;4.6;35
09.10.2019;17:00:00;645;4.7;35
09.10.2019;17:10:00;588;4.8;35
09.10.2019;17:20:00;667;4.9;35
09.10.2019;17:30:00;739;5.0;35
09.10.2019;17:40:00;491;5.1;35
09.10.2019;17:50:00;410;5.2;35
09.10.2019;18:00:00;354;5.2;35
09.10.2019;18:10:00;264;5.3;35
09.10.2019;18:20:00;197;5.3;35
09.10.2019;18:30:00;137;5.3;35
09.10.2019;18:40:00;118;5.3;35
09.10.2019;18:50:00;109;5.4;35
09.10.2019;19:00:00;94;5.4;35
10.10.2019;08:30:00;588;0.2;30
10.10.2019;08:40:00;701;0.3;31
10.10.2019;08:50:00;722;0.4;31
10.10.2019;09:00:00;817;0.6;31
10.10.2019;09:10:00;781;0.7;32
10.10.2019;09:20:00;626;0.8;32
10.10.2019;09:30:00;574;0.9;32
10.10.2019;09:40:00;800;1.0;33
10.10.2019;09:50:00;1977;1.3;33
10.10.2019;10:00:00;1091;1.5;33
10.10.2019;10:10:00;1135;1.7;33
10.10.2019;10:20:00;1348;1.9;34
10.10.2019;10:30:00;2652;2.2;34
10.10.2019;10:40:00;1339;2.5;34
10.10.2019;10:50:00;1336;2.7;34
10.10.2019;11:00:00;1988;3.0;34
10.10.2019;11:10:00;2711;3.4;35
10.10.2019;11:20:00;1958;3.9;36
10.10.2019;11:30:00;1781;4.2;36
10.10.2019;11:40:00;1998;4.5;36
10.10.2019;11:50:00;2290;4.9;36
10.10.2019;12:00:00;2559;5.2;37
10.10.2019;12:10:00;2026;5.6;37
10.10.2019;12:20:00;2065;5.9;37
10.10.2019;12:30:00;2499;6.3;37
10.10.2019;12:40:00;4831;7.0;39
10.10.2019;12:50:00;3378;7.7;41
10.10.2019;13:00:00;2364;8.1;40
10.10.2019;13:10:00;5280;8.8;41
10.10.2019;13:20:00;7546;9.9;46
10.10.2019;13:30:00;6948;11.1;44
10.10.2019;13:40:00;3983;12.0;47
10.10.2019;13:50:00;5245;12.8;47
10.10.2019;14:00:00;2926;13.5;42
10.10.2019;14:10:00;3561;14.0;43
10.10.2019;14:20:00;2430;14.6;43
10.10.2019;14:30:00;2096;14.9;42
10.10.2019;14:40:00;6750;15.9;46
10.10.2019;14:50:00;2571;16.6;47
10.10.2019;15:00:00;1705;16.9;44
10.10.2019;15:10:00;2087;17.3;43
10.10.2019;15:20:00;6028;17.9;44
10.10.2019;15:30:00;5682;18.9;47
10.10.2019;15:40:00;3609;19.6;48
10.10.2019;15:50:00;1493;20.1;46
10.10.2019;16:00:00;2573;20.7;46
10.10.2019;16:10:00;2801;21.1;45
10.10.2019;16:20:00;3115;21.7;45
10.10.2019;16:30:00;2115;22.2;45
10.10.2019;16:40:00;2598;22.6;44
10.10.2019;16:50:00;2063;22.9;43
10.10.2019;17:00:00;1954;23.2;42
10.10.2019;17:10:00;1704;23.5;41
10.10.2019;17:20:00;1157;23.7;40
10.10.2019;17:30:00;884;23.9;39
10.10.2019;17:40:00;837;24.0;39
10.10.2019;17:50:00;896;24.1;39
10.10.2019;18:00:00;547;24.2;38
10.10.2019;18:10:00;371;24.3;38
10.10.2019;18:20:00;273;24.4;38
10.10.2019;18:45:00;135;24.4;37
10.10.2019;18:55:00;0;24.4;37
10.10.2019;19:05:00;0;24.4;0
11.10.2019;07:50:00;166;0;27
11.10.2019;08:00:00;237;0;28
11.10.2019;08:10:00;264;0;29
11.10.2019;08:20:00;274;0.1;30
11.10.2019;08:30:00;280;0.1;30
11.10.2019;08:40:00;322;0.2;31
11.10.2019;08:50:00;378;0.2;31
11.10.2019;09:00:00;429;0.3;31
11.10.2019;09:10:00;495;0.4;32
11.10.2019;09:20:00;532;0.5;32
11.10.2019;09:30:00;1189;0.6;32
11.10.2019;09:40:00;1524;0.9;32
11.10.2019;09:50:00;1712;1.1;33
11.10.2019;10:00:00;1822;1.4;33
11.10.2019;10:10:00;1975;1.7;33
11.10.2019;10:20:00;2118;2.1;34
11.10.2019;10:30:00;2263;2.4;34
11.10.2019;10:40:00;2396;2.8;35
11.10.2019;10:50:00;2547;3.2;36
11.10.2019;11:00:00;2668;3.7;37
11.10.2019;11:10:00;3217;4.2;37
11.10.2019;11:20:00;4774;4.9;39
11.10.2019;11:30:00;5108;5.8;42
11.10.2019;11:40:00;5410;6.6;44
11.10.2019;11:50:00;5652;7.6;46
11.10.2019;12:00:00;5932;8.5;48
11.10.2019;12:10:00;6027;9.5;44
11.10.2019;12:20:00;6136;10.5;46
11.10.2019;12:30:00;6196;11.5;46
11.10.2019;12:40:00;6310;12.6;46
11.10.2019;12:50:00;6326;13.6;47
11.10.2019;13:00:00;6397;14.7;45
11.10.2019;13:10:00;6467;15.7;47
11.10.2019;13:20:00;6511;16.8;46
11.10.2019;13:30:00;6466;17.9;47
11.10.2019;13:40:00;6468;18.9;45
11.10.2019;13:50:00;6451;20.0;46
11.10.2019;14:00:00;6405;21.1;46
11.10.2019;14:10:00;6357;22.1;45
11.10.2019;14:20:00;6235;23.2;46
11.10.2019;14:30:00;6152;24.2;44
11.10.2019;14:40:00;6127;25.2;47
11.10.2019;14:50:00;5997;26.2;44
11.10.2019;15:00:00;5888;27.2;47
11.10.2019;15:10:00;5739;28.1;44
11.10.2019;15:20:00;5541;29.0;46
11.10.2019;15:30:00;5384;29.9;48
11.10.2019;15:40:00;5253;30.8;44
11.10.2019;15:50:00;5045;31.7;47
11.10.2019;16:00:00;4712;32.4;48
11.10.2019;16:10:00;4210;33.1;49
11.10.2019;16:20:00;3613;33.8;49
11.10.2019;16:30:00;3326;34.3;48
11.10.2019;16:40:00;3147;34.8;48
11.10.2019;16:50:00;2905;35.3;47
11.10.2019;17:00:00;2611;35.8;46
11.10.2019;17:10:00;1971;36.1;45
11.10.2019;17:20:00;1404;36.4;44
11.10.2019;17:30:00;969;36.6;42
11.10.2019;17:40:00;873;36.7;41
11.10.2019;17:50:00;723;36.9;40
11.10.2019;18:00:00;490;36.9;40
11.10.2019;18:10:00;284;37.0;40
11.10.2019;18:20:00;251;37.0;39
11.10.2019;18:40:00;157;37.1;39
11.10.2019;18:45:00;141;37.1;38
11.10.2019;18:55:00;60;37.1;38
11.10.2019;19:05:00;0;37.1;0
12.10.2019;07:50:00;143;0;27
12.10.2019;08:00:00;174;0;28
12.10.2019;08:10:00;225;0;29
12.10.2019;08:20:00;268;0.1;30
12.10.2019;08:30:00;299;0.1;30
12.10.2019;08:40:00;327;0.2;31
12.10.2019;08:50:00;358;0.2;31
12.10.2019;09:00:00;393;0.3;31
12.10.2019;09:10:00;439;0.4;32
12.10.2019;09:20:00;527;0.4;32
12.10.2019;09:30:00;938;0.6;32
12.10.2019;09:40:00;1461;0.8;33
12.10.2019;09:50:00;1848;1.1;33
12.10.2019;10:00:00;2044;1.4;33
12.10.2019;10:10:00;2249;1.8;34
12.10.2019;10:20:00;1494;2.0;34
12.10.2019;10:30:00;1709;2.3;34
12.10.2019;10:40:00;2569;2.7;35
12.10.2019;10:50:00;2779;3.2;36
12.10.2019;11:00:00;3534;3.7;37
12.10.2019;11:10:00;3669;4.3;38
12.10.2019;11:20:00;2861;4.8;39
12.10.2019;11:30:00;3003;5.3;39
12.10.2019;11:40:00;4607;6.0;40
12.10.2019;11:50:00;4620;6.8;43
12.10.2019;12:00:00;5234;7.6;44
12.10.2019;12:10:00;4463;8.4;46
12.10.2019;12:20:00;6426;9.3;47
12.10.2019;12:30:00;5960;10.4;44
12.10.2019;12:40:00;6055;11.4;46
12.10.2019;12:50:00;5961;12.3;47
12.10.2019;13:00:00;5937;13.3;44
12.10.2019;13:10:00;5579;14.2;47
12.10.2019;13:20:00;6202;15.2;44
12.10.2019;13:30:00;5966;16.2;46
12.10.2019;13:40:00;5185;17.1;45
12.10.2019;13:50:00;4923;17.9;44
12.10.2019;14:00:00;5323;18.7;47
12.10.2019;14:10:00;5010;19.4;47
12.10.2019;14:20:00;4613;20.2;45
12.10.2019;14:30:00;2383;20.6;43
12.10.2019;14:40:00;2377;21.0;43
12.10.2019;14:50:00;5130;21.7;44
12.10.2019;15:00:00;3556;22.4;46
12.10.2019;15:10:00;5185;23.1;47
12.10.2019;15:20:00;4615;24.0;48
12.10.2019;15:30:00;4429;24.7;44
12.10.2019;15:40:00;5562;25.5;45
12.10.2019;15:50:00;4163;26.3;47
12.10.2019;16:00:00;4577;27.0;47
12.10.2019;16:10:00;3479;27.5;47
12.10.2019;16:20:00;3534;28.0;47
12.10.2019;16:30:00;2377;28.5;46
12.10.2019;16:40:00;2733;29.0;45
12.10.2019;16:50:00;1753;29.3;44
12.10.2019;17:00:00;2168;29.7;44
12.10.2019;17:10:00;1471;29.9;43
12.10.2019;17:20:00;1178;30.1;41
12.10.2019;17:30:00;875;30.3;40
12.10.2019;17:40:00;697;30.4;40
12.10.2019;17:50:00;723;30.5;40
12.10.2019;18:00:00;635;30.6;39
12.10.2019;18:10:00;445;30.7;39
12.10.2019;18:20:00;316;30.8;39
12.10.2019;18:45:00;109;30.8;38
13.10.2019;07:55:00;168;0;28
13.10.2019;08:05:00;280;0;29
13.10.2019;08:15:00;320;0.1;30
13.10.2019;08:25:00;319;0.1;30
13.10.2019;08:35:00;345;0.2;31
13.10.2019;08:45:00;381;0.2;31
13.10.2019;08:55:00;417;0.3;31
13.10.2019;09:05:00;460;0.4;32
13.10.2019;09:15:00;503;0.5;32
13.10.2019;09:25:00;552;0.5;32
13.10.2019;09:35:00;1256;0.7;33
13.10.2019;09:45:00;1467;0.9;33
13.10.2019;09:55:00;1623;1.2;33
13.10.2019;10:05:00;1768;1.5;34
13.10.2019;10:15:00;1986;1.8;34
13.10.2019;10:25:00;2140;2.2;34
13.10.2019;10:35:00;2274;2.5;35
13.10.2019;10:45:00;2428;2.9;36
13.10.2019;10:55:00;2280;3.3;36
13.10.2019;11:05:00;2190;3.7;36
13.10.2019;11:15:00;3482;4.2;37
13.10.2019;11:25:00;2831;4.6;38
13.10.2019;11:35:00;3288;5.1;38
13.10.2019;11:45:00;3990;5.7;40
13.10.2019;11:55:00;4784;6.5;43
13.10.2019;12:05:00;2953;7.1;43
13.10.2019;12:15:00;2524;7.5;42
13.10.2019;12:25:00;2425;7.9;41
13.10.2019;12:35:00;2767;8.4;41
13.10.2019;12:45:00;5195;9.1;42
13.10.2019;12:55:00;5955;10.0;45
13.10.2019;13:05:00;5949;11.0;48
13.10.2019;13:15:00;6049;12.0;44
13.10.2019;13:25:00;6045;13.0;47
13.10.2019;13:35:00;5877;14.0;46
13.10.2019;13:45:00;5970;15.0;45
13.10.2019;13:55:00;5951;15.9;48
13.10.2019;14:05:00;5913;16.9;45
13.10.2019;14:15:00;5415;17.8;48
13.10.2019;14:25:00;5820;18.8;44
13.10.2019;14:35:00;5091;19.7;47
13.10.2019;14:45:00;4082;20.4;47
13.10.2019;14:55:00;2174;21.0;47
13.10.2019;15:05:00;1870;21.2;45
13.10.2019;15:15:00;6178;22.1;48
13.10.2019;15:25:00;3387;22.8;43
13.10.2019;15:35:00;4158;23.4;43
13.10.2019;15:45:00;4152;24.1;45
13.10.2019;15:55:00;4331;24.8;47
13.10.2019;16:05:00;3906;25.5;48
13.10.2019;16:15:00;3293;26.1;47
13.10.2019;16:25:00;2964;26.6;47
13.10.2019;16:35:00;2760;27.0;46
13.10.2019;16:45:00;2525;27.4;45
13.10.2019;16:55:00;2208;27.8;45
13.10.2019;17:05:00;1684;28.1;44
13.10.2019;17:15:00;1192;28.3;42
13.10.2019;17:25:00;824;28.5;41
13.10.2019;17:35:00;776;28.6;40
13.10.2019;17:45:00;669;28.7;40
13.10.2019;17:55:00;466;28.8;40
13.10.2019;18:05:00;313;28.9;39
13.10.2019;18:15:00;272;28.9;39
13.10.2019;18:25:00;218;29.0;39
13.10.2019;18:35:00;164;29.0;38
13.10.2019;18:45:00;126;29.0;38
13.10.2019;18:55:00;0;29.0;0
14.10.2019;07:55:00;154;0;28
14.10.2019;08:05:00;196;0;29
14.10.2019;08:15:00;251;0;29
14.10.2019;08:25:00;295;0.1;30
14.10.2019;08:35:00;331;0.1;31
14.10.2019;08:45:00;369;0.2;31
14.10.2019;08:55:00;404;0.3;31
14.10.2019;09:05:00;441;0.3;32
14.10.2019;09:15:00;483;0.4;32
14.10.2019;09:25:00;527;0.5;32
14.10.2019;09:35:00;1227;0.6;33
14.10.2019;09:45:00;1463;0.9;33
14.10.2019;09:55:00;1619;1.1;33
14.10.2019;10:05:00;1765;1.4;33
14.10.2019;10:15:00;1920;1.7;34
14.10.2019;10:25:00;2072;2.1;34
14.10.2019;10:35:00;2212;2.4;35
14.10.2019;10:45:00;2361;2.8;35
14.10.2019;10:55:00;2478;3.2;36
14.10.2019;11:05:00;2593;3.6;37
14.10.2019;11:15:00;2695;4.1;38
14.10.2019;11:25:00;4529;4.8;39
14.10.2019;11:35:00;4861;5.6;41
14.10.2019;11:45:00;5180;6.4;43
14.10.2019;11:55:00;5410;7.3;45
14.10.2019;12:05:00;5669;8.2;47
14.10.2019;12:15:00;5755;9.2;47
14.10.2019;12:25:00;5836;10.1;45
14.10.2019;12:35:00;5887;11.1;48
14.10.2019;12:45:00;5934;12.1;44
14.10.2019;12:55:00;5969;13.1;47
14.10.2019;13:05:00;5999;14.0;44
14.10.2019;13:15:00;6048;15.0;46
14.10.2019;13:25:00;6030;16.0;47
14.10.2019;13:35:00;6040;17.0;45
14.10.2019;13:45:00;5998;18.0;47
14.10.2019;13:55:00;5932;19.0;45
14.10.2019;14:05:00;5866;20.0;48
14.10.2019;14:15:00;5804;20.9;44
14.10.2019;14:25:00;5726;21.9;48
14.10.2019;14:35:00;5725;22.8;44
14.10.2019;14:45:00;5603;23.8;47
14.10.2019;14:55:00;5487;24.7;45
14.10.2019;15:05:00;5319;25.6;45
14.10.2019;15:15:00;5114;26.4;48
14.10.2019;15:25:00;5042;27.3;44
14.10.2019;15:35:00;4845;28.1;45
14.10.2019;15:45:00;4499;28.8;47
14.10.2019;15:55:00;4366;29.6;48
14.10.2019;16:05:00;3961;30.2;49
14.10.2019;16:15:00;3359;30.8;48
14.10.2019;16:25:00;2995;31.3;47
14.10.2019;16:35:00;2827;31.8;47
14.10.2019;16:45:00;2608;32.2;46
14.10.2019;16:55:00;2160;32.6;45
14.10.2019;17:05:00;1567;32.9;44
14.10.2019;17:15:00;1097;33.1;43
14.10.2019;17:25:00;928;33.2;42
14.10.2019;17:35:00;767;33.4;41
14.10.2019;17:45:00;640;33.5;40
14.10.2019;17:55:00;360;33.6;40
14.10.2019;18:05:00;291;33.6;40
14.10.2019;18:15:00;247;33.7;39
14.10.2019;18:25:00;194;33.7;39
14.10.2019;18:35:00;137;33.7;39
14.10.2019;18:45:00;0;33.7;38
14.10.2019;18:55:00;0;33.7;0
15.10.2019;07:50:00;0;0;27
15.10.2019;08:00:00;152;0;28
15.10.2019;08:10:00;181;0;29
15.10.2019;08:20:00;244;0;30
15.10.2019;08:30:00;335;0.1;30
15.10.2019;08:40:00;381;0.2;31
15.10.2019;08:50:00;452;0.2;31
15.10.2019;09:00:00;502;0.3;32
15.10.2019;09:10:00;488;0.4;32
15.10.2019;09:20:00;465;0.5;32
15.10.2019;09:30:00;697;0.6;32
15.10.2019;09:40:00;1150;0.7;33
15.10.2019;09:50:00;1210;1.0;33
15.10.2019;10:00:00;1217;1.1;33
15.10.2019;10:10:00;1325;1.4;33
15.10.2019;10:20:00;1173;1.6;34
15.10.2019;10:30:00;1272;1.8;34
15.10.2019;10:40:00;1171;2.0;34
15.10.2019;10:50:00;821;2.1;34
15.10.2019;11:00:00;634;2.2;34
15.10.2019;11:10:00;657;2.3;35
15.10.2019;11:20:00;736;2.5;35
15.10.2019;11:30:00;914;2.6;35
15.10.2019;11:40:00;949;2.8;35
15.10.2019;11:50:00;885;2.9;35
15.10.2019;12:00:00;747;3.0;35
15.10.2019;12:10:00;709;3.2;35
15.10.2019;12:20:00;664;3.3;35
15.10.2019;12:30:00;755;3.4;35
15.10.2019;12:40:00;754;3.5;35
15.10.2019;12:50:00;827;3.6;35
15.10.2019;13:00:00;993;3.8;35
15.10.2019;13:10:00;1053;4.0;35
15.10.2019;13:20:00;1265;4.2;35
15.10.2019;13:30:00;1836;4.4;35
15.10.2019;13:40:00;4217;5.0;36
15.10.2019;13:50:00;7702;5.9;40
15.10.2019;14:00:00;6161;7.1;45
15.10.2019;14:10:00;6518;8.2;46
15.10.2019;14:20:00;7240;9.3;46
15.10.2019;14:30:00;3218;10.2;43
15.10.2019;14:40:00;2601;10.6;42
15.10.2019;14:50:00;2885;11.0;42
15.10.2019;15:00:00;1935;11.4;41
15.10.2019;15:10:00;1889;11.7;41
15.10.2019;15:20:00;2411;12.0;40
15.10.2019;15:30:00;3621;12.6;41
15.10.2019;15:40:00;2808;13.1;42
15.10.2019;15:50:00;1824;13.5;41
15.10.2019;16:00:00;748;13.6;40
15.10.2019;16:10:00;801;13.7;39
15.10.2019;16:20:00;758;13.9;39
15.10.2019;16:30:00;540;14.0;38
15.10.2019;16:40:00;390;14.0;38
15.10.2019;16:50:00;248;14.1;38
15.10.2019;17:00:00;182;14.1;38
15.10.2019;17:10:00;169;14.2;37
15.10.2019;17:20:00;223;14.2;37
15.10.2019;17:30:00;332;14.2;37
15.10.2019;17:40:00;352;14.3;37
15.10.2019;17:50:00;199;14.3;37
15.10.2019;18:00:00;139;14.4;37
15.10.2019;18:10:00;0;14.4;36
16.10.2019;07:55:00;125;0;27
16.10.2019;08:05:00;176;0;28
16.10.2019;08:15:00;226;0;29
16.10.2019;08:25:00;270;0.1;30
16.10.2019;08:35:00;304;0.1;30
16.10.2019;08:45:00;336;0.2;31
16.10.2019;08:55:00;369;0.2;31
16.10.2019;09:05:00;399;0.3;31
16.10.2019;09:15:00;435;0.4;32
16.10.2019;09:25:00;474;0.4;32
16.10.2019;09:35:00;1178;0.6;32
16.10.2019;09:45:00;1460;0.8;33
16.10.2019;09:55:00;1625;1.1;33
16.10.2019;10:05:00;1787;1.4;33
16.10.2019;10:15:00;1940;1.7;33
16.10.2019;10:25:00;2083;2.0;34
16.10.2019;10:35:00;2227;2.4;34
16.10.2019;10:45:00;2343;2.8;35
16.10.2019;10:55:00;2447;3.2;36
16.10.2019;11:05:00;2567;3.6;37
16.10.2019;11:15:00;3976;4.1;37
16.10.2019;11:25:00;4597;4.9;40
16.10.2019;11:35:00;4971;5.7;42
16.10.2019;11:45:00;5210;6.5;44
16.10.2019;11:55:00;5538;7.4;46
16.10.2019;12:05:00;5567;8.3;47
16.10.2019;12:15:00;5677;9.3;48
16.10.2019;12:25:00;5969;10.2;44
16.10.2019;12:35:00;5998;11.2;47
16.10.2019;12:45:00;6095;12.2;44
16.10.2019;12:55:00;6113;13.2;47
16.10.2019;13:05:00;6149;14.2;45
16.10.2019;13:15:00;6139;15.3;46
16.10.2019;13:25:00;6149;16.3;46
16.10.2019;13:35:00;6174;17.3;46
16.10.2019;13:45:00;6167;18.3;47
16.10.2019;13:55:00;6086;19.3;45
16.10.2019;14:05:00;6050;20.3;48
16.10.2019;14:15:00;5975;21.3;45
16.10.2019;14:25:00;5879;22.3;48
16.10.2019;14:35:00;5837;23.2;44
16.10.2019;14:45:00;5723;24.2;47
16.10.2019;14:55:00;5575;25.1;44
16.10.2019;15:05:00;5413;26.0;46
16.10.2019;15:15:00;5284;26.9;48
16.10.2019;15:25:00;5183;27.8;44
16.10.2019;15:35:00;5012;28.6;47
16.10.2019;15:45:00;4843;29.4;48
16.10.2019;15:55:00;4558;30.2;44
16.10.2019;16:05:00;3896;30.8;45
16.10.2019;16:15:00;3451;31.4;46
16.10.2019;16:25:00;3177;32.0;46
16.10.2019;16:35:00;2941;32.5;46
16.10.2019;16:45:00;2639;32.9;45
16.10.2019;16:55:00;2025;33.3;44
16.10.2019;17:05:00;1401;33.5;43
16.10.2019;17:15:00;1053;33.7;42
16.10.2019;17:25:00;995;33.9;41
16.10.2019;17:35:00;759;34.0;40
16.10.2019;17:45:00;603;34.1;40
16.10.2019;17:55:00;259;34.2;39
16.10.2019;18:05:00;236;34.2;39
16.10.2019;18:15:00;202;34.2;39
16.10.2019;18:25:00;163;34.3;38
16.10.2019;18:35:00;128;34.3;38
16.10.2019;18:45:00;0;34.3;0
16.10.2019;18:55:00;0;34.3;0
17.10.2019;07:50:00;102;0;25
17.10.2019;08:00:00;199;0;27
17.10.2019;08:10:00;360;0;29
17.10.2019;08:20:00;398;0.1;29
17.10.2019;08:30:00;408;0.2;30
17.10.2019;08:40:00;432;0.2;31
17.10.2019;09:00:00;561;0.4;31
17.10.2019;09:10:00;811;0.5;32
17.10.2019;09:30:00;790;0.8;32
17.10.2019;09:40:00;744;0.9;33
17.10.2019;10:00:00;1680;1.4;33
17.10.2019;10:10:00;1809;1.7;33
17.10.2019;10:20:00;1948;2.0;34
17.10.2019;10:30:00;2090;2.3;34
17.10.2019;10:50:00;2357;3.0;35
17.10.2019;11:00:00;2451;3.4;36
17.10.2019;11:20:00;2689;4.3;37
17.10.2019;11:30:00;4572;5.0;39
17.10.2019;11:40:00;4914;5.8;41
17.10.2019;12:00:00;5369;7.5;45
17.10.2019;12:10:00;5645;8.5;47
17.10.2019;12:30:00;5785;10.4;44
17.10.2019;12:40:00;5855;11.3;47
17.10.2019;12:50:00;5871;12.3;44
17.10.2019;13:00:00;5919;13.3;46
17.10.2019;13:20:00;5883;15.2;45
17.10.2019;13:30:00;6601;16.2;47
17.10.2019;13:50:00;5946;18.2;48
17.10.2019;14:00:00;5843;19.2;45
17.10.2019;14:10:00;5843;20.2;48
17.10.2019;14:30:00;5951;22.1;47
17.10.2019;14:40:00;4545;23.0;43
17.10.2019;14:50:00;5378;23.9;46
17.10.2019;15:00:00;3889;24.7;48
17.10.2019;15:10:00;4858;25.4;47
17.10.2019;15:20:00;3707;26.1;43
17.10.2019;15:30:00;4161;26.7;44
17.10.2019;15:40:00;2946;27.3;45
17.10.2019;15:50:00;4680;28.0;46
17.10.2019;16:00:00;3796;28.7;47
17.10.2019;16:10:00;3632;29.3;47
17.10.2019;16:20:00;2638;29.7;46
17.10.2019;16:30:00;2002;30.1;45
17.10.2019;16:50:00;990;30.5;42
17.10.2019;17:00:00;983;30.7;41
17.10.2019;17:10:00;653;30.8;40
17.10.2019;17:30:00;610;31.0;39
17.10.2019;17:40:00;469;31.1;39
17.10.2019;18:00:00;254;31.2;38
17.10.2019;18:05:00;200;31.2;38
17.10.2019;18:15:00;129;31.2;38
17.10.2019;18:25:00;0;31.2;38
17.10.2019;18:35:00;0;31.2;0
17.10.2019;18:45:00;0;31.2;0
18.10.2019;07:55:00;0;0;26
18.10.2019;08:05:00;185;0;28
18.10.2019;08:15:00;328;0;29
18.10.2019;08:25:00;478;0.1;30
18.10.2019;08:35:00;519;0.2;30
18.10.2019;08:45:00;690;0.3;31
18.10.2019;08:55:00;835;0.4;31
18.10.2019;09:05:00;969;0.6;31
18.10.2019;09:15:00;986;0.7;32
18.10.2019;09:25:00;1022;0.9;32
18.10.2019;09:45:00;1168;1.3;33
18.10.2019;09:55:00;1406;1.5;33
18.10.2019;10:05:00;1539;1.7;33
18.10.2019;10:15:00;1676;2.0;34
18.10.2019;10:25:00;2068;2.3;34
18.10.2019;10:35:00;2363;2.7;34
18.10.2019;10:45:00;1883;3.1;35
18.10.2019;10:55:00;1264;3.3;35
18.10.2019;11:05:00;994;3.5;35
18.10.2019;11:15:00;818;3.6;35
