Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.10.2019;11:25:00;578;3.7;35
18.10.2019;11:35:00;857;3.9;35
18.10.2019;11:55:00;970;4.2;35
18.10.2019;12:05:00;1341;4.4;35
18.10.2019;12:15:00;1177;4.6;35
18.10.2019;12:35:00;1148;5.1;35
18.10.2019;12:40:00;1024;5.1;35
18.10.2019;12:50:00;1081;5.3;36
18.10.2019;13:00:00;1581;5.6;36
18.10.2019;13:10:00;1495;5.8;36
18.10.2019;13:20:00;1382;6.0;36
18.10.2019;13:30:00;1763;6.3;36
18.10.2019;13:40:00;1780;6.6;36
18.10.2019;13:50:00;1846;7.0;36
18.10.2019;14:00:00;2049;7.3;37
18.10.2019;14:10:00;2290;7.7;37
18.10.2019;14:20:00;5182;8.3;39
18.10.2019;14:30:00;3944;9.1;41
18.10.2019;14:40:00;4648;9.8;42
18.10.2019;14:50:00;4176;10.5;43
18.10.2019;15:00:00;3969;11.2;44
18.10.2019;15:10:00;4645;12.0;46
18.10.2019;15:20:00;3455;12.6;46
18.10.2019;15:30:00;3729;13.2;45
18.10.2019;15:40:00;2515;13.7;44
18.10.2019;15:50:00;2423;14.1;43
18.10.2019;16:00:00;2535;14.6;43
18.10.2019;16:10:00;1731;14.9;42
18.10.2019;16:20:00;1554;15.2;41
18.10.2019;16:30:00;975;15.4;40
18.10.2019;16:40:00;1414;15.6;39
18.10.2019;16:50:00;788;15.7;39
18.10.2019;17:00:00;1400;15.9;38
18.10.2019;17:10:00;755;16.1;38
18.10.2019;17:20:00;471;16.2;38
18.10.2019;17:30:00;659;16.3;38
18.10.2019;17:40:00;590;16.4;38
18.10.2019;17:50:00;472;16.5;37
18.10.2019;18:00:00;397;16.5;37
18.10.2019;18:10:00;290;16.6;37
18.10.2019;18:20:00;207;16.6;37
18.10.2019;18:40:00;0;16.6;0
18.10.2019;18:45:00;0;16.6;0
19.10.2019;08:15:00;153;0;28
19.10.2019;08:25:00;171;0;29
19.10.2019;08:35:00;356;0;29
19.10.2019;08:45:00;495;0.1;30
19.10.2019;08:55:00;515;0.2;30
19.10.2019;09:05:00;555;0.3;31
19.10.2019;09:15:00;815;0.4;31
19.10.2019;09:25:00;979;0.6;32
19.10.2019;09:35:00;822;0.7;32
19.10.2019;09:45:00;653;0.8;32
19.10.2019;09:55:00;350;0.9;33
19.10.2019;10:05:00;245;0.9;33
19.10.2019;10:15:00;277;1.0;33
19.10.2019;10:25:00;498;1.1;33
19.10.2019;10:35:00;652;1.2;33
19.10.2019;10:45:00;751;1.3;33
19.10.2019;10:55:00;797;1.4;34
19.10.2019;11:05:00;577;1.5;34
19.10.2019;11:15:00;580;1.6;34
19.10.2019;11:25:00;622;1.7;34
19.10.2019;11:35:00;745;1.8;34
19.10.2019;11:45:00;708;2.0;34
19.10.2019;11:55:00;1152;2.1;34
19.10.2019;12:05:00;1456;2.4;34
19.10.2019;12:15:00;1533;2.6;35
19.10.2019;12:25:00;1470;2.9;35
19.10.2019;12:35:00;2159;3.2;35
19.10.2019;12:45:00;2381;3.6;36
19.10.2019;12:55:00;1559;3.9;36
19.10.2019;13:05:00;2324;4.3;36
19.10.2019;13:15:00;2255;4.6;36
19.10.2019;13:25:00;3272;5.3;39
19.10.2019;13:35:00;5459;6.1;41
19.10.2019;13:45:00;4901;7.0;44
19.10.2019;13:55:00;2824;7.5;42
19.10.2019;14:05:00;1581;7.8;41
19.10.2019;14:15:00;2127;8.1;40
19.10.2019;14:25:00;4586;8.8;42
19.10.2019;14:35:00;2137;9.2;41
19.10.2019;14:45:00;2426;9.7;42
19.10.2019;14:55:00;5568;10.5;44
19.10.2019;15:05:00;5338;11.4;46
19.10.2019;15:15:00;5238;12.2;47
19.10.2019;15:25:00;4040;12.9;47
19.10.2019;15:35:00;2457;13.5;46
19.10.2019;15:45:00;2117;13.8;44
19.10.2019;15:55:00;1792;14.1;43
19.10.2019;16:05:00;1743;14.4;42
19.10.2019;16:15:00;1890;14.7;41
19.10.2019;16:25:00;1553;15.0;41
19.10.2019;16:35:00;1387;15.2;40
19.10.2019;16:45:00;1166;15.4;39
19.10.2019;16:55:00;1071;15.6;39
19.10.2019;17:05:00;1110;15.8;38
19.10.2019;17:15:00;965;15.9;38
19.10.2019;17:25:00;622;16.1;38
19.10.2019;17:35:00;634;16.2;38
19.10.2019;17:45:00;553;16.2;38
19.10.2019;17:55:00;469;16.3;37
19.10.2019;18:05:00;350;16.4;37
19.10.2019;18:15:00;163;16.4;37
19.10.2019;18:25:00;133;16.4;37
19.10.2019;18:35:00;0;16.5;37
19.10.2019;18:45:00;0;16.5;0
20.10.2019;08:20:00;107;0;28
20.10.2019;08:30:00;161;0;28
20.10.2019;08:40:00;186;0;29
20.10.2019;08:50:00;301;0.1;30
20.10.2019;09:00:00;447;0.1;30
20.10.2019;09:10:00;517;0.2;31
20.10.2019;09:20:00;670;0.3;31
20.10.2019;09:30:00;706;0.4;31
20.10.2019;09:40:00;896;0.6;32
20.10.2019;09:50:00;1202;0.8;32
20.10.2019;10:00:00;1267;1.0;32
20.10.2019;10:10:00;1241;1.2;33
20.10.2019;10:20:00;802;1.3;33
20.10.2019;10:30:00;514;1.4;33
20.10.2019;10:40:00;505;1.5;33
20.10.2019;10:50:00;1188;1.6;34
20.10.2019;11:00:00;1453;1.9;34
20.10.2019;11:10:00;481;2.0;34
20.10.2019;11:20:00;811;2.1;34
20.10.2019;11:30:00;1651;2.4;34
20.10.2019;11:40:00;1385;2.6;34
20.10.2019;11:50:00;2514;3.0;35
20.10.2019;12:00:00;4580;3.6;36
20.10.2019;12:10:00;2318;4.0;37
20.10.2019;12:20:00;2964;4.5;38
20.10.2019;12:30:00;2449;4.9;37
20.10.2019;12:40:00;2507;5.3;38
20.10.2019;12:50:00;2914;5.7;38
20.10.2019;13:00:00;1269;6.0;38
20.10.2019;13:10:00;2713;6.3;37
20.10.2019;13:20:00;2299;6.7;38
20.10.2019;13:30:00;2081;7.1;38
20.10.2019;13:40:00;3943;7.6;38
20.10.2019;13:50:00;4832;8.3;40
20.10.2019;14:00:00;4467;9.1;43
20.10.2019;14:10:00;5405;10.0;45
20.10.2019;14:20:00;4718;10.8;46
20.10.2019;14:30:00;3009;11.4;45
20.10.2019;14:40:00;4349;12.0;46
20.10.2019;14:50:00;4680;12.9;47
20.10.2019;15:00:00;5292;13.7;48
20.10.2019;15:10:00;5254;14.5;46
20.10.2019;15:20:00;3627;15.2;43
20.10.2019;15:30:00;2070;15.6;43
20.10.2019;15:40:00;2457;15.9;42
20.10.2019;15:50:00;4095;16.5;43
20.10.2019;16:00:00;3013;17.0;43
20.10.2019;16:10:00;1640;17.3;42
20.10.2019;16:20:00;1672;17.6;41
20.10.2019;16:30:00;1445;17.8;40
20.10.2019;16:40:00;1351;18.1;40
20.10.2019;16:50:00;1310;18.3;39
20.10.2019;17:00:00;1074;18.5;39
20.10.2019;17:10:00;877;18.6;39
20.10.2019;17:20:00;781;18.8;38
20.10.2019;17:30:00;611;18.9;38
20.10.2019;17:40:00;470;19.0;38
20.10.2019;17:50:00;409;19.0;38
20.10.2019;18:00:00;306;19.1;37
20.10.2019;18:10:00;207;19.1;37
20.10.2019;18:20:00;140;19.1;37
20.10.2019;18:40:00;0;19.2;0
20.10.2019;18:45:00;0;19.2;0
21.10.2019;08:15:00;0;0;27
21.10.2019;08:25:00;175;0;28
21.10.2019;08:35:00;215;0;29
21.10.2019;08:45:00;260;0.1;29
21.10.2019;08:55:00;312;0.1;30
21.10.2019;09:05:00;407;0.2;30
21.10.2019;09:15:00;540;0.2;31
21.10.2019;09:25:00;765;0.4;31
21.10.2019;09:35:00;1109;0.5;32
21.10.2019;09:45:00;1318;0.7;32
21.10.2019;09:55:00;1294;1.0;32
21.10.2019;10:05:00;1199;1.2;33
21.10.2019;10:15:00;1698;1.4;33
21.10.2019;10:25:00;2697;1.8;33
21.10.2019;10:35:00;2727;2.2;34
21.10.2019;10:45:00;1857;2.6;35
21.10.2019;10:55:00;2053;2.9;35
21.10.2019;11:05:00;3696;3.5;36
21.10.2019;11:15:00;2604;3.8;36
21.10.2019;11:25:00;2593;4.3;38
21.10.2019;11:35:00;1377;4.6;37
21.10.2019;11:45:00;1470;4.8;36
21.10.2019;11:55:00;1590;5.1;36
21.10.2019;12:05:00;2277;5.5;37
21.10.2019;12:15:00;2455;5.8;37
21.10.2019;12:25:00;3174;6.3;38
21.10.2019;12:35:00;4609;6.9;39
21.10.2019;12:45:00;5117;7.9;43
21.10.2019;12:55:00;2597;8.3;42
21.10.2019;13:05:00;2686;8.8;41
21.10.2019;13:15:00;4552;9.4;42
21.10.2019;13:25:00;3446;9.9;42
21.10.2019;13:35:00;1559;10.3;41
21.10.2019;13:45:00;1735;10.6;40
21.10.2019;13:55:00;1086;10.8;39
21.10.2019;14:05:00;1036;10.9;38
21.10.2019;14:15:00;978;11.1;38
21.10.2019;14:25:00;827;11.2;38
21.10.2019;14:35:00;860;11.4;37
21.10.2019;14:45:00;1162;11.6;37
21.10.2019;14:55:00;1358;11.8;37
21.10.2019;15:05:00;2342;12.1;37
21.10.2019;15:15:00;2095;12.5;38
21.10.2019;15:25:00;1987;12.8;38
21.10.2019;15:35:00;1222;13.0;37
21.10.2019;15:45:00;855;13.2;37
21.10.2019;15:55:00;1103;13.4;37
21.10.2019;16:05:00;1111;13.6;37
21.10.2019;16:15:00;1177;13.8;37
21.10.2019;16:25:00;915;13.9;37
21.10.2019;16:35:00;773;14.0;37
21.10.2019;16:45:00;636;14.2;37
21.10.2019;16:55:00;426;14.2;36
21.10.2019;17:05:00;564;14.3;36
21.10.2019;17:15:00;421;14.4;36
21.10.2019;17:25:00;249;14.4;36
21.10.2019;17:35:00;219;14.5;36
21.10.2019;17:45:00;170;14.5;36
21.10.2019;17:55:00;137;14.5;36
21.10.2019;18:05:00;126;14.6;36
21.10.2019;18:15:00;117;14.6;36
22.10.2019;08:25:00;0;0;27
22.10.2019;08:35:00;105;0;28
22.10.2019;08:45:00;131;0;29
22.10.2019;08:55:00;143;0;29
22.10.2019;09:05:00;164;0;30
22.10.2019;09:15:00;245;0.1;30
22.10.2019;09:25:00;271;0.1;31
22.10.2019;09:35:00;402;0.2;31
22.10.2019;09:45:00;418;0.2;31
22.10.2019;09:55:00;406;0.3;32
22.10.2019;10:05:00;508;0.4;32
22.10.2019;10:15:00;498;0.5;32
22.10.2019;10:25:00;479;0.6;33
22.10.2019;10:35:00;405;0.6;33
22.10.2019;10:45:00;485;0.7;33
22.10.2019;10:55:00;463;0.8;33
22.10.2019;11:05:00;573;0.9;33
22.10.2019;11:15:00;710;1.0;33
22.10.2019;11:25:00;697;1.1;34
22.10.2019;11:35:00;673;1.2;34
22.10.2019;11:45:00;984;1.3;34
22.10.2019;11:55:00;706;1.5;34
22.10.2019;12:05:00;749;1.6;34
22.10.2019;12:15:00;908;1.8;34
22.10.2019;12:25:00;920;1.9;34
22.10.2019;12:35:00;1188;2.1;34
22.10.2019;12:45:00;1313;2.3;34
22.10.2019;12:55:00;1209;2.5;35
22.10.2019;13:05:00;1217;2.7;35
22.10.2019;13:15:00;1352;2.9;35
22.10.2019;13:25:00;1515;3.2;35
22.10.2019;13:35:00;979;3.4;35
22.10.2019;13:45:00;655;3.5;35
22.10.2019;13:55:00;1062;3.6;35
22.10.2019;14:05:00;1200;3.8;35
22.10.2019;14:15:00;1321;4.0;35
22.10.2019;14:25:00;1372;4.3;35
22.10.2019;14:35:00;1230;4.5;35
22.10.2019;14:45:00;924;4.7;35
22.10.2019;14:55:00;1114;4.9;35
22.10.2019;15:05:00;1107;5.0;35
22.10.2019;15:15:00;925;5.2;35
22.10.2019;15:25:00;768;5.3;35
22.10.2019;15:35:00;688;5.4;35
22.10.2019;15:45:00;539;5.5;35
22.10.2019;15:55:00;557;5.6;35
22.10.2019;16:05:00;473;5.7;35
22.10.2019;16:15:00;457;5.8;35
22.10.2019;16:25:00;441;5.8;35
22.10.2019;16:35:00;529;5.9;35
22.10.2019;16:45:00;537;6.0;35
22.10.2019;16:55:00;485;6.1;35
22.10.2019;17:05:00;354;6.2;35
22.10.2019;17:15:00;292;6.2;35
22.10.2019;17:25:00;233;6.3;35
22.10.2019;17:35:00;207;6.3;35
22.10.2019;17:45:00;181;6.3;35
22.10.2019;17:55:00;155;6.4;35
22.10.2019;18:05:00;132;6.4;35
22.10.2019;18:15:00;0;6.4;35
23.10.2019;08:25:00;138;0;27
23.10.2019;08:35:00;156;0;28
23.10.2019;08:45:00;179;0;29
23.10.2019;08:55:00;158;0;30
23.10.2019;09:05:00;237;0.1;30
23.10.2019;09:15:00;300;0.1;31
23.10.2019;09:25:00;369;0.2;31
23.10.2019;09:35:00;373;0.2;31
23.10.2019;09:45:00;406;0.3;32
23.10.2019;09:55:00;468;0.4;32
23.10.2019;10:05:00;486;0.5;32
23.10.2019;10:15:00;622;0.6;32
23.10.2019;10:25:00;643;0.7;33
23.10.2019;10:35:00;772;0.8;33
23.10.2019;10:45:00;776;0.9;33
23.10.2019;10:55:00;855;1.0;33
23.10.2019;11:05:00;971;1.2;33
23.10.2019;11:15:00;1039;1.4;34
23.10.2019;11:25:00;1158;1.6;34
23.10.2019;11:35:00;1376;1.8;34
23.10.2019;11:45:00;1453;2.0;34
23.10.2019;11:55:00;1612;2.3;34
23.10.2019;12:05:00;1800;2.6;34
23.10.2019;12:15:00;1476;2.8;35
23.10.2019;12:25:00;1773;3.1;35
23.10.2019;12:35:00;1623;3.3;35
23.10.2019;12:45:00;2045;3.6;35
23.10.2019;12:55:00;2145;4.0;35
23.10.2019;13:05:00;2255;4.4;36
23.10.2019;13:15:00;3475;4.9;37
23.10.2019;13:25:00;3288;5.5;38
23.10.2019;13:35:00;3574;6.1;40
23.10.2019;13:45:00;5787;7.0;42
23.10.2019;13:55:00;3233;7.6;43
23.10.2019;14:05:00;5662;8.5;44
23.10.2019;14:15:00;5519;9.4;46
23.10.2019;14:25:00;5411;10.3;48
23.10.2019;14:35:00;4956;11.1;49
23.10.2019;14:45:00;5306;11.9;47
23.10.2019;14:55:00;2496;12.4;43
23.10.2019;15:05:00;4884;13.0;43
23.10.2019;15:15:00;3869;13.7;45
23.10.2019;15:25:00;4359;14.3;44
23.10.2019;15:35:00;3795;15.0;46
23.10.2019;15:45:00;1140;15.2;43
23.10.2019;15:55:00;1208;15.4;41
23.10.2019;16:05:00;1223;15.6;40
23.10.2019;16:15:00;1277;15.8;40
23.10.2019;16:25:00;1231;16.0;39
23.10.2019;16:35:00;1199;16.2;39
23.10.2019;16:45:00;855;16.4;38
23.10.2019;16:55:00;738;16.5;38
23.10.2019;17:05:00;797;16.6;38
23.10.2019;17:15:00;748;16.7;38
23.10.2019;17:25:00;600;16.8;37
23.10.2019;17:35:00;461;16.9;37
23.10.2019;17:45:00;368;17.0;37
23.10.2019;17:55:00;299;17.0;37
23.10.2019;18:05:00;198;17.1;37
23.10.2019;18:15:00;127;17.1;37
23.10.2019;18:25:00;0;17.1;0
23.10.2019;18:35:00;0;17.1;0
24.10.2019;08:20:00;183;0;28
24.10.2019;08:30:00;288;0;29
24.10.2019;08:40:00;429;0.1;29
24.10.2019;08:50:00;544;0.2;30
24.10.2019;09:00:00;673;0.3;30
24.10.2019;09:10:00;807;0.4;31
24.10.2019;09:20:00;921;0.5;31
24.10.2019;09:30:00;951;0.7;32
24.10.2019;09:40:00;1045;0.9;32
24.10.2019;09:50:00;1308;1.1;32
24.10.2019;10:00:00;1440;1.3;33
24.10.2019;10:10:00;1474;1.6;33
24.10.2019;10:20:00;1540;1.8;33
24.10.2019;10:30:00;1540;2.1;33
24.10.2019;10:40:00;1447;2.3;34
24.10.2019;10:50:00;1794;2.6;34
24.10.2019;11:00:00;1476;2.9;34
24.10.2019;11:10:00;1233;3.1;34
24.10.2019;11:20:00;1106;3.3;35
24.10.2019;11:30:00;984;3.4;35
24.10.2019;11:40:00;913;3.6;35
24.10.2019;11:50:00;856;3.7;35
24.10.2019;12:00:00;749;3.9;35
24.10.2019;12:10:00;657;4.0;35
24.10.2019;12:20:00;570;4.1;35
24.10.2019;12:30:00;652;4.2;35
24.10.2019;12:40:00;811;4.3;35
24.10.2019;12:50:00;740;4.4;35
24.10.2019;13:00:00;697;4.5;35
24.10.2019;13:10:00;771;4.7;35
24.10.2019;13:20:00;1632;4.9;35
24.10.2019;13:30:00;2347;5.2;35
24.10.2019;13:40:00;1899;5.6;35
24.10.2019;13:50:00;3286;6.0;36
24.10.2019;14:00:00;4588;6.8;39
24.10.2019;14:10:00;4446;7.4;40
24.10.2019;14:20:00;3747;8.2;42
24.10.2019;14:30:00;1984;8.5;41
24.10.2019;14:40:00;4252;9.1;42
24.10.2019;14:50:00;2721;9.7;42
24.10.2019;15:00:00;4127;10.4;43
24.10.2019;15:10:00;2032;10.8;42
24.10.2019;15:20:00;1782;11.1;41
24.10.2019;15:30:00;2521;11.4;40
24.10.2019;15:40:00;1381;11.7;40
24.10.2019;15:50:00;1109;11.9;39
24.10.2019;16:00:00;810;12.0;38
24.10.2019;16:10:00;730;12.1;38
24.10.2019;16:20:00;829;12.3;38
24.10.2019;16:30:00;613;12.4;37
24.10.2019;16:40:00;523;12.5;37
24.10.2019;16:50:00;573;12.6;37
24.10.2019;17:00:00;786;12.7;37
24.10.2019;17:10:00;624;12.8;37
24.10.2019;17:20:00;411;12.9;37
24.10.2019;17:30:00;256;12.9;36
24.10.2019;17:40:00;167;13.0;36
24.10.2019;17:50:00;149;13.0;36
24.10.2019;18:00:00;55;13.0;36
25.10.2019;08:25:00;0;0;28
25.10.2019;08:35:00;142;0;28
25.10.2019;08:45:00;203;0;29
25.10.2019;08:55:00;361;0.1;30
25.10.2019;09:05:00;526;0.1;30
25.10.2019;09:15:00;565;0.2;31
25.10.2019;09:25:00;684;0.3;31
25.10.2019;09:35:00;898;0.5;31
25.10.2019;09:45:00;1063;0.6;32
25.10.2019;09:55:00;1270;0.8;32
25.10.2019;10:05:00;1791;1.1;32
25.10.2019;10:15:00;2040;1.4;33
25.10.2019;10:25:00;2386;1.8;33
25.10.2019;10:35:00;1675;2.1;34
25.10.2019;10:45:00;3024;2.6;34
25.10.2019;10:55:00;2321;3.0;36
25.10.2019;11:05:00;2604;3.4;36
25.10.2019;11:15:00;2628;3.9;37
25.10.2019;11:25:00;2275;4.3;37
25.10.2019;11:35:00;2127;4.6;37
25.10.2019;11:45:00;2332;5.0;37
25.10.2019;11:55:00;2637;5.4;38
25.10.2019;12:05:00;2678;5.9;38
25.10.2019;12:15:00;2265;6.2;38
25.10.2019;12:25:00;2179;6.6;38
25.10.2019;12:35:00;1898;6.9;38
25.10.2019;12:45:00;2202;7.3;38
25.10.2019;12:55:00;2499;7.7;38
25.10.2019;13:05:00;5201;8.3;40
25.10.2019;13:15:00;2333;8.8;40
25.10.2019;13:25:00;4662;9.4;40
25.10.2019;13:35:00;5669;10.4;44
25.10.2019;13:45:00;4916;11.3;46
25.10.2019;13:55:00;5710;12.2;48
25.10.2019;14:05:00;4575;13.0;48
25.10.2019;14:15:00;3986;13.7;48
25.10.2019;14:25:00;3048;14.2;46
25.10.2019;14:35:00;4555;14.9;47
25.10.2019;14:45:00;5100;15.7;48
25.10.2019;14:55:00;5039;16.5;48
25.10.2019;15:05:00;2325;17.0;43
25.10.2019;15:15:00;2254;17.4;42
25.10.2019;15:25:00;1993;17.7;42
25.10.2019;15:35:00;1737;18.0;41
25.10.2019;15:45:00;1494;18.3;40
25.10.2019;15:55:00;3753;18.7;40
25.10.2019;16:05:00;2365;19.1;41
25.10.2019;16:15:00;1285;19.4;40
25.10.2019;16:25:00;986;19.5;39
25.10.2019;16:35:00;1088;19.7;39
25.10.2019;16:45:00;1078;19.9;38
25.10.2019;16:55:00;835;20.1;38
25.10.2019;17:05:00;723;20.2;38
25.10.2019;17:15:00;618;20.3;38
25.10.2019;17:25:00;536;20.4;38
25.10.2019;17:35:00;406;20.4;37
25.10.2019;17:45:00;333;20.5;37
25.10.2019;17:55:00;261;20.6;37
25.10.2019;18:05:00;181;20.6;37
25.10.2019;18:15:00;141;20.6;37
25.10.2019;18:25:00;0;20.6;36
25.10.2019;18:35:00;0;20.6;0
26.10.2019;08:10:00;112;0;27
26.10.2019;08:20:00;185;0;28
26.10.2019;08:30:00;260;0;29
26.10.2019;08:40:00;326;0.1;30
26.10.2019;08:50:00;569;0.2;30
26.10.2019;09:00:00;618;0.3;31
26.10.2019;09:10:00;711;0.4;31
26.10.2019;09:20:00;836;0.5;31
26.10.2019;09:30:00;921;0.7;32
26.10.2019;09:40:00;1104;0.8;32
26.10.2019;09:50:00;1168;1.0;32
26.10.2019;10:00:00;1340;1.2;33
26.10.2019;10:10:00;1686;1.5;33
26.10.2019;10:20:00;1816;1.8;33
26.10.2019;10:30:00;1887;2.1;33
26.10.2019;10:40:00;2042;2.4;34
26.10.2019;10:50:00;2360;2.8;34
26.10.2019;11:00:00;2803;3.3;35
26.10.2019;11:10:00;2782;3.7;36
26.10.2019;11:20:00;2989;4.2;37
26.10.2019;11:30:00;2764;4.6;38
26.10.2019;11:40:00;3239;5.2;38
26.10.2019;11:50:00;3547;5.7;39
26.10.2019;12:00:00;4633;6.5;42
26.10.2019;12:10:00;5108;7.4;43
26.10.2019;12:20:00;5323;8.2;45
26.10.2019;12:30:00;5410;9.1;46
26.10.2019;12:40:00;5481;10.0;47
26.10.2019;12:50:00;5474;10.9;48
26.10.2019;13:00:00;5481;11.8;44
26.10.2019;13:10:00;5505;12.7;46
26.10.2019;13:20:00;5524;13.6;48
26.10.2019;13:30:00;5218;14.5;44
26.10.2019;13:40:00;5439;15.4;46
26.10.2019;13:50:00;5434;16.3;48
26.10.2019;14:00:00;5424;17.2;44
26.10.2019;14:10:00;5282;18.1;46
26.10.2019;14:20:00;5311;19.0;48
26.10.2019;14:30:00;5271;19.8;44
26.10.2019;14:40:00;5246;20.7;46
26.10.2019;14:50:00;5022;21.5;48
26.10.2019;15:00:00;4836;22.3;48
26.10.2019;15:10:00;4803;23.1;44
26.10.2019;15:20:00;4628;23.9;46
26.10.2019;15:30:00;4476;24.6;47
26.10.2019;15:40:00;4261;25.3;48
26.10.2019;15:50:00;4062;26.0;48
26.10.2019;16:00:00;3492;26.6;48
26.10.2019;16:10:00;2896;27.1;47
26.10.2019;16:20:00;2339;27.5;46
26.10.2019;16:30:00;1816;27.9;44
26.10.2019;16:40:00;1322;28.1;43
26.10.2019;16:50:00;1086;28.3;42
26.10.2019;17:00:00;1334;28.5;41
26.10.2019;17:10:00;1035;28.7;40
26.10.2019;17:20:00;652;28.8;40
26.10.2019;17:30:00;309;28.9;39
26.10.2019;17:40:00;274;28.9;39
26.10.2019;17:50:00;243;28.9;39
26.10.2019;18:00:00;197;29.0;38
26.10.2019;18:10:00;144;29.0;38
26.10.2019;18:20:00;99;29.0;38
26.10.2019;18:30:00;0;29.0;0
27.10.2019;07:10:00;152;0;27
27.10.2019;07:20:00;200;0;28
27.10.2019;07:30:00;270;0;29
27.10.2019;07:40:00;324;0.1;30
27.10.2019;07:50:00;370;0.1;30
27.10.2019;08:00:00;407;0.2;31
27.10.2019;08:10:00;437;0.3;31
27.10.2019;08:20:00;469;0.4;32
27.10.2019;08:30:00;526;0.4;32
27.10.2019;08:40:00;591;0.5;32
27.10.2019;08:50:00;1223;0.7;32
27.10.2019;09:00:00;1438;0.9;33
27.10.2019;09:10:00;1640;1.2;33
27.10.2019;09:20:00;1820;1.5;33
27.10.2019;09:30:00;2008;1.8;34
27.10.2019;09:40:00;2257;2.2;34
27.10.2019;09:50:00;2557;2.6;35
27.10.2019;10:00:00;2916;3.1;36
27.10.2019;10:10:00;3206;3.6;37
27.10.2019;10:20:00;3566;4.1;38
27.10.2019;10:30:00;3246;4.7;39
27.10.2019;10:40:00;3618;5.2;39
27.10.2019;10:50:00;3187;5.8;40
27.10.2019;11:00:00;2938;6.3;40
27.10.2019;11:10:00;3056;6.7;40
27.10.2019;11:20:00;3929;7.4;42
27.10.2019;11:30:00;3398;8.0;42
27.10.2019;11:40:00;4483;8.7;43
27.10.2019;11:50:00;3055;9.4;44
27.10.2019;12:00:00;3548;9.9;44
27.10.2019;12:10:00;3384;10.5;44
27.10.2019;12:20:00;3304;11.1;44
27.10.2019;12:30:00;2751;11.6;43
27.10.2019;12:40:00;3863;12.2;44
27.10.2019;12:50:00;4428;12.9;45
27.10.2019;13:00:00;5271;13.7;46
27.10.2019;13:10:00;3764;14.4;47
27.10.2019;13:20:00;3818;15.0;47
27.10.2019;13:30:00;5218;15.7;47
27.10.2019;13:40:00;4280;16.5;48
27.10.2019;13:50:00;3874;17.2;48
27.10.2019;14:00:00;3944;17.8;48
27.10.2019;14:10:00;3817;18.5;48
27.10.2019;14:20:00;3910;19.1;48
27.10.2019;14:30:00;3652;19.7;48
27.10.2019;14:40:00;3860;20.3;48
27.10.2019;14:50:00;3668;20.9;48
27.10.2019;15:00:00;2834;21.4;46
27.10.2019;15:10:00;2544;21.8;45
27.10.2019;15:20:00;1200;22.1;43
27.10.2019;15:30:00;1742;22.3;43
27.10.2019;15:40:00;1434;22.6;42
27.10.2019;15:50:00;1110;22.8;41
27.10.2019;16:00:00;1079;23.0;40
27.10.2019;16:10:00;875;23.1;40
27.10.2019;16:20:00;677;23.3;39
27.10.2019;16:30:00;466;23.3;39
27.10.2019;16:40:00;401;23.4;39
27.10.2019;16:50:00;307;23.5;38
27.10.2019;17:00:00;217;23.5;38
27.10.2019;17:10:00;139;23.5;38
27.10.2019;17:20:00;0;23.5;37
28.10.2019;07:25:00;165;0;27
28.10.2019;07:35:00;180;0;28
28.10.2019;07:45:00;216;0;29
28.10.2019;07:55:00;183;0.1;30
28.10.2019;08:05:00;246;0.1;30
28.10.2019;08:15:00;386;0.2;31
28.10.2019;08:25:00;538;0.2;31
28.10.2019;08:35:00;266;0.3;32
28.10.2019;08:45:00;349;0.3;32
28.10.2019;08:55:00;623;0.4;32
28.10.2019;09:05:00;649;0.5;32
28.10.2019;09:15:00;710;0.7;33
28.10.2019;09:25:00;822;0.8;33
28.10.2019;09:35:00;577;0.9;33
28.10.2019;09:45:00;389;1.0;33
28.10.2019;09:55:00;360;1.0;33
28.10.2019;10:05:00;407;1.1;33
28.10.2019;10:15:00;518;1.2;34
28.10.2019;10:25:00;600;1.3;34
28.10.2019;10:35:00;601;1.4;34
28.10.2019;10:45:00;1132;1.5;34
28.10.2019;10:55:00;1669;1.8;34
28.10.2019;11:05:00;1572;2.0;34
28.10.2019;11:15:00;1471;2.3;34
28.10.2019;11:25:00;1166;2.5;35
28.10.2019;11:35:00;574;2.6;35
28.10.2019;11:45:00;539;2.7;35
28.10.2019;11:55:00;561;2.8;35
28.10.2019;12:05:00;742;2.9;35
28.10.2019;12:15:00;683;3.0;35
28.10.2019;12:25:00;608;3.1;35
28.10.2019;12:35:00;615;3.2;35
28.10.2019;12:45:00;815;3.3;35
28.10.2019;12:55:00;808;3.5;35
28.10.2019;13:05:00;680;3.6;35
28.10.2019;13:15:00;652;3.7;35
28.10.2019;13:25:00;407;3.8;35
28.10.2019;13:35:00;382;3.8;35
28.10.2019;13:45:00;650;3.9;35
28.10.2019;13:55:00;560;4.0;35
28.10.2019;14:05:00;347;4.1;35
28.10.2019;14:15:00;246;4.1;35
28.10.2019;14:25:00;268;4.2;35
28.10.2019;14:35:00;380;4.2;35
28.10.2019;14:45:00;497;4.3;35
28.10.2019;14:55:00;405;4.4;35
28.10.2019;15:05:00;422;4.5;35
28.10.2019;15:15:00;468;4.5;35
28.10.2019;15:25:00;311;4.6;35
28.10.2019;15:35:00;217;4.6;35
28.10.2019;15:45:00;287;4.7;35
28.10.2019;15:55:00;234;4.7;35
28.10.2019;16:05:00;185;4.8;35
28.10.2019;16:15:00;131;4.8;35
28.10.2019;16:25:00;12;4.8;35
28.10.2019;16:35:00;0;4.8;34
28.10.2019;16:45:00;0;4.8;34
28.10.2019;16:55:00;0;4.8;0
28.10.2019;17:05:00;0;4.8;0
28.10.2019;17:15:00;0;4.8;0
29.10.2019;07:45:00;10;0;27
29.10.2019;07:55:00;162;0;28
29.10.2019;08:05:00;164;0;28
29.10.2019;08:15:00;192;0;29
29.10.2019;08:25:00;281;0.1;30
29.10.2019;08:35:00;277;0.1;30
29.10.2019;08:45:00;317;0.2;31
29.10.2019;08:55:00;252;0.2;31
29.10.2019;09:05:00;272;0.3;31
29.10.2019;09:15:00;330;0.3;31
29.10.2019;09:25:00;540;0.4;32
29.10.2019;09:35:00;545;0.5;32
29.10.2019;09:45:00;601;0.6;32
29.10.2019;09:55:00;704;0.7;32
29.10.2019;10:05:00;621;0.8;33
29.10.2019;10:15:00;826;0.9;33
29.10.2019;10:25:00;517;1.0;33
29.10.2019;10:35:00;649;1.1;33
29.10.2019;10:45:00;644;1.2;33
29.10.2019;10:55:00;891;1.4;33
29.10.2019;11:05:00;1180;1.5;33
29.10.2019;11:15:00;718;1.7;34
29.10.2019;11:25:00;836;1.8;34
29.10.2019;11:35:00;648;1.9;34
29.10.2019;11:45:00;591;2.0;34
29.10.2019;11:55:00;787;2.1;34
29.10.2019;12:05:00;731;2.2;34
29.10.2019;12:15:00;782;2.4;34
29.10.2019;12:25:00;738;2.5;34
29.10.2019;12:35:00;603;2.6;34
29.10.2019;13:45:00;546;3.3;34
29.10.2019;13:50:00;501;3.3;34
29.10.2019;14:00:00;414;3.4;34
29.10.2019;14:10:00;287;3.5;34
29.10.2019;14:20:00;360;3.5;34
29.10.2019;14:30:00;446;3.6;34
29.10.2019;14:40:00;276;3.6;34
29.10.2019;14:50:00;308;3.7;34
29.10.2019;15:00:00;270;3.7;34
29.10.2019;15:10:00;240;3.8;34
29.10.2019;15:20:00;240;3.8;34
29.10.2019;15:30:00;188;3.9;34
29.10.2019;15:40:00;183;3.9;34
29.10.2019;15:50:00;256;3.9;34
29.10.2019;16:00:00;294;4.0;34
29.10.2019;16:10:00;225;4.0;34
29.10.2019;16:20:00;156;4.0;34
29.10.2019;16:30:00;0;4.0;34
29.10.2019;16:40:00;0;4.0;34
29.10.2019;16:50:00;0;4.0;0
29.10.2019;17:00:00;0;4.0;0
29.10.2019;17:10:00;0;4.0;0
30.10.2019;07:40:00;58;0;26
30.10.2019;07:50:00;155;0;27
30.10.2019;08:00:00;184;0;28
30.10.2019;08:10:00;219;0;29
30.10.2019;08:20:00;254;0.1;29
30.10.2019;08:30:00;311;0.1;30
30.10.2019;08:40:00;366;0.2;30
30.10.2019;08:50:00;310;0.2;31
30.10.2019;09:00:00;353;0.3;31
30.10.2019;09:10:00;377;0.4;31
30.10.2019;09:20:00;437;0.4;32
30.10.2019;09:30:00;514;0.5;32
30.10.2019;09:40:00;596;0.6;32
30.10.2019;09:50:00;626;0.7;32
30.10.2019;10:00:00;651;0.8;32
30.10.2019;10:10:00;595;0.9;33
30.10.2019;10:20:00;707;1.0;33
30.10.2019;10:30:00;616;1.2;33
30.10.2019;10:40:00;620;1.3;33
30.10.2019;10:50:00;536;1.3;33
30.10.2019;11:00:00;597;1.4;33
30.10.2019;11:10:00;1066;1.6;33
30.10.2019;11:20:00;678;1.7;33
30.10.2019;11:30:00;1016;1.9;34
30.10.2019;11:40:00;818;2.0;34
30.10.2019;11:50:00;601;2.1;34
30.10.2019;12:00:00;650;2.2;34
30.10.2019;12:10:00;677;2.3;34
30.10.2019;12:20:00;759;2.5;34
30.10.2019;12:30:00;1275;2.6;34
30.10.2019;12:40:00;923;2.8;34
30.10.2019;12:50:00;601;2.9;34
30.10.2019;13:00:00;667;3.0;34
30.10.2019;13:10:00;682;3.1;34
30.10.2019;13:20:00;703;3.2;34
30.10.2019;13:30:00;682;3.4;34
30.10.2019;13:40:00;565;3.5;34
30.10.2019;13:50:00;476;3.5;34
30.10.2019;14:00:00;455;3.6;34
30.10.2019;14:10:00;384;3.7;34
30.10.2019;14:20:00;413;3.8;34
30.10.2019;14:30:00;444;3.8;34
30.10.2019;14:40:00;461;3.9;34
30.10.2019;14:50:00;330;4.0;34
30.10.2019;15:00:00;349;4.0;34
30.10.2019;15:10:00;340;4.1;34
30.10.2019;15:20:00;356;4.1;34
30.10.2019;15:30:00;395;4.2;34
30.10.2019;15:40:00;247;4.3;34
30.10.2019;15:50:00;190;4.3;34
30.10.2019;16:00:00;233;4.3;34
30.10.2019;16:10:00;251;4.4;34
30.10.2019;16:20:00;158;4.4;34
30.10.2019;16:30:00;126;4.4;34
30.10.2019;16:40:00;0;4.4;34
30.10.2019;16:50:00;0;4.4;0
30.10.2019;17:00:00;0;4.4;0
30.10.2019;17:10:00;0;4.4;0
31.10.2019;07:35:00;144;0;27
31.10.2019;07:45:00;153;0;28
31.10.2019;07:55:00;197;0;28
31.10.2019;08:05:00;239;0.1;29
31.10.2019;08:15:00;292;0.1;29
31.10.2019;08:25:00;308;0.2;30
31.10.2019;08:35:00;290;0.2;30
31.10.2019;08:45:00;313;0.3;31
31.10.2019;08:55:00;339;0.3;31
31.10.2019;09:05:00;343;0.4;31
31.10.2019;09:15:00;393;0.4;32
31.10.2019;09:25:00;388;0.5;32
31.10.2019;09:35:00;485;0.6;32
31.10.2019;09:45:00;493;0.6;32
31.10.2019;09:55:00;640;0.8;32
31.10.2019;10:05:00;649;0.9;33
31.10.2019;10:15:00;713;1.0;33
31.10.2019;10:25:00;967;1.1;33
31.10.2019;10:35:00;868;1.3;33
31.10.2019;10:45:00;880;1.4;33
31.10.2019;10:55:00;1061;1.6;33
31.10.2019;11:05:00;1047;1.8;33
31.10.2019;11:15:00;961;1.9;33
31.10.2019;11:25:00;908;2.1;34
31.10.2019;11:35:00;865;2.2;34
31.10.2019;11:45:00;1003;2.4;34
31.10.2019;11:55:00;1020;2.6;34
31.10.2019;12:05:00;856;2.7;34
31.10.2019;12:15:00;2180;3.0;34
31.10.2019;12:25:00;1215;3.2;34
31.10.2019;12:35:00;1025;3.4;34
31.10.2019;12:45:00;924;3.5;34
31.10.2019;12:55:00;951;3.7;34
31.10.2019;13:05:00;903;3.8;34
31.10.2019;13:15:00;912;4.0;34
31.10.2019;13:25:00;895;4.1;34
31.10.2019;13:35:00;1017;4.3;34
31.10.2019;13:45:00;911;4.4;34
31.10.2019;13:55:00;748;4.6;34
31.10.2019;14:05:00;685;4.7;34
31.10.2019;14:15:00;647;4.8;34
31.10.2019;14:25:00;670;4.9;34
31.10.2019;14:35:00;650;5.0;34
31.10.2019;14:45:00;492;5.1;34
31.10.2019;14:55:00;509;5.2;34
31.10.2019;15:05:00;503;5.3;34
31.10.2019;15:15:00;359;5.3;34
31.10.2019;15:25:00;273;5.4;34
31.10.2019;15:35:00;236;5.4;34
31.10.2019;15:45:00;256;5.5;34
31.10.2019;15:55:00;228;5.5;34
31.10.2019;16:05:00;244;5.5;34
31.10.2019;16:15:00;288;5.6;34
31.10.2019;16:25:00;185;5.6;34
31.10.2019;16:35:00;133;5.7;34
31.10.2019;16:45:00;0;5.7;34
31.10.2019;16:55:00;0;5.7;0
31.10.2019;17:05:00;0;5.7;0
31.10.2019;17:15:00;0;5.7;0
01.11.2019;07:20:00;45;0;25
01.11.2019;07:30:00;170;0;27
01.11.2019;07:40:00;239;0;28
01.11.2019;07:50:00;271;0.1;28
01.11.2019;08:00:00;312;0.1;29
01.11.2019;08:10:00;339;0.2;30
01.11.2019;08:20:00;439;0.2;30
01.11.2019;08:30:00;504;0.3;30
01.11.2019;08:40:00;368;0.4;31
01.11.2019;08:50:00;611;0.5;31
01.11.2019;09:00:00;746;0.6;31
01.11.2019;09:10:00;790;0.7;32
01.11.2019;09:20:00;1015;0.9;32
01.11.2019;09:30:00;1313;1.1;32
01.11.2019;09:40:00;1818;1.4;32
01.11.2019;09:50:00;2066;1.7;33
01.11.2019;10:00:00;2286;2.1;33
01.11.2019;10:10:00;1828;2.4;34
01.11.2019;10:20:00;1554;2.7;34
01.11.2019;10:30:00;2697;3.1;34
01.11.2019;10:40:00;2582;3.5;35
01.11.2019;10:50:00;2046;3.9;36
01.11.2019;11:00:00;1576;4.1;35
01.11.2019;11:10:00;1518;4.4;35
01.11.2019;11:20:00;1603;4.7;35
01.11.2019;11:30:00;2193;5.0;35
01.11.2019;11:40:00;1788;5.3;36
01.11.2019;11:50:00;1623;5.6;36
01.11.2019;12:00:00;1534;5.8;35
01.11.2019;12:10:00;1846;6.1;35
01.11.2019;12:20:00;1706;6.4;36
01.11.2019;12:30:00;2236;6.7;36
01.11.2019;12:40:00;2610;7.1;37
01.11.2019;12:50:00;2507;7.6;37
01.11.2019;13:00:00;1959;7.9;37
01.11.2019;13:10:00;1875;8.2;37
01.11.2019;13:20:00;1548;8.5;37
01.11.2019;13:30:00;1330;8.7;36
01.11.2019;13:40:00;1218;8.9;36
01.11.2019;13:50:00;1074;9.1;36
01.11.2019;14:00:00;938;9.3;36
01.11.2019;14:10:00;743;9.4;36
01.11.2019;14:20:00;652;9.5;36
01.11.2019;14:30:00;628;9.6;36
01.11.2019;14:40:00;509;9.7;36
01.11.2019;14:50:00;528;9.8;35
01.11.2019;15:00:00;642;9.9;35
01.11.2019;15:10:00;674;10.0;35
01.11.2019;15:20:00;650;10.1;35
01.11.2019;15:30:00;512;10.2;35
01.11.2019;15:40:00;530;10.3;35
01.11.2019;15:50:00;420;10.4;35
01.11.2019;16:00:00;339;10.4;35
01.11.2019;16:10:00;254;10.5;35
01.11.2019;16:20:00;228;10.5;35
01.11.2019;16:30:00;204;10.5;35
01.11.2019;16:40:00;150;10.6;35
01.11.2019;16:50:00;31;10.6;35
01.11.2019;17:00:00;0;10.6;0
02.11.2019;07:40:00;147;0;27
02.11.2019;07:50:00;147;0;28
02.11.2019;08:00:00;156;0;29
02.11.2019;08:10:00;254;0;29
02.11.2019;08:20:00;369;0.1;30
02.11.2019;08:30:00;350;0.2;30
02.11.2019;08:40:00;508;0.2;31
02.11.2019;08:50:00;757;0.4;31
02.11.2019;09:00:00;541;0.5;31
02.11.2019;09:10:00;489;0.5;32
02.11.2019;09:20:00;676;0.6;32
02.11.2019;09:30:00;873;0.8;32
02.11.2019;09:40:00;1028;0.9;32
02.11.2019;09:50:00;2614;1.3;33
02.11.2019;10:00:00;1557;1.6;33
02.11.2019;10:10:00;2800;1.9;33
02.11.2019;10:20:00;3337;2.5;35
02.11.2019;10:30:00;2095;2.9;36
02.11.2019;10:40:00;2436;3.3;36
02.11.2019;10:50:00;3412;3.8;37
02.11.2019;11:00:00;4702;4.5;38
02.11.2019;11:10:00;4908;5.3;41
02.11.2019;11:20:00;5247;6.2;43
02.11.2019;11:30:00;2873;6.6;42
02.11.2019;11:40:00;4463;7.2;42
02.11.2019;11:50:00;1934;7.5;41
02.11.2019;12:00:00;1917;7.8;40
02.11.2019;12:10:00;1692;8.1;39
02.11.2019;12:20:00;5236;8.7;40
02.11.2019;12:30:00;5007;9.6;43
02.11.2019;12:40:00;2968;10.3;44
02.11.2019;12:50:00;2746;10.8;43
02.11.2019;13:00:00;3420;11.5;44
02.11.2019;13:10:00;3008;11.9;43
02.11.2019;13:20:00;2306;12.3;42
02.11.2019;13:30:00;1993;12.7;42
02.11.2019;13:40:00;2083;13.0;41
02.11.2019;13:50:00;1844;13.3;40
02.11.2019;14:00:00;1344;13.5;39
02.11.2019;14:10:00;1604;13.8;39
02.11.2019;14:20:00;1492;14.0;39
02.11.2019;14:30:00;1194;14.2;38
02.11.2019;14:40:00;1171;14.4;38
02.11.2019;14:50:00;738;14.5;38
02.11.2019;15:00:00;825;14.7;37
02.11.2019;15:10:00;642;14.8;37
02.11.2019;15:20:00;434;14.9;37
02.11.2019;15:30:00;329;14.9;37
02.11.2019;15:40:00;441;15.0;37
02.11.2019;15:50:00;196;15.0;36
02.11.2019;16:00:00;503;15.1;36
02.11.2019;16:10:00;347;15.2;36
02.11.2019;16:20:00;238;15.2;36
02.11.2019;16:30:00;253;15.3;36
02.11.2019;16:40:00;267;15.3;36
02.11.2019;16:50:00;183;15.4;36
02.11.2019;17:00:00;137;15.4;36
02.11.2019;17:10:00;108;15.4;36
02.11.2019;17:20:00;101;15.4;36
03.11.2019;07:40:00;143;0;27
03.11.2019;07:50:00;157;0;28
03.11.2019;08:00:00;244;0;29
03.11.2019;08:10:00;335;0.1;29
03.11.2019;08:20:00;254;0.1;30
03.11.2019;08:30:00;297;0.2;30
03.11.2019;08:40:00;314;0.2;31
03.11.2019;08:50:00;445;0.3;31
03.11.2019;09:00:00;579;0.4;31
03.11.2019;09:10:00;516;0.5;32
03.11.2019;09:20:00;638;0.6;32
03.11.2019;09:30:00;640;0.7;32
03.11.2019;09:40:00;596;0.8;32
03.11.2019;09:50:00;703;0.9;33
03.11.2019;10:00:00;694;1.0;33
03.11.2019;10:10:00;687;1.1;33
03.11.2019;10:20:00;645;1.2;33
03.11.2019;10:30:00;529;1.3;33
03.11.2019;10:40:00;702;1.4;33
03.11.2019;10:50:00;818;1.6;33
03.11.2019;11:00:00;735;1.7;34
03.11.2019;11:10:00;405;1.8;34
03.11.2019;11:20:00;536;1.9;34
03.11.2019;11:30:00;560;1.9;34
03.11.2019;11:40:00;683;2.1;34
03.11.2019;11:50:00;1289;2.2;34
03.11.2019;12:00:00;2925;2.7;34
03.11.2019;12:10:00;1697;2.9;34
03.11.2019;12:20:00;2141;3.3;35
03.11.2019;12:30:00;1953;3.6;35
03.11.2019;12:40:00;2428;4.0;35
03.11.2019;12:50:00;1840;4.4;36
03.11.2019;13:00:00;998;4.6;36
03.11.2019;13:10:00;604;4.7;36
03.11.2019;13:20:00;607;4.8;36
03.11.2019;13:30:00;635;4.9;35
03.11.2019;13:40:00;823;5.0;35
03.11.2019;13:50:00;773;5.2;35
03.11.2019;14:00:00;616;5.3;35
03.11.2019;14:10:00;609;5.4;35
03.11.2019;14:20:00;581;5.5;35
03.11.2019;14:30:00;372;5.5;35
03.11.2019;14:40:00;517;5.6;35
03.11.2019;14:50:00;629;5.7;35
03.11.2019;15:00:00;627;5.8;35
03.11.2019;15:10:00;390;5.9;35
03.11.2019;15:20:00;325;5.9;35
03.11.2019;15:30:00;183;6.0;35
03.11.2019;15:40:00;241;6.0;35
03.11.2019;15:50:00;261;6.1;35
03.11.2019;16:00:00;410;6.1;35
03.11.2019;16:10:00;264;6.2;35
03.11.2019;16:20:00;177;6.2;35
03.11.2019;16:30:00;138;6.2;35
03.11.2019;16:40:00;0;6.2;35
03.11.2019;16:50:00;0;6.2;0
03.11.2019;17:00:00;0;6.2;0
03.11.2019;17:10:00;0;6.2;0
04.11.2019;07:25:00;145;0;26
04.11.2019;07:35:00;170;0;28
04.11.2019;07:45:00;219;0;29
04.11.2019;07:55:00;277;0.1;29
04.11.2019;08:05:00;291;0.1;30
04.11.2019;08:15:00;445;0.2;30
04.11.2019;08:25:00;510;0.3;31
04.11.2019;08:35:00;872;0.4;31
04.11.2019;08:45:00;891;0.6;31
04.11.2019;08:55:00;604;0.7;32
04.11.2019;09:05:00;1031;0.8;32
04.11.2019;09:15:00;1145;1.0;32
04.11.2019;09:25:00;1520;1.3;32
04.11.2019;09:35:00;1472;1.5;33
04.11.2019;09:45:00;1123;1.7;33
04.11.2019;09:55:00;2289;2.0;33
04.11.2019;10:05:00;1600;2.3;33
04.11.2019;10:15:00;2272;2.6;34
04.11.2019;10:25:00;3881;3.3;36
04.11.2019;10:35:00;4027;3.9;38
04.11.2019;10:45:00;4058;4.6;40
04.11.2019;10:55:00;4444;5.3;41
04.11.2019;11:05:00;2546;5.8;40
04.11.2019;11:15:00;1560;6.0;39
04.11.2019;11:25:00;1069;6.2;38
04.11.2019;11:35:00;1133;6.4;37
04.11.2019;11:45:00;1955;6.7;37
04.11.2019;11:55:00;1972;7.0;37
04.11.2019;12:05:00;1872;7.3;37
04.11.2019;12:15:00;2988;7.7;37
04.11.2019;12:25:00;1512;8.1;37
04.11.2019;12:35:00;1687;8.3;37
04.11.2019;12:45:00;2134;8.6;37
04.11.2019;12:55:00;1957;8.9;37
04.11.2019;13:05:00;2691;9.3;38
04.11.2019;13:15:00;2256;9.7;38
04.11.2019;13:25:00;1181;10.0;37
04.11.2019;13:35:00;1603;10.2;37
04.11.2019;13:45:00;1720;10.5;37
04.11.2019;13:55:00;1459;10.7;37
04.11.2019;14:05:00;1420;11.1;37
04.11.2019;14:15:00;2487;11.4;37
04.11.2019;14:25:00;1247;11.7;37
04.11.2019;14:35:00;1078;11.9;37
04.11.2019;14:45:00;2006;12.1;37
04.11.2019;14:55:00;644;12.2;37
04.11.2019;15:05:00;1268;12.4;36
04.11.2019;15:15:00;1248;12.6;36
04.11.2019;15:25:00;1263;12.8;36
04.11.2019;15:35:00;802;13.0;36
04.11.2019;15:45:00;511;13.1;36
04.11.2019;15:55:00;428;13.2;36
04.11.2019;16:05:00;393;13.2;36
04.11.2019;16:15:00;385;13.3;36
04.11.2019;16:25:00;244;13.3;36
04.11.2019;16:35:00;190;13.4;36
04.11.2019;16:45:00;133;13.4;36
04.11.2019;16:55:00;92;13.4;35
04.11.2019;17:05:00;0;13.4;0
04.11.2019;17:15:00;0;13.4;0
05.11.2019;07:55:00;116;0;27
05.11.2019;08:05:00;168;0;28
05.11.2019;08:15:00;201;0;29
05.11.2019;08:25:00;369;0.1;29
05.11.2019;08:35:00;409;0.1;30
05.11.2019;08:45:00;415;0.2;30
05.11.2019;08:55:00;655;0.3;31
05.11.2019;09:05:00;762;0.4;31
05.11.2019;09:15:00;1342;0.6;31
05.11.2019;09:25:00;1254;0.8;32
05.11.2019;09:35:00;1525;1.1;32
05.11.2019;09:45:00;1931;1.4;32
05.11.2019;09:55:00;2619;1.7;33
05.11.2019;10:05:00;3001;2.2;33
05.11.2019;10:15:00;2708;2.6;34
05.11.2019;10:25:00;3327;3.1;36
05.11.2019;10:35:00;3947;3.8;37
05.11.2019;10:45:00;4107;4.4;39
05.11.2019;10:55:00;4320;5.1;40
05.11.2019;11:05:00;4168;5.8;41
05.11.2019;11:15:00;4296;6.4;41
05.11.2019;11:25:00;3647;7.0;42
05.11.2019;11:35:00;3509;7.6;43
05.11.2019;11:45:00;2382;8.0;41
05.11.2019;11:55:00;2820;8.5;41
05.11.2019;12:15:00;2401;9.2;40
05.11.2019;12:20:00;3653;9.5;40
05.11.2019;12:30:00;2358;9.9;40
05.11.2019;12:40:00;1293;10.2;39
05.11.2019;12:50:00;1918;10.5;39
05.11.2019;13:00:00;1078;10.7;38
05.11.2019;13:10:00;1484;10.9;38
05.11.2019;13:20:00;973;11.1;37
05.11.2019;13:30:00;1065;11.2;37
05.11.2019;13:40:00;1404;11.4;37
05.11.2019;13:50:00;2559;11.9;37
05.11.2019;14:00:00;1291;12.1;37
05.11.2019;14:10:00;1119;12.3;37
05.11.2019;14:20:00;1326;12.5;37
05.11.2019;14:30:00;2860;12.9;37
05.11.2019;14:40:00;2278;13.3;38
05.11.2019;14:50:00;3370;13.8;39
05.11.2019;15:00:00;2623;14.3;39
05.11.2019;15:10:00;879;14.5;38
05.11.2019;15:20:00;956;14.6;37
05.11.2019;15:30:00;1019;14.8;37
05.11.2019;15:40:00;922;15.0;37
05.11.2019;15:50:00;626;15.1;37
05.11.2019;16:00:00;434;15.1;36
05.11.2019;16:10:00;345;15.2;36
05.11.2019;16:20:00;301;15.3;36
05.11.2019;16:30:00;225;15.3;36
05.11.2019;16:40:00;169;15.3;36
05.11.2019;16:50:00;82;15.3;36
05.11.2019;17:00:00;0;15.3;0
05.11.2019;17:10:00;0;15.3;0
06.11.2019;07:35:00;55;0;27
06.11.2019;07:45:00;154;0;28
06.11.2019;07:55:00;234;0;28
06.11.2019;08:05:00;229;0.1;29
06.11.2019;08:15:00;289;0.1;30
06.11.2019;08:25:00;249;0.1;30
06.11.2019;08:35:00;263;0.2;30
06.11.2019;08:45:00;303;0.2;31
06.11.2019;08:55:00;344;0.3;31
06.11.2019;09:05:00;321;0.3;31
06.11.2019;09:15:00;575;0.4;32
06.11.2019;09:25:00;838;0.5;32
06.11.2019;09:35:00;1227;0.7;32
06.11.2019;09:45:00;1576;0.9;32
06.11.2019;09:55:00;2028;1.2;33
06.11.2019;10:05:00;1790;1.6;33
06.11.2019;10:15:00;2322;1.9;33
06.11.2019;10:25:00;2073;2.3;34
06.11.2019;10:35:00;2483;2.7;35
06.11.2019;10:45:00;3548;3.2;36
06.11.2019;10:55:00;3581;3.8;37
06.11.2019;11:05:00;3395;4.4;38
06.11.2019;11:15:00;2798;4.8;39
06.11.2019;11:25:00;2498;5.2;38
06.11.2019;11:35:00;2675;5.6;38
06.11.2019;11:45:00;2443;6.1;38
06.11.2019;11:55:00;1794;6.4;38
06.11.2019;12:05:00;1297;6.6;37
06.11.2019;12:15:00;682;6.8;36
06.11.2019;12:25:00;1409;7.0;36
06.11.2019;12:35:00;1270;7.2;36
06.11.2019;12:45:00;2704;7.6;36
06.11.2019;12:55:00;4125;8.2;39
06.11.2019;13:05:00;1163;8.5;37
06.11.2019;13:15:00;4078;8.9;38
06.11.2019;13:25:00;6265;9.8;41
06.11.2019;13:35:00;3046;10.3;42
06.11.2019;13:45:00;1275;10.6;40
06.11.2019;13:55:00;4777;11.1;40
06.11.2019;14:05:00;4784;11.9;43
06.11.2019;14:15:00;2896;12.6;43
06.11.2019;14:25:00;2241;13.0;42
06.11.2019;14:35:00;1475;13.3;41
06.11.2019;14:45:00;1789;13.6;40
06.11.2019;14:55:00;1312;13.8;39
06.11.2019;15:05:00;1404;14.1;39
06.11.2019;15:15:00;848;14.2;38
06.11.2019;15:25:00;735;14.3;37
06.11.2019;15:35:00;1010;14.5;37
06.11.2019;15:45:00;861;14.7;37
06.11.2019;15:55:00;610;14.8;37
06.11.2019;16:05:00;620;14.9;37
06.11.2019;16:15:00;455;15.0;36
06.11.2019;16:25:00;304;15.0;36
06.11.2019;16:35:00;236;15.1;36
06.11.2019;16:45:00;171;15.1;36
06.11.2019;16:55:00;125;15.1;36
06.11.2019;17:05:00;0;15.1;0
07.11.2019;07:20:00;0;0;26
07.11.2019;07:30:00;153;0;27
07.11.2019;07:40:00;188;0;28
07.11.2019;07:50:00;243;0;28
07.11.2019;08:00:00;308;0.1;29
07.11.2019;08:10:00;395;0.1;29
07.11.2019;08:20:00;495;0.2;30
07.11.2019;08:30:00;690;0.3;30
07.11.2019;08:40:00;936;0.5;31
07.11.2019;08:50:00;1119;0.6;31
07.11.2019;09:00:00;1531;0.9;31
07.11.2019;09:10:00;2387;1.2;32
07.11.2019;09:20:00;2235;1.6;32
07.11.2019;09:30:00;1460;1.9;33
07.11.2019;09:40:00;936;2.1;33
07.11.2019;09:50:00;1006;2.2;33
07.11.2019;10:00:00;2273;2.5;33
07.11.2019;10:10:00;1911;2.9;34
07.11.2019;10:20:00;1889;3.2;34
07.11.2019;10:30:00;1953;3.5;34
07.11.2019;10:40:00;1554;3.8;35
07.11.2019;10:50:00;1799;4.1;34
07.11.2019;11:00:00;1470;4.4;35
07.11.2019;11:10:00;1230;4.6;35
07.11.2019;11:20:00;1055;4.8;35
07.11.2019;11:30:00;1427;5.0;35
07.11.2019;11:40:00;1250;5.2;35
07.11.2019;11:50:00;1116;5.4;35
07.11.2019;12:00:00;1011;5.6;35
07.11.2019;12:10:00;862;5.7;35
07.11.2019;12:20:00;1247;5.9;35
07.11.2019;12:30:00;838;6.0;35
07.11.2019;12:40:00;1227;6.2;35
07.11.2019;12:50:00;931;6.4;35
07.11.2019;13:00:00;1464;6.6;35
07.11.2019;13:10:00;1100;6.8;35
07.11.2019;13:20:00;1263;7.0;35
07.11.2019;13:30:00;2188;7.3;35
07.11.2019;13:40:00;1921;7.6;35
07.11.2019;13:50:00;1372;7.9;35
07.11.2019;14:00:00;1247;8.1;35
07.11.2019;14:10:00;2852;8.5;35
07.11.2019;14:20:00;2439;8.9;36
07.11.2019;14:30:00;1521;9.2;36
07.11.2019;14:40:00;1371;9.4;36
07.11.2019;14:50:00;1012;9.6;36
07.11.2019;15:00:00;1786;9.8;36
07.11.2019;15:10:00;1554;10.1;36
07.11.2019;15:20:00;681;10.3;36
07.11.2019;15:30:00;689;10.4;35
07.11.2019;15:40:00;674;10.5;35
07.11.2019;15:50:00;443;10.6;35
07.11.2019;16:00:00;491;10.7;35
07.11.2019;16:10:00;368;10.7;35
07.11.2019;16:20:00;249;10.8;35
07.11.2019;16:30:00;220;10.8;35
07.11.2019;16:40:00;162;10.8;35
07.11.2019;16:50:00;116;10.9;35
07.11.2019;17:00:00;0;10.9;0
07.11.2019;17:10:00;0;10.9;0
08.11.2019;08:30:00;150;0;28
08.11.2019;08:40:00;154;0;28
08.11.2019;08:50:00;165;0;29
08.11.2019;09:00:00;158;0;29
08.11.2019;09:10:00;211;0.1;30
08.11.2019;09:20:00;237;0.1;30
08.11.2019;09:30:00;278;0.2;30
08.11.2019;09:40:00;286;0.2;31
08.11.2019;09:50:00;338;0.3;31
08.11.2019;10:00:00;468;0.3;31
08.11.2019;10:10:00;451;0.4;32
08.11.2019;10:20:00;473;0.5;32
08.11.2019;10:30:00;505;0.6;32
08.11.2019;10:40:00;545;0.7;32
08.11.2019;10:50:00;600;0.8;32
08.11.2019;11:00:00;740;0.9;32
08.11.2019;11:10:00;727;1.0;33
08.11.2019;11:20:00;837;1.1;33
08.11.2019;11:30:00;758;1.2;33
08.11.2019;11:40:00;956;1.4;33
08.11.2019;11:50:00;659;1.5;33
08.11.2019;12:00:00;844;1.6;33
08.11.2019;12:10:00;676;1.8;33
08.11.2019;12:20:00;459;1.8;33
08.11.2019;12:30:00;471;1.9;33
08.11.2019;12:40:00;495;2.0;33
08.11.2019;12:50:00;427;2.1;34
08.11.2019;13:00:00;387;2.1;34
08.11.2019;13:10:00;423;2.2;34
08.11.2019;13:20:00;370;2.3;34
08.11.2019;13:30:00;403;2.3;34
08.11.2019;13:40:00;410;2.4;34
08.11.2019;13:50:00;456;2.5;34
08.11.2019;14:00:00;713;2.6;34
08.11.2019;14:10:00;1020;2.7;34
08.11.2019;14:20:00;1845;3.0;34
08.11.2019;14:30:00;1917;3.3;34
08.11.2019;14:40:00;1446;3.6;34
08.11.2019;14:50:00;1271;3.9;34
08.11.2019;15:00:00;1058;4.1;34
08.11.2019;15:10:00;859;4.2;34
08.11.2019;15:20:00;375;4.3;34
08.11.2019;15:30:00;670;4.4;34
08.11.2019;15:40:00;399;4.5;34
08.11.2019;15:50:00;276;4.5;34
08.11.2019;16:00:00;232;4.6;34
08.11.2019;16:10:00;195;4.6;34
08.11.2019;16:20:00;155;4.6;34
08.11.2019;16:30:00;153;4.7;34
08.11.2019;16:40:00;134;4.7;34
08.11.2019;16:50:00;111;4.7;34
08.11.2019;17:00:00;0;4.7;0
09.11.2019;07:40:00;13;0;24
09.11.2019;07:50:00;154;0;27
09.11.2019;08:00:00;214;0;28
09.11.2019;08:10:00;269;0.1;28
09.11.2019;08:20:00;342;0.1;29
09.11.2019;08:30:00;440;0.2;29
09.11.2019;08:40:00;530;0.3;30
09.11.2019;08:50:00;628;0.4;30
09.11.2019;09:00:00;801;0.5;31
09.11.2019;09:10:00;944;0.6;31
09.11.2019;09:20:00;984;0.8;31
09.11.2019;09:30:00;1021;1.0;31
09.11.2019;09:40:00;894;1.1;32
09.11.2019;09:50:00;937;1.3;32
09.11.2019;10:00:00;974;1.4;32
09.11.2019;10:10:00;921;1.6;32
09.11.2019;10:20:00;934;1.7;32
09.11.2019;10:30:00;1067;1.9;33
09.11.2019;10:40:00;1126;2.1;33
09.11.2019;10:50:00;1221;2.3;33
09.11.2019;11:00:00;1289;2.5;33
09.11.2019;11:10:00;1346;2.7;33
09.11.2019;11:20:00;1514;2.9;33
09.11.2019;11:30:00;1739;3.2;33
09.11.2019;11:40:00;2004;3.5;34
09.11.2019;11:50:00;2175;3.9;34
09.11.2019;12:00:00;2073;4.2;34
09.11.2019;12:10:00;1952;4.6;35
09.11.2019;12:20:00;1916;4.9;35
09.11.2019;12:30:00;2012;5.2;35
09.11.2019;12:40:00;2169;5.6;35
09.11.2019;12:50:00;2383;6.0;36
09.11.2019;13:00:00;2457;6.4;36
09.11.2019;13:10:00;2189;6.7;37
09.11.2019;13:20:00;2016;7.1;36
09.11.2019;13:30:00;1988;7.4;36
09.11.2019;13:40:00;1655;7.7;36
09.11.2019;13:50:00;1623;7.9;36
09.11.2019;14:00:00;1476;8.2;36
09.11.2019;14:10:00;1420;8.4;36
09.11.2019;14:20:00;1972;8.7;36
09.11.2019;14:30:00;1351;9.1;36
09.11.2019;14:40:00;1059;9.3;36
09.11.2019;14:50:00;3338;9.7;36
09.11.2019;15:00:00;1164;9.9;36
09.11.2019;15:10:00;957;10.1;36
09.11.2019;15:20:00;1313;10.3;36
09.11.2019;15:30:00;1105;10.5;35
09.11.2019;15:40:00;900;10.6;35
09.11.2019;15:50:00;857;10.8;35
09.11.2019;16:00:00;758;10.9;35
09.11.2019;16:10:00;593;11.0;35
09.11.2019;16:20:00;474;11.1;35
09.11.2019;16:30:00;342;11.2;35
09.11.2019;16:40:00;239;11.2;35
09.11.2019;16:50:00;154;11.2;35
09.11.2019;17:00:00;92;11.2;35
09.11.2019;17:10:00;0;11.2;0
10.11.2019;07:45:00;162;0;26
10.11.2019;07:55:00;198;0;27
10.11.2019;08:05:00;255;0;28
10.11.2019;08:15:00;386;0.1;29
10.11.2019;08:25:00;427;0.2;29
10.11.2019;08:35:00;517;0.3;30
10.11.2019;08:45:00;585;0.3;30
10.11.2019;08:55:00;568;0.4;30
10.11.2019;09:05:00;668;0.5;31
10.11.2019;09:15:00;847;0.7;31
10.11.2019;09:25:00;908;0.8;31
10.11.2019;09:35:00;1233;1.0;31
10.11.2019;09:45:00;1200;1.2;32
10.11.2019;09:55:00;1066;1.4;32
10.11.2019;10:05:00;1308;1.6;32
10.11.2019;10:15:00;1609;1.8;32
10.11.2019;10:25:00;1808;2.1;33
10.11.2019;10:35:00;2875;2.5;33
10.11.2019;10:45:00;1970;2.9;34
10.11.2019;10:55:00;2324;3.2;34
10.11.2019;11:05:00;2937;3.7;35
10.11.2019;11:15:00;2908;4.2;36
10.11.2019;11:25:00;3024;4.7;37
10.11.2019;11:35:00;6221;5.6;40
10.11.2019;11:45:00;6000;6.6;43
10.11.2019;11:55:00;5627;7.6;45
10.11.2019;12:05:00;5136;8.4;46
10.11.2019;12:15:00;5400;9.3;47
10.11.2019;12:25:00;5300;10.2;47
10.11.2019;12:35:00;5296;11.1;48
10.11.2019;12:45:00;6023;12.0;44
10.11.2019;12:55:00;2442;12.6;43
10.11.2019;13:05:00;5658;13.3;44
10.11.2019;13:15:00;5448;14.2;46
10.11.2019;13:25:00;4438;15.0;47
10.11.2019;13:35:00;2010;15.3;44
10.11.2019;13:45:00;3045;15.8;44
10.11.2019;13:55:00;3965;16.4;44
10.11.2019;14:05:00;4448;17.1;45
10.11.2019;14:15:00;4113;17.8;46
10.11.2019;14:25:00;2324;18.3;44
10.11.2019;14:35:00;2676;18.7;43
10.11.2019;14:45:00;1817;19.0;42
10.11.2019;14:55:00;1140;19.2;40
10.11.2019;15:05:00;876;19.4;39
10.11.2019;15:15:00;872;19.5;38
10.11.2019;15:25:00;1036;19.7;38
10.11.2019;15:35:00;1182;19.9;37
10.11.2019;15:45:00;1122;20.1;37
10.11.2019;15:55:00;980;20.2;37
10.11.2019;16:05:00;729;20.4;37
10.11.2019;16:15:00;562;20.5;36
10.11.2019;16:25:00;374;20.5;36
10.11.2019;16:35:00;273;20.6;36
10.11.2019;16:45:00;185;20.6;36
10.11.2019;16:55:00;125;20.6;36
10.11.2019;17:05:00;104;20.7;35
10.11.2019;17:15:00;0;20.7;0
11.11.2019;07:40:00;0;0;24
11.11.2019;07:50:00;154;0;26
11.11.2019;08:00:00;253;0;27
11.11.2019;08:10:00;374;0.1;28
11.11.2019;08:20:00;372;0.1;29
11.11.2019;08:30:00;338;0.2;29
11.11.2019;08:40:00;417;0.2;30
11.11.2019;08:50:00;499;0.3;30
11.11.2019;09:00:00;488;0.4;30
11.11.2019;09:10:00;651;0.5;31
11.11.2019;09:20:00;790;0.6;31
11.11.2019;09:30:00;930;0.8;31
11.11.2019;09:40:00;1021;0.9;31
11.11.2019;09:50:00;1613;1.2;32
11.11.2019;10:00:00;1709;1.4;32
11.11.2019;10:10:00;2866;1.8;32
11.11.2019;10:20:00;3236;2.3;33
11.11.2019;10:30:00;2820;2.8;34
11.11.2019;10:40:00;2453;3.2;35
11.11.2019;10:50:00;2555;3.6;35
11.11.2019;11:00:00;2179;4.0;35
11.11.2019;11:10:00;2301;4.4;36
11.11.2019;11:20:00;1870;4.7;36
11.11.2019;11:30:00;2061;5.0;36
11.11.2019;11:40:00;2403;5.4;36
11.11.2019;11:50:00;2547;5.8;36
11.11.2019;12:00:00;2973;6.2;36
11.11.2019;12:10:00;4200;6.8;37
11.11.2019;12:20:00;4610;7.5;40
11.11.2019;12:30:00;4636;8.3;41
11.11.2019;12:40:00;4781;9.0;42
11.11.2019;12:50:00;5895;9.9;44
11.11.2019;13:00:00;4634;10.8;46
11.11.2019;13:10:00;5159;11.6;46
11.11.2019;13:20:00;3270;12.3;46
11.11.2019;13:30:00;2146;12.7;44
11.11.2019;13:40:00;2982;13.2;43
11.11.2019;13:50:00;1810;13.6;42
11.11.2019;14:00:00;2657;14.0;42
11.11.2019;14:10:00;2644;14.4;41
11.11.2019;14:20:00;2457;14.7;40
11.11.2019;14:30:00;1951;15.1;40
11.11.2019;14:40:00;1669;15.3;39
11.11.2019;14:50:00;1165;15.5;38
11.11.2019;15:00:00;1236;15.8;38
11.11.2019;15:10:00;1091;15.9;37
11.11.2019;15:20:00;792;16.1;37
11.11.2019;15:30:00;693;16.2;37
11.11.2019;15:40:00;619;16.3;36
11.11.2019;15:50:00;526;16.4;36
11.11.2019;16:00:00;343;16.5;36
11.11.2019;16:10:00;255;16.5;36
11.11.2019;16:20:00;213;16.5;36
11.11.2019;16:30:00;174;16.6;35
11.11.2019;16:40:00;131;16.6;35
11.11.2019;16:50:00;0;16.6;35
11.11.2019;17:00:00;0;16.6;0
12.11.2019;07:45:00;142;0;27
12.11.2019;07:55:00;166;0;27
12.11.2019;08:05:00;228;0;28
12.11.2019;08:15:00;306;0.1;29
12.11.2019;08:25:00;407;0.1;29
12.11.2019;08:35:00;535;0.2;30
12.11.2019;08:45:00;616;0.3;30
12.11.2019;08:55:00;705;0.4;30
12.11.2019;09:05:00;896;0.6;31
12.11.2019;09:15:00;921;0.7;31
12.11.2019;09:25:00;980;0.9;31
