Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.11.2019;09:35:00;1147;1.1;31
12.11.2019;09:45:00;1443;1.3;32
12.11.2019;09:55:00;1727;1.6;32
12.11.2019;10:05:00;2170;1.9;32
12.11.2019;10:15:00;1861;2.2;33
12.11.2019;10:25:00;2396;2.6;33
12.11.2019;10:35:00;2387;3.0;34
12.11.2019;10:45:00;2192;3.4;34
12.11.2019;10:55:00;2511;3.8;35
12.11.2019;11:05:00;2968;4.3;36
12.11.2019;11:15:00;2993;4.8;37
12.11.2019;11:25:00;3443;5.3;38
12.11.2019;11:35:00;3815;6.0;39
12.11.2019;11:45:00;3769;6.5;39
12.11.2019;11:55:00;5137;7.3;41
12.11.2019;12:05:00;5024;8.1;43
12.11.2019;12:15:00;4911;8.9;44
12.11.2019;12:25:00;4477;9.7;45
12.11.2019;12:35:00;4662;10.5;46
12.11.2019;12:45:00;4717;11.3;46
12.11.2019;12:55:00;4720;12.1;47
12.11.2019;13:05:00;4943;12.8;47
12.11.2019;13:15:00;1174;13.1;44
12.11.2019;13:25:00;1106;13.3;42
12.11.2019;13:35:00;1550;13.5;40
12.11.2019;13:45:00;1040;13.8;40
12.11.2019;13:55:00;1223;14.0;39
12.11.2019;14:05:00;1502;14.2;38
12.11.2019;14:15:00;5169;15.0;41
12.11.2019;14:25:00;4495;15.7;42
12.11.2019;14:35:00;2623;16.3;42
12.11.2019;14:45:00;1173;16.5;40
12.11.2019;14:55:00;1124;16.7;39
12.11.2019;15:05:00;725;16.8;38
12.11.2019;15:15:00;631;16.9;37
12.11.2019;15:25:00;990;17.1;37
12.11.2019;15:35:00;978;17.2;37
12.11.2019;15:45:00;819;17.4;37
12.11.2019;15:55:00;532;17.5;36
12.11.2019;16:05:00;453;17.5;36
12.11.2019;16:15:00;355;17.6;36
12.11.2019;16:25:00;275;17.6;36
12.11.2019;16:35:00;216;17.7;35
12.11.2019;16:45:00;158;17.7;35
12.11.2019;16:55:00;122;17.7;35
12.11.2019;17:05:00;103;17.8;35
12.11.2019;17:15:00;68;17.8;35
13.11.2019;07:45:00;127;0;26
13.11.2019;07:55:00;237;0;27
13.11.2019;08:05:00;338;0;28
13.11.2019;08:15:00;355;0.1;28
13.11.2019;08:25:00;448;0.2;29
13.11.2019;08:35:00;482;0.3;29
13.11.2019;08:45:00;623;0.3;30
13.11.2019;08:55:00;796;0.5;30
13.11.2019;09:05:00;1093;0.6;30
13.11.2019;09:15:00;1021;0.8;31
13.11.2019;09:25:00;1239;1.0;31
13.11.2019;09:35:00;1759;1.3;31
13.11.2019;09:45:00;843;1.5;32
13.11.2019;09:55:00;905;1.6;32
13.11.2019;10:05:00;1209;1.8;32
13.11.2019;10:15:00;1499;2.1;32
13.11.2019;10:25:00;1668;2.3;33
13.11.2019;10:35:00;2371;2.7;33
13.11.2019;10:45:00;2682;3.1;33
13.11.2019;10:55:00;2278;3.5;35
13.11.2019;11:05:00;1703;3.8;34
13.11.2019;11:15:00;1764;4.2;35
13.11.2019;11:25:00;1636;4.4;35
13.11.2019;11:35:00;1708;4.7;35
13.11.2019;11:45:00;2101;5.0;35
13.11.2019;11:55:00;5039;5.7;37
13.11.2019;12:05:00;5563;6.6;40
13.11.2019;12:15:00;1119;7.0;39
13.11.2019;12:25:00;4878;7.7;41
13.11.2019;12:35:00;5110;8.4;41
13.11.2019;12:45:00;2707;9.0;42
13.11.2019;12:55:00;2783;9.4;41
13.11.2019;13:05:00;5180;10.0;41
13.11.2019;13:15:00;5059;10.8;43
13.11.2019;13:25:00;5229;11.7;45
13.11.2019;13:35:00;4847;12.4;45
13.11.2019;13:45:00;4820;13.1;46
13.11.2019;13:55:00;4735;13.9;47
13.11.2019;14:05:00;1690;14.3;44
13.11.2019;14:15:00;1857;14.6;42
13.11.2019;14:25:00;1253;14.8;41
13.11.2019;14:35:00;1099;15.0;39
13.11.2019;14:45:00;962;15.2;38
13.11.2019;14:55:00;801;15.3;37
13.11.2019;15:05:00;565;15.4;37
13.11.2019;15:15:00;534;15.5;37
13.11.2019;15:25:00;624;15.6;36
13.11.2019;15:35:00;656;15.7;36
13.11.2019;15:45:00;555;15.8;36
13.11.2019;15:55:00;472;15.9;36
13.11.2019;16:05:00;613;16.0;36
13.11.2019;16:15:00;287;16.1;35
13.11.2019;16:25:00;227;16.1;35
13.11.2019;16:35:00;184;16.1;35
13.11.2019;16:45:00;129;16.2;35
13.11.2019;16:55:00;111;16.2;35
13.11.2019;17:05:00;0;16.2;0
14.11.2019;07:40:00;143;0;25
14.11.2019;07:50:00;168;0;27
14.11.2019;08:00:00;226;0;28
14.11.2019;08:10:00;339;0.1;28
14.11.2019;08:20:00;330;0.1;29
14.11.2019;08:30:00;418;0.2;29
14.11.2019;08:40:00;548;0.3;29
14.11.2019;08:50:00;643;0.4;30
14.11.2019;09:00:00;726;0.5;30
14.11.2019;09:10:00;1439;0.7;30
14.11.2019;09:20:00;1598;1.0;31
14.11.2019;09:30:00;1979;1.3;31
14.11.2019;09:40:00;1520;1.6;32
14.11.2019;09:50:00;2117;1.9;32
14.11.2019;10:00:00;1837;2.2;32
14.11.2019;10:10:00;2412;2.5;33
14.11.2019;10:20:00;2498;3.0;34
14.11.2019;10:30:00;2739;3.4;34
14.11.2019;10:40:00;2653;3.8;35
14.11.2019;10:50:00;2187;4.2;36
14.11.2019;11:00:00;2447;4.6;36
14.11.2019;11:10:00;2765;5.1;37
14.11.2019;11:20:00;1908;5.4;36
14.11.2019;11:30:00;3423;6.0;37
14.11.2019;11:40:00;5228;6.8;40
14.11.2019;11:50:00;4618;7.6;42
14.11.2019;12:00:00;4805;8.4;43
14.11.2019;12:10:00;4017;9.1;44
14.11.2019;12:20:00;3897;9.7;43
14.11.2019;12:30:00;2461;10.1;42
14.11.2019;12:40:00;1962;10.5;41
14.11.2019;12:50:00;2136;10.8;40
14.11.2019;13:00:00;5397;11.7;42
14.11.2019;13:10:00;3717;12.2;42
14.11.2019;13:20:00;2399;12.6;41
14.11.2019;13:30:00;2461;13.1;41
14.11.2019;13:40:00;1657;13.4;40
14.11.2019;13:50:00;1859;13.7;39
14.11.2019;14:00:00;1685;14.0;39
14.11.2019;14:10:00;3296;14.6;40
14.11.2019;14:20:00;2853;15.1;40
14.11.2019;14:30:00;2219;15.4;40
14.11.2019;14:40:00;970;15.7;38
14.11.2019;14:50:00;814;15.8;37
14.11.2019;15:00:00;826;15.9;37
14.11.2019;15:10:00;964;16.1;37
14.11.2019;15:20:00;797;16.2;36
14.11.2019;15:30:00;675;16.4;36
14.11.2019;15:40:00;526;16.5;36
14.11.2019;15:50:00;466;16.5;36
14.11.2019;16:00:00;317;16.6;36
14.11.2019;16:10:00;203;16.6;35
14.11.2019;16:20:00;140;16.7;35
14.11.2019;16:30:00;113;16.7;35
14.11.2019;16:40:00;104;16.7;35
14.11.2019;16:50:00;102;16.7;35
14.11.2019;17:00:00;0;16.7;0
15.11.2019;08:10:00;0;0;27
15.11.2019;08:20:00;196;0;27
15.11.2019;08:30:00;222;0;28
15.11.2019;08:40:00;284;0.1;28
15.11.2019;08:50:00;332;0.1;29
15.11.2019;09:00:00;320;0.2;29
15.11.2019;09:10:00;318;0.2;30
15.11.2019;09:20:00;388;0.3;30
15.11.2019;09:30:00;345;0.3;30
15.11.2019;09:40:00;326;0.4;31
15.11.2019;09:50:00;357;0.4;31
15.11.2019;10:00:00;389;0.5;31
15.11.2019;10:10:00;385;0.6;31
15.11.2019;10:20:00;447;0.6;31
15.11.2019;10:30:00;525;0.7;32
15.11.2019;10:40:00;587;0.8;32
15.11.2019;10:50:00;638;0.9;32
15.11.2019;11:00:00;863;1.1;32
15.11.2019;11:10:00;1230;1.2;32
15.11.2019;11:20:00;1412;1.5;32
15.11.2019;11:30:00;1390;1.7;33
15.11.2019;11:40:00;2200;2.0;33
15.11.2019;11:50:00;1426;2.3;33
15.11.2019;12:00:00;1994;2.6;33
15.11.2019;12:10:00;1811;2.9;34
15.11.2019;12:20:00;1243;3.1;34
15.11.2019;12:30:00;1133;3.3;34
15.11.2019;12:40:00;1932;3.5;34
15.11.2019;12:50:00;3738;4.2;35
15.11.2019;13:00:00;2020;4.6;36
15.11.2019;13:10:00;1772;4.9;35
15.11.2019;13:20:00;4301;5.4;36
15.11.2019;13:30:00;1445;5.7;36
15.11.2019;13:40:00;1975;6.0;36
15.11.2019;13:50:00;2190;6.3;36
15.11.2019;14:00:00;1528;6.6;36
15.11.2019;14:10:00;1732;6.9;36
15.11.2019;14:20:00;865;7.1;35
15.11.2019;14:30:00;537;7.2;35
15.11.2019;14:40:00;457;7.2;35
15.11.2019;14:50:00;484;7.3;35
15.11.2019;15:00:00;449;7.4;35
15.11.2019;15:10:00;364;7.5;35
15.11.2019;15:20:00;287;7.5;35
15.11.2019;15:30:00;239;7.6;34
15.11.2019;15:40:00;205;7.6;34
15.11.2019;15:50:00;195;7.6;34
15.11.2019;16:00:00;159;7.7;34
15.11.2019;16:10:00;139;7.7;34
15.11.2019;16:20:00;127;7.7;34
15.11.2019;16:30:00;104;7.7;34
15.11.2019;16:40:00;0;7.7;0
15.11.2019;16:50:00;0;7.7;0
15.11.2019;17:00:00;0;7.7;0
16.11.2019;07:40:00;0;0;25
16.11.2019;07:50:00;152;0;26
16.11.2019;08:00:00;166;0;27
16.11.2019;08:10:00;292;0;28
16.11.2019;08:20:00;471;0.1;28
16.11.2019;08:30:00;655;0.2;29
16.11.2019;08:40:00;651;0.3;29
16.11.2019;08:50:00;719;0.4;30
16.11.2019;09:00:00;930;0.6;30
16.11.2019;09:10:00;1110;0.7;30
16.11.2019;09:20:00;1273;0.9;31
16.11.2019;09:30:00;1486;1.2;31
16.11.2019;09:40:00;1711;1.5;31
16.11.2019;09:50:00;2531;1.8;32
16.11.2019;10:00:00;3051;2.3;33
16.11.2019;10:10:00;3430;2.9;34
16.11.2019;10:20:00;3918;3.5;36
16.11.2019;10:30:00;3591;4.1;37
16.11.2019;10:40:00;3876;4.7;38
16.11.2019;10:50:00;3720;5.3;39
16.11.2019;11:00:00;4220;6.0;40
16.11.2019;11:10:00;3674;6.7;41
16.11.2019;11:20:00;4517;7.4;42
16.11.2019;11:30:00;5110;8.2;43
16.11.2019;11:40:00;2822;8.8;44
16.11.2019;11:50:00;4388;9.3;42
16.11.2019;12:00:00;1641;9.8;42
16.11.2019;12:10:00;2698;10.4;43
16.11.2019;12:20:00;1880;10.8;41
16.11.2019;12:30:00;2628;11.4;42
16.11.2019;12:40:00;4172;12.1;44
16.11.2019;12:50:00;1981;12.5;42
16.11.2019;13:00:00;1527;12.8;40
16.11.2019;13:10:00;1635;13.1;40
16.11.2019;13:20:00;2237;13.5;40
16.11.2019;13:30:00;1711;13.8;39
16.11.2019;13:40:00;2413;14.2;39
16.11.2019;13:50:00;1348;14.4;38
16.11.2019;14:00:00;3741;14.9;39
16.11.2019;14:10:00;3758;15.6;41
16.11.2019;14:20:00;1598;15.9;39
16.11.2019;14:30:00;1606;16.2;39
16.11.2019;14:40:00;2135;16.5;38
16.11.2019;14:50:00;1588;16.7;38
16.11.2019;15:00:00;1058;16.9;37
16.11.2019;15:10:00;1229;17.1;37
16.11.2019;15:20:00;1034;17.3;36
16.11.2019;15:30:00;915;17.5;36
16.11.2019;15:40:00;533;17.6;36
16.11.2019;15:50:00;608;17.7;36
16.11.2019;16:00:00;373;17.7;36
16.11.2019;16:10:00;396;17.8;36
16.11.2019;16:20:00;345;17.8;35
16.11.2019;16:30:00;256;17.9;35
16.11.2019;16:40:00;178;17.9;35
16.11.2019;16:50:00;126;17.9;35
16.11.2019;17:00:00;96;18.0;35
17.11.2019;08:10:00;0;0;26
17.11.2019;08:20:00;139;0;27
17.11.2019;08:30:00;128;0;28
17.11.2019;08:40:00;142;0;28
17.11.2019;08:50:00;136;0;29
17.11.2019;09:00:00;145;0.1;29
17.11.2019;09:10:00;171;0.1;29
17.11.2019;09:20:00;184;0.1;30
17.11.2019;09:30:00;194;0.1;30
17.11.2019;09:40:00;296;0.2;30
17.11.2019;09:50:00;334;0.2;31
17.11.2019;10:00:00;347;0.3;31
17.11.2019;10:10:00;527;0.4;31
17.11.2019;10:20:00;619;0.5;31
17.11.2019;10:30:00;533;0.6;31
17.11.2019;10:40:00;578;0.7;32
17.11.2019;10:50:00;557;0.8;32
17.11.2019;11:00:00;532;0.9;32
17.11.2019;11:10:00;445;1.0;32
17.11.2019;11:20:00;764;1.1;32
17.11.2019;11:30:00;806;1.2;32
17.11.2019;11:40:00;646;1.3;32
17.11.2019;11:50:00;519;1.4;33
17.11.2019;12:00:00;571;1.5;33
17.11.2019;12:10:00;512;1.6;33
17.11.2019;12:20:00;523;1.7;33
17.11.2019;12:30:00;533;1.8;33
17.11.2019;12:40:00;711;1.9;33
17.11.2019;12:50:00;599;2.0;33
17.11.2019;13:00:00;599;2.1;33
17.11.2019;13:10:00;742;2.2;33
17.11.2019;13:20:00;1353;2.4;33
17.11.2019;13:30:00;1157;2.6;33
17.11.2019;13:40:00;1619;2.9;33
17.11.2019;13:50:00;1323;3.1;33
17.11.2019;14:00:00;920;3.3;34
17.11.2019;14:10:00;467;3.4;34
17.11.2019;14:20:00;510;3.5;34
17.11.2019;14:30:00;640;3.6;34
17.11.2019;14:40:00;652;3.7;34
17.11.2019;14:50:00;685;3.8;34
17.11.2019;15:00:00;415;3.9;34
17.11.2019;15:10:00;311;3.9;34
17.11.2019;15:20:00;250;4.0;34
17.11.2019;15:30:00;168;4.0;34
17.11.2019;15:40:00;138;4.0;34
17.11.2019;15:50:00;125;4.0;34
17.11.2019;16:00:00;128;4.1;33
17.11.2019;16:10:00;127;4.1;33
17.11.2019;16:20:00;37;4.1;33
18.11.2019;07:35:00;0;0;23
18.11.2019;07:45:00;128;0;25
18.11.2019;07:55:00;190;0;27
18.11.2019;08:05:00;254;0;27
18.11.2019;08:15:00;360;0.1;28
18.11.2019;08:25:00;502;0.2;29
18.11.2019;08:35:00;489;0.2;29
18.11.2019;08:45:00;523;0.3;29
18.11.2019;08:55:00;617;0.4;30
18.11.2019;09:05:00;689;0.5;30
18.11.2019;09:15:00;739;0.7;30
18.11.2019;09:25:00;1729;0.9;31
18.11.2019;09:35:00;2195;1.2;31
18.11.2019;09:45:00;2355;1.6;31
18.11.2019;09:55:00;2462;2.0;32
18.11.2019;10:05:00;2353;2.4;33
18.11.2019;10:15:00;2536;2.8;34
18.11.2019;10:25:00;1555;3.1;34
18.11.2019;10:35:00;954;3.3;33
18.11.2019;10:45:00;1274;3.5;33
18.11.2019;10:55:00;1280;3.8;34
18.11.2019;11:05:00;1095;3.9;34
18.11.2019;11:15:00;1173;4.1;34
18.11.2019;11:25:00;912;4.3;34
18.11.2019;11:35:00;890;4.5;34
18.11.2019;11:45:00;987;4.6;34
18.11.2019;11:55:00;1234;4.8;34
18.11.2019;12:05:00;574;5.0;34
18.11.2019;12:15:00;814;5.1;34
18.11.2019;12:25:00;804;5.2;34
18.11.2019;12:35:00;612;5.3;34
18.11.2019;12:45:00;553;5.4;34
18.11.2019;12:55:00;632;5.5;34
18.11.2019;13:05:00;703;5.6;34
18.11.2019;13:15:00;745;5.8;34
18.11.2019;13:25:00;1020;5.9;34
18.11.2019;13:35:00;831;6.1;34
18.11.2019;13:45:00;801;6.2;34
18.11.2019;13:55:00;942;6.4;34
18.11.2019;14:05:00;743;6.5;34
18.11.2019;14:15:00;723;6.6;34
18.11.2019;14:25:00;1018;6.8;34
18.11.2019;14:35:00;1314;7.0;34
18.11.2019;14:45:00;1581;7.3;34
18.11.2019;14:55:00;1411;7.5;34
18.11.2019;15:05:00;924;7.7;34
18.11.2019;15:15:00;701;7.8;34
18.11.2019;15:25:00;650;7.9;34
18.11.2019;15:35:00;809;8.0;34
18.11.2019;15:45:00;425;8.1;34
18.11.2019;15:55:00;522;8.2;34
18.11.2019;16:05:00;467;8.3;34
18.11.2019;16:15:00;399;8.3;34
18.11.2019;16:25:00;297;8.4;34
18.11.2019;16:35:00;181;8.4;34
18.11.2019;16:45:00;129;8.5;34
18.11.2019;16:55:00;0;8.5;34
18.11.2019;17:05:00;0;8.5;0
19.11.2019;07:45:00;0;0;25
19.11.2019;07:55:00;149;0;26
19.11.2019;08:05:00;176;0;27
19.11.2019;08:15:00;220;0;28
19.11.2019;08:25:00;246;0.1;28
19.11.2019;08:35:00;329;0.1;29
19.11.2019;08:45:00;452;0.2;29
19.11.2019;08:55:00;638;0.3;29
19.11.2019;09:05:00;771;0.4;30
19.11.2019;09:15:00;915;0.6;30
19.11.2019;09:25:00;1085;0.7;30
19.11.2019;09:35:00;1094;0.9;31
19.11.2019;09:45:00;958;1.1;31
19.11.2019;09:55:00;1257;1.3;31
19.11.2019;10:05:00;1532;1.5;31
19.11.2019;10:15:00;1331;1.7;32
19.11.2019;10:25:00;1451;2.0;32
19.11.2019;10:35:00;1625;2.2;32
19.11.2019;10:45:00;1676;2.5;32
19.11.2019;10:55:00;1334;2.7;33
19.11.2019;11:05:00;1292;3.0;33
19.11.2019;11:15:00;1303;3.2;33
19.11.2019;11:25:00;1394;3.4;33
19.11.2019;11:35:00;1365;3.6;33
19.11.2019;11:45:00;1249;3.8;33
19.11.2019;11:55:00;1047;4.0;33
19.11.2019;12:05:00;1331;4.2;33
19.11.2019;12:15:00;1440;4.5;33
19.11.2019;12:25:00;1723;4.7;33
19.11.2019;12:35:00;1733;5.0;33
19.11.2019;12:45:00;1655;5.3;34
19.11.2019;12:55:00;1633;5.5;34
19.11.2019;13:05:00;1379;5.8;34
19.11.2019;13:15:00;1228;6.0;34
19.11.2019;13:25:00;1195;6.2;34
19.11.2019;13:35:00;2606;6.5;34
19.11.2019;13:45:00;4484;7.3;37
19.11.2019;13:55:00;4324;8.0;39
19.11.2019;14:05:00;3937;8.6;40
19.11.2019;14:15:00;3351;9.2;40
19.11.2019;14:25:00;2659;9.6;39
19.11.2019;14:35:00;2102;10.0;39
19.11.2019;14:45:00;1328;10.2;37
19.11.2019;14:55:00;882;10.4;36
19.11.2019;15:05:00;819;10.5;36
19.11.2019;15:15:00;616;10.6;36
19.11.2019;15:25:00;892;10.8;35
19.11.2019;15:35:00;633;10.9;35
19.11.2019;15:45:00;669;11.0;35
19.11.2019;16:05:00;365;11.2;35
19.11.2019;16:25:00;189;11.2;34
19.11.2019;16:35:00;138;11.3;34
19.11.2019;16:45:00;0;11.3;34
19.11.2019;16:55:00;0;11.3;0
19.11.2019;17:05:00;0;11.3;0
20.11.2019;08:15:00;149;0;26
20.11.2019;08:25:00;209;0;27
20.11.2019;08:35:00;243;0;28
20.11.2019;08:45:00;249;0.1;28
20.11.2019;08:55:00;281;0.1;29
20.11.2019;09:05:00;322;0.2;29
20.11.2019;09:15:00;372;0.2;29
20.11.2019;09:25:00;425;0.3;30
20.11.2019;09:35:00;536;0.4;30
20.11.2019;09:45:00;607;0.5;30
20.11.2019;09:55:00;621;0.6;31
20.11.2019;10:05:00;585;0.7;31
20.11.2019;10:15:00;600;0.8;31
20.11.2019;10:25:00;603;0.9;31
20.11.2019;10:35:00;592;1.0;32
20.11.2019;10:45:00;586;1.1;32
20.11.2019;10:55:00;544;1.2;32
20.11.2019;11:05:00;724;1.3;32
20.11.2019;11:15:00;827;1.4;32
20.11.2019;11:25:00;751;1.6;32
20.11.2019;11:35:00;744;1.7;32
20.11.2019;11:45:00;802;1.8;32
20.11.2019;11:55:00;638;1.9;33
20.11.2019;12:05:00;825;2.0;33
20.11.2019;12:15:00;795;2.2;33
20.11.2019;12:25:00;715;2.3;33
20.11.2019;12:35:00;698;2.4;33
20.11.2019;12:45:00;519;2.5;33
20.11.2019;12:55:00;469;2.6;33
20.11.2019;13:05:00;454;2.7;33
20.11.2019;13:15:00;474;2.7;33
20.11.2019;13:25:00;467;2.8;33
20.11.2019;13:35:00;506;2.9;33
20.11.2019;13:45:00;550;3.0;33
20.11.2019;13:55:00;530;3.1;33
20.11.2019;14:05:00;521;3.2;33
20.11.2019;14:15:00;523;3.3;33
20.11.2019;14:25:00;441;3.3;33
20.11.2019;14:35:00;422;3.4;33
20.11.2019;14:45:00;428;3.5;33
20.11.2019;14:55:00;436;3.5;33
20.11.2019;15:05:00;376;3.6;33
20.11.2019;15:15:00;327;3.7;33
20.11.2019;15:25:00;319;3.7;33
20.11.2019;15:35:00;278;3.8;33
20.11.2019;15:45:00;230;3.8;33
20.11.2019;15:55:00;184;3.8;33
20.11.2019;16:05:00;144;3.9;33
20.11.2019;16:15:00;137;3.9;33
20.11.2019;16:25:00;123;3.9;33
20.11.2019;16:35:00;0;3.9;33
20.11.2019;16:45:00;0;3.9;0
20.11.2019;16:55:00;0;3.9;0
21.11.2019;08:05:00;146;0;26
21.11.2019;08:15:00;179;0;27
21.11.2019;08:25:00;228;0;28
21.11.2019;08:35:00;286;0.1;28
21.11.2019;08:45:00;333;0.1;29
21.11.2019;08:55:00;459;0.2;29
21.11.2019;09:05:00;568;0.3;29
21.11.2019;09:15:00;630;0.4;30
21.11.2019;09:25:00;636;0.5;30
21.11.2019;09:35:00;678;0.6;30
21.11.2019;09:45:00;538;0.7;31
21.11.2019;09:55:00;481;0.8;31
21.11.2019;10:05:00;457;0.9;31
21.11.2019;10:15:00;480;0.9;31
21.11.2019;10:25:00;496;1.0;32
21.11.2019;10:35:00;636;1.1;32
21.11.2019;10:45:00;871;1.2;32
21.11.2019;10:55:00;916;1.4;32
21.11.2019;11:05:00;938;1.6;32
21.11.2019;11:15:00;943;1.7;32
21.11.2019;11:25:00;831;1.8;32
21.11.2019;11:35:00;945;2.0;33
21.11.2019;11:45:00;1274;2.2;33
21.11.2019;11:55:00;1131;2.4;33
21.11.2019;12:05:00;1176;2.6;33
21.11.2019;12:15:00;1065;2.8;33
21.11.2019;12:25:00;1071;3.0;33
21.11.2019;12:35:00;955;3.1;33
21.11.2019;12:45:00;843;3.3;33
21.11.2019;12:55:00;919;3.4;33
21.11.2019;13:05:00;1168;3.6;33
21.11.2019;13:15:00;1120;3.8;33
21.11.2019;13:25:00;1039;3.9;33
21.11.2019;13:35:00;954;4.1;33
21.11.2019;13:45:00;829;4.2;33
21.11.2019;13:55:00;879;4.4;34
21.11.2019;14:05:00;894;4.5;34
21.11.2019;14:15:00;740;4.7;34
21.11.2019;14:25:00;708;4.8;34
21.11.2019;14:35:00;705;4.9;34
21.11.2019;14:45:00;653;5.0;34
21.11.2019;14:55:00;648;5.1;34
21.11.2019;15:05:00;541;5.2;34
21.11.2019;15:25:00;483;5.4;34
21.11.2019;15:35:00;393;5.5;34
21.11.2019;15:45:00;323;5.5;34
21.11.2019;15:55:00;296;5.6;34
21.11.2019;16:05:00;219;5.6;33
21.11.2019;16:15:00;182;5.6;33
21.11.2019;16:25:00;160;5.7;33
21.11.2019;16:35:00;102;5.7;33
22.11.2019;08:00:00;71;0;25
22.11.2019;08:10:00;179;0;26
22.11.2019;08:20:00;281;0;27
22.11.2019;08:40:00;432;0.2;28
22.11.2019;08:50:00;468;0.2;29
22.11.2019;09:00:00;508;0.3;29
22.11.2019;09:10:00;568;0.4;30
22.11.2019;09:20:00;700;0.5;30
22.11.2019;09:30:00;719;0.6;30
22.11.2019;09:40:00;606;0.7;31
22.11.2019;09:50:00;692;0.8;31
22.11.2019;10:00:00;836;1.0;31
22.11.2019;10:10:00;954;1.1;31
22.11.2019;10:20:00;908;1.3;31
22.11.2019;10:30:00;897;1.4;32
22.11.2019;10:40:00;915;1.6;32
22.11.2019;10:50:00;941;1.7;32
22.11.2019;11:00:00;1173;1.9;32
22.11.2019;11:10:00;1147;2.1;32
22.11.2019;11:20:00;1696;2.4;32
22.11.2019;11:30:00;1725;2.7;33
22.11.2019;11:40:00;1250;2.9;33
22.11.2019;11:50:00;1335;3.1;33
22.11.2019;12:00:00;1210;3.3;33
22.11.2019;12:10:00;1160;3.5;33
22.11.2019;12:20:00;1161;3.7;33
22.11.2019;12:30:00;1004;3.9;33
22.11.2019;12:40:00;1063;4.0;33
22.11.2019;12:50:00;967;4.2;33
22.11.2019;13:00:00;950;4.4;33
22.11.2019;13:10:00;1079;4.5;34
22.11.2019;13:20:00;996;4.7;34
22.11.2019;13:30:00;1060;4.9;34
22.11.2019;13:40:00;991;5.1;34
22.11.2019;13:50:00;997;5.2;34
22.11.2019;14:00:00;989;5.4;34
22.11.2019;14:10:00;991;5.5;34
22.11.2019;14:20:00;855;5.7;34
22.11.2019;14:30:00;714;5.8;34
22.11.2019;14:40:00;703;5.9;34
22.11.2019;14:50:00;645;6.0;34
22.11.2019;15:00:00;541;6.1;34
22.11.2019;15:10:00;354;6.2;34
22.11.2019;15:20:00;387;6.2;34
22.11.2019;15:30:00;388;6.3;33
22.11.2019;15:40:00;265;6.4;33
22.11.2019;15:50:00;266;6.4;33
22.11.2019;16:00:00;204;6.4;33
22.11.2019;16:10:00;162;6.5;33
22.11.2019;16:20:00;132;6.5;33
22.11.2019;16:30:00;0;6.5;33
22.11.2019;16:40:00;0;6.5;0
22.11.2019;16:50:00;0;6.5;0
23.11.2019;07:50:00;12;0;25
23.11.2019;08:00:00;170;0;26
23.11.2019;08:10:00;259;0;27
23.11.2019;08:20:00;389;0.1;28
23.11.2019;08:30:00;524;0.2;28
23.11.2019;08:40:00;615;0.3;29
23.11.2019;08:50:00;677;0.4;29
23.11.2019;09:00:00;660;0.5;30
23.11.2019;09:10:00;751;0.6;30
23.11.2019;09:20:00;867;0.7;30
23.11.2019;09:30:00;969;0.9;31
23.11.2019;09:40:00;1033;1.1;31
23.11.2019;09:50:00;1120;1.2;31
23.11.2019;10:00:00;1225;1.4;31
23.11.2019;10:10:00;1361;1.7;32
23.11.2019;10:20:00;1293;1.9;32
23.11.2019;10:30:00;1221;2.1;32
23.11.2019;10:40:00;1186;2.3;32
23.11.2019;10:50:00;1069;2.5;32
23.11.2019;11:00:00;951;2.6;33
23.11.2019;11:10:00;874;2.8;33
23.11.2019;11:20:00;761;2.9;33
23.11.2019;11:30:00;652;3.0;33
23.11.2019;11:40:00;618;3.1;33
23.11.2019;11:50:00;654;3.2;33
23.11.2019;12:00:00;697;3.3;33
23.11.2019;12:10:00;760;3.4;33
23.11.2019;12:20:00;732;3.6;33
23.11.2019;12:30:00;746;3.7;33
23.11.2019;12:40:00;765;3.8;33
23.11.2019;12:50:00;760;3.9;33
23.11.2019;13:00:00;744;4.1;33
23.11.2019;13:10:00;758;4.2;33
23.11.2019;13:20:00;734;4.3;33
23.11.2019;13:30:00;723;4.4;33
23.11.2019;13:40:00;685;4.6;33
23.11.2019;13:50:00;648;4.7;33
23.11.2019;14:00:00;620;4.8;33
23.11.2019;14:10:00;597;4.9;33
23.11.2019;14:20:00;571;5.0;33
23.11.2019;14:30:00;551;5.0;33
23.11.2019;14:40:00;504;5.1;33
23.11.2019;14:50:00;446;5.2;33
23.11.2019;15:00:00;391;5.3;33
23.11.2019;15:10:00;350;5.3;33
23.11.2019;15:20:00;313;5.4;33
23.11.2019;15:30:00;278;5.4;33
23.11.2019;15:40:00;233;5.5;33
23.11.2019;15:50:00;199;5.5;33
23.11.2019;16:00:00;166;5.5;33
23.11.2019;16:10:00;144;5.6;33
23.11.2019;16:20:00;125;5.6;33
23.11.2019;16:30:00;0;5.6;33
23.11.2019;16:40:00;0;5.6;0
24.11.2019;08:15:00;58;0;25
24.11.2019;08:25:00;184;0;27
24.11.2019;08:35:00;324;0;27
24.11.2019;08:45:00;523;0.1;28
24.11.2019;08:55:00;771;0.2;29
24.11.2019;09:05:00;823;0.4;29
24.11.2019;09:15:00;890;0.5;30
24.11.2019;09:25:00;846;0.6;30
24.11.2019;09:35:00;1082;0.8;30
24.11.2019;09:45:00;1049;1.0;31
24.11.2019;09:55:00;952;1.1;31
24.11.2019;10:05:00;955;1.3;31
24.11.2019;10:15:00;1064;1.5;31
24.11.2019;10:25:00;1176;1.7;32
24.11.2019;10:35:00;1153;1.9;32
24.11.2019;10:45:00;1150;2.1;32
24.11.2019;10:55:00;1363;2.3;32
24.11.2019;11:05:00;1921;2.6;33
24.11.2019;11:15:00;1811;2.9;33
24.11.2019;11:25:00;2059;3.2;33
24.11.2019;11:35:00;1704;3.5;33
24.11.2019;11:45:00;1327;3.8;33
24.11.2019;11:55:00;1864;4.0;34
24.11.2019;12:05:00;1724;4.3;34
24.11.2019;12:15:00;2307;4.7;34
24.11.2019;12:25:00;1747;5.0;34
24.11.2019;12:35:00;2127;5.3;35
24.11.2019;12:45:00;4120;5.9;36
24.11.2019;12:55:00;3303;6.4;38
24.11.2019;13:05:00;1956;6.7;37
24.11.2019;13:15:00;2140;7.1;37
24.11.2019;13:25:00;1306;7.4;36
24.11.2019;13:35:00;1042;7.6;35
24.11.2019;13:45:00;984;7.7;35
24.11.2019;13:55:00;872;7.9;35
24.11.2019;14:05:00;815;8.0;35
24.11.2019;14:15:00;823;8.2;35
24.11.2019;14:25:00;659;8.3;35
24.11.2019;14:35:00;564;8.4;35
24.11.2019;14:45:00;505;8.5;35
24.11.2019;14:55:00;515;8.5;35
24.11.2019;15:05:00;489;8.6;35
24.11.2019;15:15:00;457;8.7;35
24.11.2019;15:25:00;411;8.8;34
24.11.2019;15:35:00;453;8.8;34
24.11.2019;15:45:00;495;8.9;34
24.11.2019;15:55:00;475;9.0;34
24.11.2019;16:05:00;387;9.1;34
24.11.2019;16:15:00;285;9.1;34
24.11.2019;16:25:00;190;9.2;34
24.11.2019;16:35:00;130;9.2;34
24.11.2019;16:45:00;0;9.2;34
24.11.2019;16:55:00;0;9.2;0
25.11.2019;08:00:00;85;0;25
25.11.2019;08:10:00;168;0;26
25.11.2019;08:20:00;197;0;27
25.11.2019;08:30:00;335;0.1;28
25.11.2019;08:40:00;485;0.1;29
25.11.2019;08:50:00;542;0.2;29
25.11.2019;09:00:00;481;0.3;29
25.11.2019;09:10:00;428;0.4;30
25.11.2019;09:20:00;528;0.5;30
25.11.2019;09:30:00;522;0.5;31
25.11.2019;09:40:00;597;0.6;31
25.11.2019;09:50:00;630;0.7;31
25.11.2019;10:00:00;599;0.9;31
25.11.2019;10:10:00;555;0.9;31
25.11.2019;10:20:00;655;1.0;32
25.11.2019;10:30:00;654;1.2;32
25.11.2019;10:40:00;653;1.3;32
25.11.2019;10:50:00;778;1.4;32
25.11.2019;11:00:00;741;1.5;32
25.11.2019;11:10:00;700;1.6;32
25.11.2019;11:20:00;617;1.7;33
25.11.2019;11:30:00;581;1.8;33
25.11.2019;11:40:00;688;1.9;33
25.11.2019;11:50:00;932;2.1;33
25.11.2019;12:00:00;951;2.2;33
25.11.2019;12:10:00;1018;2.4;33
25.11.2019;12:20:00;1056;2.6;33
25.11.2019;12:30:00;1162;2.8;33
25.11.2019;12:40:00;1228;3.0;33
25.11.2019;12:50:00;1114;3.2;33
25.11.2019;13:00:00;1106;3.4;33
25.11.2019;13:10:00;1187;3.6;34
25.11.2019;13:20:00;1133;3.7;34
25.11.2019;13:30:00;1084;3.9;34
25.11.2019;13:40:00;1203;4.1;34
25.11.2019;13:50:00;1237;4.3;34
25.11.2019;14:00:00;981;4.5;34
25.11.2019;14:10:00;769;4.6;34
25.11.2019;14:20:00;754;4.8;34
25.11.2019;14:30:00;713;4.9;34
25.11.2019;14:40:00;604;5.0;34
25.11.2019;14:50:00;504;5.1;34
25.11.2019;15:00:00;432;5.1;34
25.11.2019;15:10:00;368;5.2;34
25.11.2019;15:20:00;386;5.3;34
25.11.2019;15:30:00;307;5.3;34
25.11.2019;15:40:00;272;5.4;34
25.11.2019;15:50:00;230;5.4;34
25.11.2019;16:00:00;154;5.4;34
25.11.2019;16:10:00;137;5.5;34
25.11.2019;16:20:00;131;5.5;34
25.11.2019;16:30:00;117;5.5;34
25.11.2019;16:40:00;0;5.5;0
25.11.2019;16:50:00;0;5.5;0
26.11.2019;07:55:00;89;0;25
26.11.2019;08:05:00;220;0;26
26.11.2019;08:15:00;374;0;27
26.11.2019;08:25:00;427;0.1;28
26.11.2019;08:35:00;490;0.2;28
26.11.2019;08:45:00;591;0.3;29
26.11.2019;08:55:00;648;0.4;29
26.11.2019;09:05:00;666;0.5;30
26.11.2019;09:15:00;643;0.6;30
26.11.2019;09:25:00;635;0.7;30
26.11.2019;09:35:00;780;0.8;31
26.11.2019;09:45:00;837;1.0;31
26.11.2019;09:55:00;1219;1.1;31
26.11.2019;10:05:00;1572;1.4;31
26.11.2019;10:15:00;1498;1.7;32
26.11.2019;10:25:00;1620;1.9;32
26.11.2019;10:35:00;2061;2.2;32
26.11.2019;10:45:00;2007;2.6;33
26.11.2019;10:55:00;2172;2.9;33
26.11.2019;11:05:00;2207;3.3;34
26.11.2019;11:15:00;2308;3.6;34
26.11.2019;11:25:00;2427;4.0;35
26.11.2019;11:35:00;2248;4.4;35
26.11.2019;11:45:00;2110;4.8;35
26.11.2019;11:55:00;2402;5.1;36
26.11.2019;12:05:00;3341;5.6;36
26.11.2019;12:15:00;4007;6.3;38
26.11.2019;12:25:00;3593;6.9;39
26.11.2019;12:35:00;3464;7.5;40
26.11.2019;12:45:00;3484;8.0;40
26.11.2019;12:55:00;3204;8.6;41
26.11.2019;13:05:00;2600;9.0;40
26.11.2019;13:15:00;1620;9.3;39
26.11.2019;13:25:00;1936;9.6;39
26.11.2019;13:35:00;2182;10.0;39
26.11.2019;13:45:00;1687;10.3;38
26.11.2019;13:55:00;1397;10.6;37
26.11.2019;14:05:00;1200;10.8;37
26.11.2019;14:15:00;1169;11.0;36
26.11.2019;14:25:00;1299;11.2;36
26.11.2019;14:35:00;1226;11.4;36
26.11.2019;14:45:00;1849;11.7;36
26.11.2019;14:55:00;1122;11.9;36
26.11.2019;15:05:00;1060;12.1;36
26.11.2019;15:15:00;678;12.2;36
26.11.2019;15:25:00;773;12.3;35
26.11.2019;15:35:00;575;12.4;35
26.11.2019;15:45:00;560;12.5;35
26.11.2019;15:55:00;489;12.6;35
26.11.2019;16:05:00;368;12.7;35
26.11.2019;16:15:00;243;12.7;35
26.11.2019;16:25:00;178;12.7;35
26.11.2019;16:35:00;137;12.8;35
26.11.2019;16:45:00;111;12.8;35
26.11.2019;16:55:00;0;12.8;0
27.11.2019;08:25:00;0;0;25
27.11.2019;08:35:00;165;0;27
27.11.2019;08:45:00;172;0;28
27.11.2019;08:55:00;206;0;28
27.11.2019;09:05:00;353;0.1;29
27.11.2019;09:15:00;497;0.2;29
27.11.2019;09:25:00;348;0.2;30
27.11.2019;09:35:00;311;0.3;30
27.11.2019;09:45:00;314;0.3;30
27.11.2019;09:55:00;255;0.4;31
27.11.2019;10:05:00;475;0.4;31
27.11.2019;10:15:00;730;0.6;31
27.11.2019;10:25:00;1011;0.7;31
27.11.2019;10:35:00;1154;0.9;32
27.11.2019;10:45:00;908;1.1;32
27.11.2019;10:55:00;1143;1.3;32
27.11.2019;11:05:00;1675;1.5;32
27.11.2019;11:15:00;2407;1.9;33
27.11.2019;11:25:00;2596;2.3;33
27.11.2019;11:35:00;2546;2.7;34
27.11.2019;11:45:00;2264;3.1;35
27.11.2019;11:55:00;2002;3.4;35
27.11.2019;12:05:00;1659;3.7;35
27.11.2019;12:15:00;1877;4.0;35
27.11.2019;12:25:00;1735;4.4;35
27.11.2019;12:35:00;1897;4.6;35
27.11.2019;12:45:00;4367;5.3;37
27.11.2019;12:55:00;2963;5.9;39
27.11.2019;13:05:00;2942;6.3;39
27.11.2019;13:15:00;1050;6.6;37
27.11.2019;13:25:00;1469;6.8;37
27.11.2019;13:35:00;1719;7.1;36
27.11.2019;13:45:00;1668;7.4;36
27.11.2019;13:55:00;1079;7.6;36
27.11.2019;14:05:00;1098;7.7;36
27.11.2019;14:15:00;1179;8.0;36
27.11.2019;14:25:00;921;8.1;36
27.11.2019;14:35:00;1407;8.3;36
27.11.2019;14:45:00;754;8.4;35
27.11.2019;14:55:00;771;8.6;35
27.11.2019;15:05:00;985;8.7;35
27.11.2019;15:15:00;743;8.8;35
27.11.2019;15:25:00;605;8.9;35
27.11.2019;15:35:00;566;9.0;35
27.11.2019;15:45:00;417;9.1;35
27.11.2019;15:55:00;563;9.2;35
27.11.2019;16:05:00;304;9.3;35
27.11.2019;16:15:00;268;9.3;35
27.11.2019;16:25:00;181;9.3;35
27.11.2019;16:35:00;48;9.4;35
27.11.2019;16:45:00;0;9.4;34
27.11.2019;16:55:00;0;9.4;0
28.11.2019;08:00:00;148;0;26
28.11.2019;08:10:00;236;0;27
28.11.2019;08:20:00;385;0.1;28
28.11.2019;08:30:00;644;0.2;29
28.11.2019;08:40:00;567;0.2;29
28.11.2019;08:50:00;407;0.3;30
28.11.2019;09:00:00;539;0.4;30
28.11.2019;09:10:00;358;0.5;30
28.11.2019;09:20:00;478;0.5;31
28.11.2019;09:30:00;754;0.7;31
28.11.2019;09:40:00;851;0.8;31
28.11.2019;09:50:00;608;0.9;31
28.11.2019;10:00:00;350;1.0;32
28.11.2019;10:10:00;252;1.0;32
28.11.2019;10:20:00;561;1.1;32
28.11.2019;10:30:00;780;1.2;32
28.11.2019;10:40:00;956;1.4;32
28.11.2019;10:50:00;1100;1.5;33
28.11.2019;11:00:00;1194;1.7;33
28.11.2019;11:10:00;480;1.8;33
28.11.2019;11:20:00;635;1.9;33
28.11.2019;11:30:00;1164;2.1;33
28.11.2019;11:40:00;1052;2.3;33
28.11.2019;11:50:00;854;2.4;33
28.11.2019;12:00:00;1155;2.6;33
28.11.2019;12:10:00;953;2.8;33
28.11.2019;12:20:00;1167;3.0;34
28.11.2019;12:30:00;1568;3.2;34
28.11.2019;12:40:00;1354;3.5;34
28.11.2019;12:50:00;3743;3.9;34
28.11.2019;13:00:00;1950;4.3;35
28.11.2019;13:10:00;956;4.5;34
28.11.2019;13:20:00;834;4.6;34
28.11.2019;13:30:00;594;4.7;35
28.11.2019;13:40:00;970;4.8;35
28.11.2019;13:50:00;1035;5.0;35
28.11.2019;14:00:00;787;5.2;35
28.11.2019;14:10:00;918;5.3;35
28.11.2019;14:20:00;1042;5.5;35
28.11.2019;14:30:00;601;5.6;35
28.11.2019;14:40:00;733;5.7;35
28.11.2019;14:50:00;1257;5.9;35
28.11.2019;15:00:00;1130;6.1;35
28.11.2019;15:10:00;504;6.2;35
28.11.2019;15:20:00;597;6.3;35
28.11.2019;15:30:00;286;6.4;35
28.11.2019;15:40:00;269;6.4;35
28.11.2019;15:50:00;290;6.5;34
28.11.2019;16:00:00;233;6.5;34
28.11.2019;16:10:00;242;6.5;34
28.11.2019;16:20:00;202;6.6;34
28.11.2019;16:30:00;141;6.6;34
28.11.2019;16:40:00;123;6.6;34
28.11.2019;16:50:00;0;6.6;0
29.11.2019;08:20:00;145;0;27
29.11.2019;08:30:00;161;0;27
29.11.2019;08:40:00;212;0;28
29.11.2019;08:50:00;243;0.1;29
29.11.2019;09:00:00;201;0.1;29
29.11.2019;09:10:00;232;0.1;30
29.11.2019;09:20:00;215;0.2;30
29.11.2019;09:30:00;220;0.2;30
29.11.2019;09:40:00;236;0.2;31
29.11.2019;09:50:00;286;0.3;31
29.11.2019;10:00:00;282;0.3;31
29.11.2019;10:10:00;345;0.4;31
29.11.2019;10:20:00;316;0.5;31
29.11.2019;10:30:00;341;0.5;32
29.11.2019;10:40:00;413;0.6;32
29.11.2019;10:50:00;574;0.7;32
29.11.2019;11:00:00;726;0.8;32
29.11.2019;11:10:00;600;0.9;32
29.11.2019;11:20:00;471;1.0;32
29.11.2019;11:30:00;572;1.0;33
29.11.2019;11:40:00;1095;1.2;33
29.11.2019;11:50:00;837;1.4;33
29.11.2019;12:00:00;1079;1.5;33
29.11.2019;12:10:00;1034;1.7;33
29.11.2019;12:20:00;982;1.9;33
29.11.2019;12:30:00;811;2.0;33
29.11.2019;12:40:00;1036;2.2;33
29.11.2019;12:50:00;1025;2.4;33
29.11.2019;13:00:00;836;2.5;33
29.11.2019;13:10:00;902;2.6;33
29.11.2019;13:20:00;1042;2.8;34
29.11.2019;13:30:00;1221;3.0;34
29.11.2019;13:40:00;1024;3.2;34
29.11.2019;13:50:00;1087;3.4;34
29.11.2019;14:00:00;909;3.5;34
29.11.2019;14:10:00;899;3.7;34
29.11.2019;14:20:00;753;3.8;34
29.11.2019;14:30:00;905;3.9;34
29.11.2019;14:40:00;882;4.1;34
29.11.2019;14:50:00;825;4.2;34
29.11.2019;15:00:00;618;4.3;34
29.11.2019;15:10:00;636;4.4;34
29.11.2019;15:20:00;495;4.5;34
29.11.2019;15:30:00;371;4.6;34
29.11.2019;15:40:00;306;4.6;34
29.11.2019;15:50:00;255;4.7;34
29.11.2019;16:00:00;201;4.7;34
29.11.2019;16:10:00;154;4.7;34
29.11.2019;16:20:00;129;4.8;34
29.11.2019;16:30:00;0;4.8;34
29.11.2019;16:40:00;0;4.8;0
29.11.2019;16:50:00;0;4.8;0
30.11.2019;08:15:00;0;0;26
30.11.2019;08:25:00;157;0;27
30.11.2019;08:35:00;175;0;27
30.11.2019;08:45:00;215;0;28
30.11.2019;08:55:00;240;0.1;28
30.11.2019;09:05:00;279;0.1;29
30.11.2019;09:15:00;345;0.2;29
30.11.2019;09:25:00;441;0.2;30
30.11.2019;09:35:00;591;0.3;30
30.11.2019;09:45:00;691;0.4;30
30.11.2019;09:55:00;919;0.6;31
30.11.2019;10:05:00;1015;0.7;31
30.11.2019;10:15:00;1903;1.0;31
30.11.2019;10:25:00;1949;1.3;31
30.11.2019;10:35:00;1826;1.6;32
30.11.2019;10:45:00;1961;2.0;32
30.11.2019;10:55:00;1622;2.3;32
30.11.2019;11:05:00;1685;2.5;33
30.11.2019;11:15:00;1991;2.8;33
30.11.2019;11:25:00;2843;3.3;34
30.11.2019;11:35:00;2428;3.7;35
30.11.2019;11:45:00;2570;4.1;35
30.11.2019;11:55:00;2632;4.6;36
30.11.2019;12:05:00;992;4.8;35
30.11.2019;12:15:00;906;5.0;34
30.11.2019;12:25:00;2213;5.4;35
30.11.2019;12:35:00;2339;5.8;36
30.11.2019;12:45:00;4449;6.4;37
30.11.2019;12:55:00;5307;7.3;40
30.11.2019;13:05:00;4910;8.1;42
30.11.2019;13:15:00;3483;8.7;42
30.11.2019;13:25:00;1058;9.0;39
30.11.2019;13:35:00;737;9.1;38
30.11.2019;13:45:00;908;9.2;37
30.11.2019;13:55:00;915;9.4;36
30.11.2019;14:05:00;967;9.5;36
30.11.2019;14:15:00;1283;9.7;36
30.11.2019;14:25:00;1605;10.0;36
30.11.2019;14:35:00;1287;10.2;35
30.11.2019;14:45:00;1132;10.4;35
30.11.2019;14:55:00;729;10.5;35
30.11.2019;15:05:00;971;10.7;35
30.11.2019;15:15:00;792;10.8;35
30.11.2019;15:25:00;515;10.9;35
30.11.2019;15:35:00;449;11.0;35
30.11.2019;15:45:00;386;11.0;35
30.11.2019;15:55:00;335;11.1;35
30.11.2019;16:05:00;258;11.1;34
30.11.2019;16:15:00;190;11.2;34
30.11.2019;16:25:00;150;11.2;34
30.11.2019;16:35:00;124;11.2;34
30.11.2019;16:45:00;0;11.2;34
30.11.2019;16:55:00;0;11.2;0
01.12.2019;08:40:00;141;0;27
01.12.2019;08:50:00;154;0;27
01.12.2019;09:00:00;208;0;28
01.12.2019;09:10:00;221;0.1;28
01.12.2019;09:20:00;293;0.1;29
01.12.2019;09:30:00;398;0.2;29
01.12.2019;09:40:00;491;0.2;30
01.12.2019;09:50:00;584;0.3;30
01.12.2019;10:00:00;600;0.4;30
01.12.2019;10:10:00;565;0.5;30
01.12.2019;10:20:00;507;0.6;31
01.12.2019;10:30:00;465;0.7;31
01.12.2019;10:40:00;450;0.8;31
01.12.2019;11:00:00;692;1.0;31
01.12.2019;11:10:00;910;1.1;32
01.12.2019;11:20:00;508;1.2;32
01.12.2019;11:30:00;484;1.3;32
01.12.2019;11:40:00;493;1.4;32
01.12.2019;11:50:00;560;1.5;32
01.12.2019;12:00:00;787;1.6;32
01.12.2019;12:10:00;970;1.8;32
01.12.2019;12:20:00;1277;1.9;32
01.12.2019;12:30:00;872;2.1;32
01.12.2019;12:40:00;1228;2.3;33
01.12.2019;12:50:00;1051;2.5;33
01.12.2019;13:00:00;820;2.6;33
01.12.2019;13:10:00;843;2.7;33
01.12.2019;13:20:00;926;2.9;33
01.12.2019;13:30:00;1141;3.1;33
01.12.2019;13:40:00;899;3.2;33
01.12.2019;13:50:00;683;3.4;33
01.12.2019;14:00:00;631;3.5;33
01.12.2019;14:10:00;756;3.6;33
01.12.2019;14:20:00;846;3.7;33
01.12.2019;14:30:00;1181;3.9;33
01.12.2019;14:40:00;722;4.0;33
01.12.2019;14:50:00;600;4.2;33
01.12.2019;15:00:00;581;4.2;33
01.12.2019;15:10:00;548;4.3;33
01.12.2019;15:20:00;331;4.4;33
01.12.2019;15:30:00;258;4.4;33
01.12.2019;15:40:00;261;4.5;33
01.12.2019;15:50:00;254;4.5;33
01.12.2019;16:00:00;329;4.6;33
01.12.2019;16:10:00;170;4.6;33
01.12.2019;16:20:00;142;4.6;33
01.12.2019;16:30:00;36;4.7;33
02.12.2019;08:35:00;0;0;26
02.12.2019;08:45:00;170;0;27
02.12.2019;08:55:00;182;0;27
02.12.2019;09:05:00;268;0;28
02.12.2019;09:15:00;232;0.1;28
02.12.2019;09:25:00;235;0.1;29
02.12.2019;09:35:00;296;0.2;29
02.12.2019;09:45:00;333;0.2;29
02.12.2019;09:55:00;353;0.3;30
02.12.2019;10:05:00;379;0.3;30
02.12.2019;10:15:00;406;0.4;30
02.12.2019;10:25:00;560;0.5;30
02.12.2019;10:35:00;572;0.6;31
02.12.2019;10:45:00;582;0.7;31
02.12.2019;10:55:00;432;0.8;31
02.12.2019;11:05:00;492;0.8;31
02.12.2019;11:15:00;534;0.9;31
02.12.2019;11:25:00;435;1.0;31
02.12.2019;11:35:00;510;1.1;32
02.12.2019;11:45:00;507;1.2;32
02.12.2019;11:55:00;489;1.2;32
02.12.2019;12:05:00;815;1.3;32
02.12.2019;12:15:00;726;1.5;32
02.12.2019;12:25:00;468;1.6;32
02.12.2019;12:35:00;432;1.6;32
02.12.2019;12:45:00;291;1.7;32
02.12.2019;12:55:00;289;1.7;32
02.12.2019;13:05:00;309;1.8;32
02.12.2019;13:15:00;302;1.8;32
02.12.2019;13:25:00;455;1.9;32
02.12.2019;13:35:00;452;2.0;33
02.12.2019;13:45:00;398;2.1;33
02.12.2019;13:55:00;435;2.1;33
02.12.2019;14:05:00;482;2.2;33
02.12.2019;14:15:00;558;2.3;33
02.12.2019;14:25:00;521;2.4;33
02.12.2019;14:35:00;337;2.4;33
02.12.2019;14:45:00;255;2.5;33
02.12.2019;14:55:00;234;2.5;33
02.12.2019;15:05:00;268;2.6;33
02.12.2019;15:15:00;313;2.6;33
02.12.2019;15:25:00;240;2.7;33
02.12.2019;15:35:00;184;2.7;34
02.12.2019;15:45:00;166;2.7;34
02.12.2019;15:55:00;155;2.7;34
02.12.2019;16:05:00;154;2.8;34
02.12.2019;16:15:00;132;2.8;33
02.12.2019;16:25:00;0;2.8;33
03.12.2019;08:05:00;114;0;25
03.12.2019;08:15:00;171;0;26
03.12.2019;08:25:00;235;0;27
03.12.2019;08:35:00;296;0.1;27
03.12.2019;08:45:00;357;0.1;28
03.12.2019;08:55:00;413;0.2;28
03.12.2019;09:05:00;479;0.3;29
03.12.2019;09:15:00;546;0.4;29
03.12.2019;09:25:00;875;0.5;30
03.12.2019;09:35:00;1135;0.7;30
03.12.2019;09:45:00;1212;0.9;30
03.12.2019;09:55:00;1347;1.1;30
03.12.2019;10:05:00;1361;1.3;31
03.12.2019;10:15:00;1456;1.5;31
03.12.2019;10:25:00;2009;1.9;31
03.12.2019;10:35:00;2398;2.2;32
03.12.2019;10:45:00;2770;2.7;33
03.12.2019;10:55:00;3169;3.2;34
03.12.2019;11:05:00;3351;3.7;35
03.12.2019;11:15:00;3211;4.3;36
03.12.2019;11:25:00;3399;4.8;37
03.12.2019;11:35:00;3637;5.4;38
03.12.2019;11:45:00;3831;6.0;39
03.12.2019;11:55:00;3996;6.6;40
03.12.2019;12:05:00;4036;7.3;40
03.12.2019;12:15:00;4326;8.0;41
03.12.2019;12:25:00;4345;8.7;42
03.12.2019;12:35:00;4236;9.4;43
03.12.2019;12:45:00;4169;10.1;43
03.12.2019;12:55:00;4149;10.8;44
03.12.2019;13:05:00;4321;11.5;44
03.12.2019;13:15:00;4154;12.2;44
03.12.2019;13:25:00;4159;12.9;45
03.12.2019;13:35:00;3492;13.5;44
03.12.2019;13:45:00;2740;14.0;43
03.12.2019;13:55:00;2523;14.4;42
03.12.2019;14:05:00;2060;14.8;41
03.12.2019;14:15:00;1806;15.1;40
03.12.2019;14:25:00;1203;15.3;39
03.12.2019;14:35:00;1618;15.5;38
03.12.2019;14:45:00;2164;15.9;38
03.12.2019;14:55:00;1865;16.2;38
03.12.2019;15:05:00;1470;16.5;38
03.12.2019;15:15:00;1127;16.7;37
03.12.2019;15:25:00;540;16.8;36
03.12.2019;15:35:00;394;16.9;36
03.12.2019;15:45:00;362;16.9;36
03.12.2019;15:55:00;318;17.0;36
03.12.2019;16:05:00;270;17.0;35
03.12.2019;16:15:00;210;17.1;35
03.12.2019;16:25:00;160;17.1;35
03.12.2019;16:35:00;127;17.1;35
03.12.2019;16:45:00;108;17.1;35
03.12.2019;16:55:00;102;17.1;34
04.12.2019;08:25:00;144;0;26
04.12.2019;08:35:00;181;0;27
04.12.2019;08:45:00;231;0;27
04.12.2019;08:55:00;283;0.1;28
04.12.2019;09:05:00;333;0.1;28
04.12.2019;09:15:00;395;0.2;29
04.12.2019;09:25:00;417;0.3;29
04.12.2019;09:35:00;495;0.3;29
04.12.2019;09:45:00;536;0.4;30
04.12.2019;09:55:00;597;0.5;30
04.12.2019;10:05:00;647;0.6;30
04.12.2019;10:15:00;679;0.7;31
04.12.2019;10:25:00;769;0.9;31
04.12.2019;10:35:00;864;1.0;31
04.12.2019;10:45:00;951;1.1;31
04.12.2019;10:55:00;891;1.3;31
04.12.2019;11:05:00;920;1.4;31
04.12.2019;11:15:00;1022;1.6;32
04.12.2019;11:25:00;1142;1.8;32
04.12.2019;11:35:00;1179;2.0;32
04.12.2019;11:45:00;1217;2.2;32
04.12.2019;11:55:00;1213;2.4;32
04.12.2019;12:05:00;1342;2.6;32
04.12.2019;12:15:00;1261;2.8;32
04.12.2019;12:25:00;1375;3.0;33
04.12.2019;12:45:00;1173;3.5;33
04.12.2019;12:55:00;1148;3.7;33
04.12.2019;13:05:00;1136;3.9;33
04.12.2019;13:15:00;1043;4.0;33
04.12.2019;13:25:00;940;4.2;33
04.12.2019;13:35:00;895;4.4;33
04.12.2019;13:45:00;867;4.5;33
04.12.2019;13:55:00;874;4.6;33
04.12.2019;14:05:00;895;4.8;33
04.12.2019;14:15:00;730;4.9;33
04.12.2019;14:25:00;664;5.0;33
04.12.2019;14:35:00;632;5.1;33
04.12.2019;14:45:00;580;5.2;33
04.12.2019;14:55:00;504;5.3;33
04.12.2019;15:05:00;462;5.4;33
04.12.2019;15:15:00;361;5.5;33
04.12.2019;15:25:00;360;5.5;33
04.12.2019;15:35:00;286;5.6;33
04.12.2019;15:45:00;248;5.6;33
04.12.2019;15:55:00;207;5.7;33
04.12.2019;16:05:00;161;5.7;33
04.12.2019;16:15:00;135;5.7;33
04.12.2019;16:25:00;0;5.7;33
04.12.2019;16:35:00;0;5.7;0
05.12.2019;08:25:00;152;0;26
05.12.2019;08:35:00;180;0;27
05.12.2019;08:45:00;244;0;27
05.12.2019;08:55:00;294;0.1;28
05.12.2019;09:05:00;357;0.1;28
05.12.2019;09:15:00;401;0.2;29
05.12.2019;09:25:00;487;0.3;29
05.12.2019;09:35:00;591;0.4;29
05.12.2019;09:45:00;587;0.5;30
05.12.2019;09:55:00;594;0.6;30
05.12.2019;10:05:00;616;0.7;30
05.12.2019;10:15:00;725;0.8;30
05.12.2019;10:25:00;665;0.9;31
05.12.2019;10:35:00;747;1.0;31
05.12.2019;10:45:00;848;1.2;31
05.12.2019;10:55:00;848;1.3;31
05.12.2019;11:05:00;887;1.4;31
05.12.2019;11:15:00;883;1.6;31
05.12.2019;11:25:00;1003;1.7;32
05.12.2019;11:35:00;970;1.9;32
05.12.2019;11:45:00;1182;2.1;32
05.12.2019;11:55:00;1283;2.3;32
05.12.2019;12:05:00;1395;2.5;32
05.12.2019;12:15:00;1254;2.7;32
05.12.2019;12:25:00;1198;2.9;32
05.12.2019;12:35:00;1309;3.1;32
05.12.2019;12:45:00;1338;3.4;33
05.12.2019;12:55:00;1472;3.6;33
05.12.2019;13:05:00;1487;3.8;33
05.12.2019;13:15:00;1597;4.1;33
05.12.2019;13:25:00;1447;4.3;33
05.12.2019;13:35:00;1360;4.6;33
05.12.2019;13:45:00;1250;4.8;33
05.12.2019;13:55:00;1384;5.0;33
05.12.2019;14:05:00;1527;5.3;33
05.12.2019;14:15:00;1541;5.5;33
05.12.2019;14:25:00;1403;5.8;33
05.12.2019;14:35:00;1051;5.9;33
05.12.2019;14:45:00;1501;6.2;33
05.12.2019;14:55:00;1565;6.4;33
05.12.2019;15:05:00;1469;6.7;33
05.12.2019;15:15:00;1467;6.9;33
05.12.2019;15:25:00;814;7.1;33
05.12.2019;15:35:00;613;7.2;33
05.12.2019;15:45:00;458;7.3;33
05.12.2019;15:55:00;327;7.3;33
05.12.2019;16:05:00;207;7.4;33
05.12.2019;16:15:00;171;7.4;33
05.12.2019;16:25:00;130;7.4;33
05.12.2019;16:35:00;95;7.4;33
06.12.2019;08:10:00;145;0;25
06.12.2019;08:20:00;184;0;26
06.12.2019;08:30:00;246;0;27
06.12.2019;08:40:00;284;0.1;27
06.12.2019;08:50:00;323;0.1;28
06.12.2019;09:00:00;382;0.2;28
06.12.2019;09:10:00;435;0.3;29
06.12.2019;09:20:00;877;0.4;29
06.12.2019;09:30:00;1059;0.6;29
06.12.2019;09:40:00;1233;0.8;30
06.12.2019;09:50:00;1342;1.0;30
06.12.2019;10:00:00;1488;1.2;30
06.12.2019;10:10:00;2252;1.5;31
06.12.2019;10:20:00;2657;1.9;31
06.12.2019;10:30:00;2918;2.4;32
06.12.2019;10:40:00;3037;2.9;33
06.12.2019;10:50:00;3193;3.4;35
06.12.2019;11:00:00;3316;4.0;36
06.12.2019;11:10:00;3472;4.5;37
06.12.2019;11:20:00;3568;5.1;38
06.12.2019;11:30:00;3699;5.7;38
06.12.2019;11:40:00;3855;6.4;39
06.12.2019;11:50:00;3926;7.0;40
06.12.2019;12:00:00;4099;7.7;41
06.12.2019;12:10:00;4203;8.4;42
06.12.2019;12:20:00;4317;9.1;42
06.12.2019;12:30:00;4425;9.8;43
06.12.2019;12:40:00;4393;10.5;44
06.12.2019;12:50:00;4374;11.2;44
06.12.2019;13:00:00;4346;12.0;45
06.12.2019;13:10:00;4311;12.7;45
06.12.2019;13:20:00;4212;13.4;45
06.12.2019;13:30:00;3935;14.0;45
06.12.2019;13:40:00;3464;14.6;45
06.12.2019;13:50:00;2889;15.1;44
06.12.2019;14:00:00;2379;15.6;42
06.12.2019;14:10:00;1852;15.9;41
06.12.2019;14:20:00;1514;16.1;40
06.12.2019;14:30:00;2508;16.5;40
06.12.2019;14:40:00;2410;16.9;40
06.12.2019;14:50:00;2211;17.3;39
06.12.2019;15:00:00;1753;17.6;39
06.12.2019;15:10:00;1373;17.8;38
06.12.2019;15:20:00;633;18.0;37
06.12.2019;15:30:00;332;18.0;37
06.12.2019;15:40:00;343;18.1;36
06.12.2019;15:50:00;290;18.1;36
06.12.2019;16:00:00;255;18.2;36
06.12.2019;16:10:00;216;18.2;35
06.12.2019;16:20:00;173;18.2;35
06.12.2019;16:30:00;134;18.3;35
06.12.2019;16:40:00;106;18.3;35
06.12.2019;16:50:00;0;18.3;0
07.12.2019;08:00:00;118;0;23
07.12.2019;08:10:00;147;0;26
07.12.2019;08:20:00;246;0;27
07.12.2019;08:30:00;388;0.1;28
07.12.2019;08:40:00;394;0.1;28
07.12.2019;08:50:00;442;0.2;29
07.12.2019;09:00:00;412;0.3;29
07.12.2019;09:10:00;1044;0.4;30
07.12.2019;09:20:00;866;0.6;30
07.12.2019;09:30:00;514;0.7;30
07.12.2019;09:40:00;1191;0.9;31
07.12.2019;09:50:00;1684;1.1;31
07.12.2019;10:00:00;617;1.3;31
07.12.2019;10:10:00;1517;1.4;31
07.12.2019;10:20:00;1301;1.7;32
07.12.2019;10:30:00;1034;1.9;32
07.12.2019;10:40:00;736;2.0;32
07.12.2019;10:50:00;1052;2.1;32
07.12.2019;11:00:00;1110;2.3;32
07.12.2019;11:10:00;898;2.5;32
07.12.2019;11:20:00;1016;2.7;33
07.12.2019;11:30:00;969;2.8;33
07.12.2019;11:40:00;1395;3.0;33
07.12.2019;11:50:00;787;3.2;33
07.12.2019;12:00:00;1073;3.4;33
07.12.2019;12:10:00;834;3.5;33
07.12.2019;12:20:00;926;3.6;33
07.12.2019;12:30:00;918;3.8;33
07.12.2019;12:40:00;1501;4.0;33
07.12.2019;12:50:00;1569;4.3;33
07.12.2019;13:00:00;3497;4.8;34
07.12.2019;13:10:00;1298;5.0;33
07.12.2019;13:20:00;1869;5.3;34
07.12.2019;13:30:00;1096;5.5;34
07.12.2019;13:40:00;726;5.6;34
07.12.2019;13:50:00;599;5.7;34
07.12.2019;14:00:00;465;5.8;34
07.12.2019;14:10:00;395;5.9;34
07.12.2019;14:20:00;342;6.0;34
07.12.2019;14:30:00;403;6.0;34
07.12.2019;14:40:00;303;6.1;33
07.12.2019;14:50:00;305;6.1;33
07.12.2019;15:00:00;293;6.2;33
07.12.2019;15:10:00;248;6.2;33
07.12.2019;15:20:00;172;6.3;33
07.12.2019;15:30:00;186;6.3;33
07.12.2019;15:40:00;217;6.3;33
07.12.2019;15:50:00;243;6.4;33
07.12.2019;16:00:00;187;6.4;33
07.12.2019;16:10:00;149;6.4;33
07.12.2019;16:20:00;6;6.4;33
07.12.2019;16:30:00;0;6.4;0
07.12.2019;16:40:00;0;6.4;0
07.12.2019;16:50:00;0;6.4;0
08.12.2019;08:05:00;0;0;25
08.12.2019;08:15:00;173;0;26
08.12.2019;08:25:00;262;0;27
08.12.2019;08:35:00;334;0.1;28
08.12.2019;08:45:00;406;0.1;28
08.12.2019;08:55:00;501;0.2;29
08.12.2019;09:05:00;592;0.3;29
08.12.2019;09:15:00;681;0.4;30
08.12.2019;09:25:00;756;0.5;30
08.12.2019;09:35:00;1058;0.7;30
08.12.2019;09:45:00;1164;0.9;31
08.12.2019;09:55:00;1354;1.1;31
08.12.2019;10:05:00;1521;1.3;31
08.12.2019;10:15:00;2160;1.7;31
08.12.2019;10:25:00;2415;2.1;32
08.12.2019;10:35:00;2657;2.5;33
08.12.2019;10:45:00;2676;3.0;34
08.12.2019;10:55:00;2582;3.4;34
08.12.2019;11:05:00;2730;3.8;35
08.12.2019;11:15:00;3106;4.3;36
08.12.2019;11:25:00;2617;4.8;36
08.12.2019;11:35:00;2754;5.2;37
08.12.2019;11:45:00;2471;5.7;37
08.12.2019;11:55:00;3544;6.2;37
08.12.2019;12:05:00;2702;6.7;38
08.12.2019;12:15:00;2804;7.2;38
08.12.2019;12:25:00;2614;7.6;38
08.12.2019;12:35:00;1995;8.0;38
08.12.2019;12:45:00;3749;8.5;38
08.12.2019;12:55:00;3229;9.0;39
08.12.2019;13:05:00;2259;9.4;38
08.12.2019;13:15:00;1988;9.7;38
08.12.2019;13:25:00;2020;10.1;38
08.12.2019;13:35:00;2016;10.4;37
08.12.2019;13:45:00;2289;10.8;38
08.12.2019;13:55:00;1926;11.1;37
08.12.2019;14:05:00;2575;11.5;38
08.12.2019;14:15:00;2283;11.9;38
08.12.2019;14:25:00;1468;12.2;37
08.12.2019;14:35:00;1274;12.4;36
08.12.2019;14:45:00;1005;12.6;36
08.12.2019;14:55:00;1034;12.8;36
08.12.2019;15:05:00;922;12.9;35
08.12.2019;15:15:00;828;13.1;35
08.12.2019;15:25:00;757;13.2;35
08.12.2019;15:35:00;600;13.3;35
08.12.2019;15:45:00;457;13.4;35
08.12.2019;15:55:00;368;13.4;35
08.12.2019;16:05:00;289;13.5;35
08.12.2019;16:15:00;199;13.5;34
08.12.2019;16:25:00;139;13.6;34
08.12.2019;16:35:00;0;13.6;34
08.12.2019;16:45:00;0;13.6;0
09.12.2019;08:10:00;66;0;24
09.12.2019;08:20:00;163;0;26
09.12.2019;08:30:00;354;0;27
09.12.2019;08:40:00;464;0.1;28
09.12.2019;08:50:00;698;0.2;28
09.12.2019;09:00:00;654;0.3;29
09.12.2019;09:10:00;487;0.4;29
09.12.2019;09:20:00;647;0.5;30
09.12.2019;09:30:00;940;0.6;30
09.12.2019;09:40:00;826;0.8;30
09.12.2019;09:50:00;900;0.9;31
09.12.2019;10:00:00;570;1.0;31
09.12.2019;10:10:00;1618;1.3;31
09.12.2019;10:20:00;1391;1.6;31
09.12.2019;10:30:00;1220;1.8;32
09.12.2019;10:40:00;2113;2.2;32
09.12.2019;10:50:00;1150;2.4;32
09.12.2019;11:00:00;1286;2.6;33
09.12.2019;11:10:00;1007;2.8;33
09.12.2019;11:20:00;1181;3.0;33
09.12.2019;11:30:00;1214;3.2;33
09.12.2019;11:40:00;1986;3.5;33
09.12.2019;11:50:00;2206;3.8;33
09.12.2019;12:00:00;3874;4.2;34
09.12.2019;12:10:00;1282;4.6;35
09.12.2019;12:20:00;1059;4.8;34
09.12.2019;12:30:00;879;5.0;34
09.12.2019;12:40:00;533;5.0;34
09.12.2019;12:50:00;479;5.1;34
09.12.2019;13:00:00;818;5.2;34
09.12.2019;13:10:00;613;5.3;34
09.12.2019;13:20:00;631;5.4;34
09.12.2019;13:30:00;682;5.6;34
09.12.2019;13:40:00;890;5.7;34
09.12.2019;13:50:00;1078;5.9;34
09.12.2019;14:00:00;1044;6.0;34
09.12.2019;14:10:00;761;6.2;34
09.12.2019;14:20:00;652;6.3;34
09.12.2019;14:30:00;802;6.4;34
09.12.2019;14:40:00;445;6.5;34
09.12.2019;14:50:00;649;6.6;34
09.12.2019;15:00:00;202;6.6;34
09.12.2019;15:10:00;247;6.7;34
09.12.2019;15:20:00;362;6.7;34
09.12.2019;15:30:00;182;6.8;34
09.12.2019;15:40:00;163;6.8;34
09.12.2019;15:50:00;179;6.8;34
09.12.2019;16:00:00;134;6.8;33
09.12.2019;16:10:00;124;6.9;33
09.12.2019;16:20:00;124;6.9;33
10.12.2019;08:15:00;144;0;25
10.12.2019;08:25:00;195;0;26
10.12.2019;08:35:00;218;0;27
10.12.2019;08:45:00;286;0.1;28
10.12.2019;08:55:00;368;0.1;28
10.12.2019;09:05:00;444;0.2;29
10.12.2019;09:15:00;511;0.3;29
10.12.2019;09:25:00;802;0.4;30
