Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
10.12.2019;09:35:00;850;0.5;30
10.12.2019;09:45:00;853;0.7;30
10.12.2019;09:55:00;899;0.8;30
10.12.2019;10:05:00;1038;1.0;31
10.12.2019;10:15:00;1044;1.2;31
10.12.2019;10:25:00;1333;1.4;31
10.12.2019;10:35:00;1363;1.6;31
10.12.2019;10:45:00;1534;1.8;32
10.12.2019;10:55:00;1809;2.1;32
10.12.2019;11:05:00;2575;2.5;32
10.12.2019;11:15:00;2559;3.0;33
10.12.2019;11:25:00;2667;3.4;34
10.12.2019;11:35:00;2045;3.7;34
10.12.2019;11:45:00;832;3.9;33
10.12.2019;11:55:00;683;4.0;33
10.12.2019;12:05:00;959;4.2;34
10.12.2019;12:15:00;941;4.3;33
10.12.2019;12:25:00;805;4.5;33
10.12.2019;12:35:00;740;4.6;33
10.12.2019;12:45:00;661;4.7;33
10.12.2019;12:55:00;816;4.8;33
10.12.2019;13:05:00;991;5.0;33
10.12.2019;13:15:00;1048;5.2;33
10.12.2019;13:25:00;1096;5.3;33
10.12.2019;13:35:00;2135;5.6;33
10.12.2019;13:45:00;3312;6.2;35
10.12.2019;13:55:00;1408;6.4;34
10.12.2019;14:05:00;1188;6.6;34
10.12.2019;14:15:00;797;6.8;34
10.12.2019;14:25:00;614;6.9;34
10.12.2019;14:35:00;794;7.0;34
10.12.2019;14:45:00;990;7.2;34
10.12.2019;14:55:00;919;7.3;34
10.12.2019;15:05:00;999;7.5;34
10.12.2019;15:15:00;1067;7.7;34
10.12.2019;15:25:00;544;7.8;34
10.12.2019;15:35:00;417;7.9;34
10.12.2019;15:45:00;370;7.9;34
10.12.2019;15:55:00;321;8.0;34
10.12.2019;16:05:00;277;8.0;34
10.12.2019;16:15:00;227;8.1;33
10.12.2019;16:25:00;171;8.1;33
10.12.2019;16:35:00;133;8.1;33
10.12.2019;16:45:00;0;8.1;33
10.12.2019;16:55:00;0;8.1;0
11.12.2019;07:55:00;0;0;22
11.12.2019;08:05:00;137;0;24
11.12.2019;08:15:00;132;0;26
11.12.2019;08:25:00;156;0;27
11.12.2019;08:35:00;199;0;28
11.12.2019;08:45:00;297;0.1;28
11.12.2019;08:55:00;358;0.2;29
11.12.2019;09:05:00;383;0.2;29
11.12.2019;09:15:00;490;0.3;29
11.12.2019;09:25:00;622;0.4;30
11.12.2019;09:35:00;639;0.5;30
11.12.2019;09:45:00;669;0.6;30
11.12.2019;09:55:00;752;0.7;30
11.12.2019;10:05:00;854;0.9;31
11.12.2019;10:15:00;875;1.0;31
11.12.2019;10:25:00;853;1.1;31
11.12.2019;10:35:00;915;1.3;31
11.12.2019;10:45:00;1016;1.5;31
11.12.2019;10:55:00;1119;1.6;31
11.12.2019;11:05:00;1040;1.8;32
11.12.2019;11:15:00;926;2.0;32
11.12.2019;11:25:00;813;2.1;32
11.12.2019;11:35:00;848;2.2;32
11.12.2019;11:45:00;901;2.4;32
11.12.2019;11:55:00;830;2.5;32
11.12.2019;12:05:00;773;2.7;32
11.12.2019;12:15:00;851;2.8;32
11.12.2019;12:25:00;838;2.9;32
11.12.2019;12:35:00;720;3.1;32
11.12.2019;12:45:00;661;3.2;33
11.12.2019;12:55:00;653;3.3;33
11.12.2019;13:05:00;584;3.4;33
11.12.2019;13:15:00;527;3.5;33
11.12.2019;13:25:00;489;3.6;33
11.12.2019;13:35:00;552;3.6;33
11.12.2019;13:45:00;687;3.7;33
11.12.2019;13:55:00;741;3.9;33
11.12.2019;14:05:00;749;4.0;33
11.12.2019;14:15:00;702;4.1;33
11.12.2019;14:25:00;727;4.2;33
11.12.2019;14:35:00;735;4.3;33
11.12.2019;14:45:00;745;4.5;33
11.12.2019;14:55:00;611;4.6;33
11.12.2019;15:05:00;422;4.7;33
11.12.2019;15:15:00;323;4.7;33
11.12.2019;15:25:00;274;4.8;33
11.12.2019;15:35:00;239;4.8;33
11.12.2019;15:45:00;211;4.8;33
11.12.2019;15:55:00;160;4.9;33
11.12.2019;16:05:00;133;4.9;33
11.12.2019;16:15:00;0;4.9;33
11.12.2019;16:25:00;0;4.9;0
12.12.2019;08:35:00;152;0;25
12.12.2019;08:45:00;184;0;26
12.12.2019;08:55:00;215;0;27
12.12.2019;09:05:00;331;0.1;28
12.12.2019;09:15:00;322;0.1;28
12.12.2019;09:25:00;458;0.2;29
12.12.2019;09:35:00;645;0.3;29
12.12.2019;09:45:00;524;0.4;29
12.12.2019;09:55:00;597;0.5;30
12.12.2019;10:05:00;444;0.6;30
12.12.2019;10:15:00;301;0.6;30
12.12.2019;10:25:00;453;0.7;31
12.12.2019;10:35:00;495;0.8;31
12.12.2019;10:45:00;939;0.9;31
12.12.2019;10:55:00;864;1.1;31
12.12.2019;11:05:00;1151;1.2;31
12.12.2019;11:15:00;952;1.4;32
12.12.2019;11:25:00;2531;1.7;32
12.12.2019;11:35:00;1090;2.0;32
12.12.2019;11:45:00;999;2.1;32
12.12.2019;11:55:00;1622;2.4;32
12.12.2019;12:05:00;1680;2.7;33
12.12.2019;12:15:00;1928;3.0;33
12.12.2019;12:25:00;1929;3.3;33
12.12.2019;12:35:00;2398;3.7;33
12.12.2019;12:45:00;2434;4.1;35
12.12.2019;12:55:00;3670;4.7;36
12.12.2019;13:05:00;1940;5.1;36
12.12.2019;13:15:00;1658;5.4;35
12.12.2019;13:25:00;3530;5.8;36
12.12.2019;13:35:00;3004;6.3;37
12.12.2019;13:45:00;2498;6.8;37
12.12.2019;13:55:00;2477;7.2;37
12.12.2019;14:05:00;1634;7.6;37
12.12.2019;14:15:00;2229;7.9;37
12.12.2019;14:25:00;1358;8.2;36
12.12.2019;14:35:00;791;8.3;35
12.12.2019;14:45:00;692;8.4;35
12.12.2019;14:55:00;677;8.6;35
12.12.2019;15:05:00;1051;8.7;35
12.12.2019;15:15:00;600;8.8;35
12.12.2019;15:25:00;487;8.9;35
12.12.2019;15:35:00;593;9.0;34
12.12.2019;15:45:00;411;9.1;34
12.12.2019;15:55:00;311;9.1;34
12.12.2019;16:05:00;284;9.2;34
12.12.2019;16:15:00;229;9.2;34
12.12.2019;16:25:00;165;9.3;34
12.12.2019;16:35:00;124;9.3;34
12.12.2019;16:45:00;108;9.3;34
13.12.2019;08:25:00;55;0;24
13.12.2019;08:35:00;146;0;26
13.12.2019;08:45:00;104;0;27
13.12.2019;09:45:00;0;0;26
13.12.2019;09:55:00;0;0;27
13.12.2019;10:05:00;93;0;28
13.12.2019;10:15:00;171;0;28
13.12.2019;10:25:00;193;0.1;28
13.12.2019;10:35:00;349;0.1;29
13.12.2019;10:45:00;450;0.2;29
13.12.2019;10:55:00;336;0.2;30
13.12.2019;11:05:00;632;0.3;30
13.12.2019;11:15:00;994;0.5;30
13.12.2019;11:25:00;988;0.6;30
13.12.2019;11:35:00;1288;0.8;31
13.12.2019;11:45:00;1767;1.1;31
13.12.2019;11:55:00;1952;1.4;31
13.12.2019;12:05:00;795;1.7;32
13.12.2019;12:15:00;272;1.7;32
13.12.2019;12:25:00;227;1.7;32
13.12.2019;12:35:00;346;1.8;32
13.12.2019;12:45:00;1138;1.9;32
13.12.2019;12:55:00;2358;2.3;32
13.12.2019;13:05:00;1478;2.8;33
13.12.2019;13:15:00;280;2.9;33
13.12.2019;13:25:00;688;3.0;33
13.12.2019;13:35:00;687;3.1;33
13.12.2019;13:45:00;1452;3.3;33
13.12.2019;13:55:00;1188;3.5;33
13.12.2019;14:05:00;717;3.6;33
13.12.2019;14:15:00;754;3.7;33
13.12.2019;14:25:00;665;3.9;33
13.12.2019;14:35:00;657;4.0;33
13.12.2019;14:45:00;1060;4.1;33
13.12.2019;14:55:00;627;4.3;33
13.12.2019;15:05:00;377;4.3;33
13.12.2019;15:15:00;339;4.4;33
13.12.2019;15:25:00;392;4.4;33
13.12.2019;15:35:00;282;4.5;33
13.12.2019;15:45:00;173;4.5;33
13.12.2019;15:55:00;233;4.6;33
13.12.2019;16:05:00;203;4.6;33
13.12.2019;16:15:00;143;4.6;33
13.12.2019;16:25:00;134;4.6;33
13.12.2019;16:35:00;114;4.7;33
13.12.2019;16:45:00;0;4.7;0
14.12.2019;08:25:00;63;0;27
14.12.2019;08:35:00;116;0;27
14.12.2019;08:45:00;172;0;28
14.12.2019;08:55:00;328;0;28
14.12.2019;09:05:00;441;0.1;29
14.12.2019;09:15:00;465;0.2;29
14.12.2019;09:25:00;836;0.3;30
14.12.2019;09:35:00;766;0.4;30
14.12.2019;09:45:00;547;0.5;30
14.12.2019;09:55:00;509;0.6;30
14.12.2019;10:05:00;1077;0.8;31
14.12.2019;10:15:00;1027;0.9;31
14.12.2019;10:25:00;784;1.1;31
14.12.2019;10:35:00;988;1.2;32
14.12.2019;10:45:00;1215;1.4;32
14.12.2019;10:55:00;1162;1.6;32
14.12.2019;11:05:00;788;1.8;32
14.12.2019;11:15:00;727;1.9;32
14.12.2019;11:25:00;622;2.0;33
14.12.2019;11:35:00;463;2.1;33
14.12.2019;11:45:00;488;2.1;33
14.12.2019;11:55:00;502;2.2;33
14.12.2019;12:05:00;452;2.3;33
14.12.2019;12:15:00;498;2.4;33
14.12.2019;12:25:00;573;2.5;33
14.12.2019;12:35:00;866;2.6;33
14.12.2019;12:45:00;890;2.8;33
14.12.2019;12:55:00;1141;2.9;33
14.12.2019;13:05:00;3733;3.4;33
14.12.2019;13:15:00;1056;3.6;33
14.12.2019;13:25:00;2082;3.9;33
14.12.2019;13:35:00;2089;4.2;34
14.12.2019;13:45:00;539;4.3;34
14.12.2019;13:55:00;917;4.4;34
14.12.2019;14:05:00;1677;4.7;34
14.12.2019;14:15:00;1111;5.0;34
14.12.2019;14:25:00;1611;5.2;34
14.12.2019;14:35:00;1782;5.5;34
14.12.2019;14:45:00;399;5.6;34
14.12.2019;14:55:00;363;5.6;34
14.12.2019;15:05:00;1051;5.8;34
14.12.2019;15:15:00;609;5.9;34
14.12.2019;15:25:00;284;5.9;34
14.12.2019;15:35:00;269;6.0;34
14.12.2019;15:45:00;253;6.0;34
14.12.2019;15:55:00;222;6.0;34
14.12.2019;16:05:00;213;6.1;34
14.12.2019;16:15:00;193;6.1;34
14.12.2019;16:25:00;151;6.1;34
14.12.2019;16:35:00;129;6.2;34
14.12.2019;16:45:00;110;6.2;34
15.12.2019;08:15:00;0;0;26
15.12.2019;08:25:00;162;0;27
15.12.2019;08:35:00;230;0;28
15.12.2019;08:45:00;343;0.1;28
15.12.2019;08:55:00;436;0.1;29
15.12.2019;09:05:00;508;0.2;29
15.12.2019;09:15:00;870;0.3;30
15.12.2019;09:25:00;998;0.5;30
15.12.2019;09:35:00;1208;0.7;31
15.12.2019;09:45:00;2037;1.0;31
15.12.2019;09:55:00;1498;1.3;31
15.12.2019;10:05:00;1909;1.5;32
15.12.2019;10:15:00;2368;1.9;32
15.12.2019;10:25:00;2154;2.3;33
15.12.2019;10:35:00;1092;2.5;33
15.12.2019;10:45:00;1082;2.7;33
15.12.2019;10:55:00;473;2.8;33
15.12.2019;11:05:00;999;2.9;33
15.12.2019;11:15:00;1332;3.1;33
15.12.2019;11:25:00;1160;3.3;33
15.12.2019;11:35:00;1260;3.5;34
15.12.2019;11:45:00;921;3.7;34
15.12.2019;11:55:00;895;3.8;34
15.12.2019;12:05:00;818;4.0;34
15.12.2019;12:15:00;1137;4.2;34
15.12.2019;12:25:00;1407;4.4;34
15.12.2019;12:35:00;1495;4.6;34
15.12.2019;12:45:00;1487;4.9;34
15.12.2019;12:55:00;1137;5.1;34
15.12.2019;13:05:00;1757;5.4;34
15.12.2019;13:15:00;1370;5.6;34
15.12.2019;13:25:00;927;5.8;34
15.12.2019;13:35:00;734;5.9;34
15.12.2019;13:45:00;643;6.0;34
15.12.2019;13:55:00;541;6.1;34
15.12.2019;14:05:00;678;6.2;34
15.12.2019;14:15:00;640;6.3;34
15.12.2019;14:25:00;575;6.4;34
15.12.2019;14:35:00;561;6.5;34
15.12.2019;14:45:00;625;6.6;34
15.12.2019;14:55:00;539;6.7;34
15.12.2019;15:05:00;535;6.8;34
15.12.2019;15:15:00;442;6.9;34
15.12.2019;15:25:00;500;7.0;34
15.12.2019;15:35:00;534;7.0;34
15.12.2019;15:45:00;444;7.1;34
15.12.2019;15:55:00;358;7.2;34
15.12.2019;16:05:00;290;7.2;34
15.12.2019;16:15:00;216;7.3;34
15.12.2019;16:25:00;156;7.3;34
15.12.2019;16:35:00;130;7.3;34
15.12.2019;16:45:00;33;7.3;34
16.12.2019;08:25:00;156;0;26
16.12.2019;08:35:00;215;0;27
16.12.2019;08:45:00;311;0;28
16.12.2019;08:55:00;430;0.1;29
16.12.2019;09:05:00;499;0.2;29
16.12.2019;09:15:00;627;0.3;30
16.12.2019;09:25:00;738;0.4;30
16.12.2019;09:35:00;756;0.5;30
16.12.2019;09:45:00;802;0.7;31
16.12.2019;09:55:00;812;0.8;31
16.12.2019;10:05:00;806;0.9;31
16.12.2019;10:15:00;918;1.1;31
16.12.2019;10:25:00;1196;1.3;32
16.12.2019;10:35:00;1326;1.5;32
16.12.2019;10:45:00;1531;1.7;32
16.12.2019;10:55:00;1668;2.0;32
16.12.2019;11:05:00;1813;2.3;33
16.12.2019;11:15:00;2075;2.6;33
16.12.2019;11:25:00;2165;3.0;33
16.12.2019;11:35:00;2104;3.3;34
16.12.2019;11:45:00;2241;3.7;34
16.12.2019;11:55:00;2403;4.1;35
16.12.2019;12:05:00;3652;4.6;36
16.12.2019;12:15:00;3674;5.2;38
16.12.2019;12:25:00;3503;5.8;39
16.12.2019;12:35:00;2703;6.3;39
16.12.2019;12:45:00;1458;6.6;38
16.12.2019;12:55:00;1483;6.9;37
16.12.2019;13:05:00;1344;7.1;37
16.12.2019;13:15:00;1380;7.3;36
16.12.2019;13:25:00;1301;7.5;36
16.12.2019;13:35:00;1116;7.7;36
16.12.2019;13:45:00;1109;7.9;35
16.12.2019;13:55:00;1161;8.1;35
16.12.2019;14:05:00;902;8.3;35
16.12.2019;14:15:00;934;8.4;35
16.12.2019;14:25:00;1169;8.6;35
16.12.2019;14:35:00;1334;8.8;35
16.12.2019;14:45:00;1498;9.0;35
16.12.2019;14:55:00;1193;9.3;35
16.12.2019;15:05:00;938;9.4;35
16.12.2019;15:15:00;755;9.6;35
16.12.2019;15:25:00;774;9.7;35
16.12.2019;15:35:00;707;9.8;35
16.12.2019;15:45:00;571;9.9;35
16.12.2019;15:55:00;436;10.0;35
16.12.2019;16:05:00;313;10.0;35
16.12.2019;16:15:00;216;10.1;35
16.12.2019;16:25:00;149;10.1;34
16.12.2019;16:35:00;97;10.1;34
16.12.2019;16:45:00;0;10.1;0
17.12.2019;08:35:00;147;0;26
17.12.2019;08:45:00;166;0;27
17.12.2019;08:55:00;276;0;28
17.12.2019;09:05:00;361;0.1;29
17.12.2019;09:15:00;403;0.2;29
17.12.2019;09:25:00;437;0.2;30
17.12.2019;09:35:00;493;0.3;30
17.12.2019;09:45:00;496;0.4;30
17.12.2019;09:55:00;545;0.5;31
17.12.2019;10:05:00;861;0.6;31
17.12.2019;10:15:00;997;0.8;31
17.12.2019;10:25:00;1093;0.9;32
17.12.2019;10:35:00;1240;1.1;32
17.12.2019;10:45:00;1293;1.3;32
17.12.2019;10:55:00;1270;1.6;32
17.12.2019;11:05:00;898;1.7;32
17.12.2019;11:15:00;1018;1.9;33
17.12.2019;11:25:00;1115;2.1;33
17.12.2019;11:35:00;1302;2.3;33
17.12.2019;11:45:00;1275;2.5;33
17.12.2019;11:55:00;977;2.7;33
17.12.2019;12:05:00;1350;2.9;33
17.12.2019;12:15:00;1417;3.1;33
17.12.2019;12:25:00;1354;3.3;34
17.12.2019;12:35:00;1473;3.6;34
17.12.2019;12:45:00;1577;3.8;34
17.12.2019;12:55:00;1520;4.1;34
17.12.2019;13:05:00;1276;4.3;34
17.12.2019;13:15:00;1310;4.5;34
17.12.2019;13:25:00;1641;4.8;34
17.12.2019;13:35:00;1455;5.0;34
17.12.2019;13:45:00;1620;5.3;34
17.12.2019;13:55:00;1190;5.5;34
17.12.2019;14:05:00;1223;5.7;34
17.12.2019;14:15:00;1111;5.9;34
17.12.2019;14:25:00;1003;6.0;34
17.12.2019;14:35:00;984;6.2;35
17.12.2019;14:45:00;999;6.4;35
17.12.2019;14:55:00;888;6.5;35
17.12.2019;15:05:00;757;6.7;35
17.12.2019;15:15:00;632;6.8;34
17.12.2019;15:25:00;554;6.9;34
17.12.2019;15:35:00;478;6.9;34
17.12.2019;15:45:00;403;7.0;34
17.12.2019;15:55:00;360;7.1;34
17.12.2019;16:05:00;277;7.1;34
17.12.2019;16:15:00;256;7.2;34
17.12.2019;16:25:00;151;7.2;34
17.12.2019;16:35:00;124;7.2;34
17.12.2019;16:45:00;0;7.2;0
17.12.2019;16:55:00;0;7.2;0
18.12.2019;08:20:00;107;0;26
18.12.2019;08:30:00;215;0;27
18.12.2019;08:40:00;307;0;28
18.12.2019;08:50:00;265;0.1;29
18.12.2019;09:00:00;347;0.1;29
18.12.2019;09:10:00;404;0.2;30
18.12.2019;09:20:00;415;0.3;30
18.12.2019;09:30:00;479;0.3;30
18.12.2019;09:40:00;614;0.4;31
18.12.2019;09:50:00;615;0.5;31
18.12.2019;10:00:00;737;0.7;31
18.12.2019;10:10:00;764;0.8;32
18.12.2019;10:20:00;869;0.9;32
18.12.2019;10:30:00;1043;1.1;32
18.12.2019;10:40:00;1237;1.3;32
18.12.2019;10:50:00;973;1.5;32
18.12.2019;11:00:00;1080;1.6;33
18.12.2019;11:10:00;1073;1.8;33
18.12.2019;11:20:00;1390;2.0;33
18.12.2019;11:30:00;1550;2.3;33
18.12.2019;11:40:00;1421;2.5;33
18.12.2019;11:50:00;1612;2.8;33
18.12.2019;12:00:00;1928;3.1;34
18.12.2019;12:10:00;1775;3.4;34
18.12.2019;12:20:00;2615;3.8;34
18.12.2019;12:30:00;2957;4.2;36
18.12.2019;12:40:00;2332;4.7;36
18.12.2019;12:50:00;2244;5.1;36
18.12.2019;13:00:00;2304;5.4;36
18.12.2019;13:10:00;4601;6.1;38
18.12.2019;13:20:00;4081;6.8;40
18.12.2019;13:30:00;1460;7.2;39
18.12.2019;13:40:00;2977;7.6;39
18.12.2019;13:50:00;1771;7.9;38
18.12.2019;14:00:00;2544;8.3;38
18.12.2019;14:10:00;1458;8.6;38
18.12.2019;14:20:00;1399;8.8;37
18.12.2019;14:30:00;2186;9.1;37
18.12.2019;14:40:00;2050;9.4;38
18.12.2019;14:50:00;1888;9.7;38
18.12.2019;15:00:00;1447;10.0;38
18.12.2019;15:10:00;762;10.2;37
18.12.2019;15:20:00;471;10.3;37
18.12.2019;15:30:00;370;10.3;36
18.12.2019;15:40:00;366;10.4;36
18.12.2019;15:50:00;317;10.4;36
18.12.2019;16:00:00;282;10.5;36
18.12.2019;16:10:00;230;10.5;36
18.12.2019;16:20:00;175;10.6;35
18.12.2019;16:30:00;137;10.6;35
18.12.2019;16:40:00;114;10.6;35
18.12.2019;16:50:00;0;10.6;0
19.12.2019;08:25:00;152;0;26
19.12.2019;08:35:00;217;0;28
19.12.2019;08:45:00;279;0;28
19.12.2019;08:55:00;367;0.1;29
19.12.2019;09:05:00;499;0.2;29
19.12.2019;09:15:00;567;0.3;30
19.12.2019;09:25:00;628;0.4;30
19.12.2019;09:35:00;679;0.5;31
19.12.2019;09:45:00;868;0.6;31
19.12.2019;09:55:00;1051;0.8;31
19.12.2019;10:05:00;1050;1.0;32
19.12.2019;10:15:00;1422;1.2;32
19.12.2019;10:25:00;1692;1.5;32
19.12.2019;10:35:00;2389;1.8;32
19.12.2019;10:45:00;2753;2.3;33
19.12.2019;10:55:00;3000;2.8;34
19.12.2019;11:05:00;3091;3.3;35
19.12.2019;11:15:00;2761;3.7;36
19.12.2019;11:25:00;3039;4.2;36
19.12.2019;11:35:00;3438;4.7;38
19.12.2019;11:45:00;3487;5.3;39
19.12.2019;11:55:00;3584;5.9;39
19.12.2019;12:05:00;3644;6.5;40
19.12.2019;12:15:00;3812;7.1;41
19.12.2019;12:25:00;3950;7.7;42
19.12.2019;12:35:00;4030;8.4;43
19.12.2019;12:45:00;3972;9.1;43
19.12.2019;12:55:00;3948;9.7;44
19.12.2019;13:05:00;3898;10.4;44
19.12.2019;13:15:00;3715;11.0;44
19.12.2019;13:25:00;3432;11.5;44
19.12.2019;13:35:00;3053;12.1;44
19.12.2019;13:45:00;2543;12.5;43
19.12.2019;13:55:00;2092;12.9;42
19.12.2019;14:05:00;1665;13.2;41
19.12.2019;14:15:00;1244;13.4;40
19.12.2019;14:25:00;2042;13.7;39
19.12.2019;14:35:00;1051;13.9;38
19.12.2019;14:45:00;2158;14.2;39
19.12.2019;14:55:00;1581;14.5;39
19.12.2019;15:05:00;748;14.7;38
19.12.2019;15:15:00;352;14.8;37
19.12.2019;15:25:00;339;14.8;37
19.12.2019;15:35:00;299;14.9;37
19.12.2019;15:45:00;256;14.9;36
19.12.2019;15:55:00;260;15.0;36
19.12.2019;16:05:00;256;15.0;36
19.12.2019;16:15:00;212;15.0;36
19.12.2019;16:25:00;146;15.1;36
19.12.2019;16:35:00;118;15.1;35
19.12.2019;16:45:00;0;15.1;0
19.12.2019;16:55:00;0;15.1;0
20.12.2019;08:05:00;121;0;23
20.12.2019;08:15:00;139;0;26
20.12.2019;08:25:00;123;0;28
20.12.2019;08:35:00;132;0;29
20.12.2019;08:45:00;162;0.1;29
20.12.2019;08:55:00;248;0.1;30
20.12.2019;09:05:00;273;0.1;30
20.12.2019;09:15:00;323;0.2;30
20.12.2019;09:25:00;353;0.2;31
20.12.2019;09:35:00;381;0.3;31
20.12.2019;09:45:00;324;0.4;31
20.12.2019;09:55:00;179;0.4;32
20.12.2019;10:05:00;253;0.4;32
20.12.2019;10:15:00;553;0.5;32
20.12.2019;10:25:00;732;0.6;32
20.12.2019;10:35:00;742;0.7;32
20.12.2019;10:45:00;820;0.9;32
20.12.2019;10:55:00;801;1.0;33
20.12.2019;11:05:00;821;1.1;33
20.12.2019;11:15:00;975;1.3;33
20.12.2019;11:25:00;751;1.4;33
20.12.2019;11:35:00;641;1.5;33
20.12.2019;11:45:00;687;1.7;33
20.12.2019;11:55:00;524;1.8;33
20.12.2019;12:05:00;538;1.8;33
20.12.2019;12:15:00;500;1.9;33
20.12.2019;12:25:00;475;2.0;34
20.12.2019;12:35:00;442;2.1;34
20.12.2019;12:45:00;548;2.2;34
20.12.2019;12:55:00;1209;2.3;34
20.12.2019;13:05:00;1732;2.6;34
20.12.2019;13:15:00;2637;3.0;34
20.12.2019;13:25:00;1300;3.3;34
20.12.2019;13:35:00;1092;3.5;34
20.12.2019;13:45:00;1064;3.6;34
20.12.2019;13:55:00;665;3.8;34
20.12.2019;14:05:00;638;3.9;34
20.12.2019;14:15:00;545;4.0;34
20.12.2019;14:25:00;494;4.1;34
20.12.2019;14:35:00;372;4.1;34
20.12.2019;14:45:00;405;4.2;34
20.12.2019;14:55:00;502;4.3;34
20.12.2019;15:05:00;477;4.3;34
20.12.2019;15:15:00;375;4.4;34
20.12.2019;15:25:00;312;4.5;34
20.12.2019;15:35:00;231;4.5;34
20.12.2019;15:45:00;290;4.6;34
20.12.2019;15:55:00;200;4.6;34
20.12.2019;16:05:00;133;4.6;34
20.12.2019;16:15:00;129;4.6;34
20.12.2019;16:25:00;113;4.7;34
20.12.2019;16:35:00;105;4.7;34
20.12.2019;16:45:00;104;4.7;34
21.12.2019;08:35:00;105;0;27
21.12.2019;08:45:00;197;0;28
21.12.2019;08:55:00;265;0;29
21.12.2019;09:05:00;247;0.1;29
21.12.2019;09:15:00;399;0.1;30
21.12.2019;09:25:00;342;0.2;30
21.12.2019;09:35:00;262;0.2;31
21.12.2019;09:45:00;383;0.3;31
21.12.2019;09:55:00;460;0.4;31
21.12.2019;10:05:00;524;0.4;32
21.12.2019;10:15:00;629;0.5;32
21.12.2019;10:25:00;869;0.7;32
21.12.2019;10:35:00;665;0.8;32
21.12.2019;10:45:00;663;0.9;32
21.12.2019;10:55:00;627;1.0;33
21.12.2019;11:05:00;960;1.2;33
21.12.2019;11:15:00;1191;1.3;33
21.12.2019;11:25:00;1523;1.6;33
21.12.2019;11:35:00;1107;1.8;33
21.12.2019;11:45:00;1044;2.0;33
21.12.2019;11:55:00;719;2.1;33
21.12.2019;12:05:00;728;2.2;34
21.12.2019;12:15:00;735;2.3;34
21.12.2019;12:25:00;1195;2.5;34
21.12.2019;12:35:00;3327;2.9;34
21.12.2019;12:45:00;1446;3.2;34
21.12.2019;12:55:00;1631;3.5;34
21.12.2019;13:05:00;1161;3.8;35
21.12.2019;13:15:00;2351;4.2;35
21.12.2019;13:25:00;3327;4.9;38
21.12.2019;13:35:00;1050;5.1;36
21.12.2019;13:45:00;989;5.2;35
21.12.2019;13:55:00;587;5.3;35
21.12.2019;14:05:00;648;5.4;35
21.12.2019;14:15:00;688;5.5;35
21.12.2019;14:25:00;698;5.7;35
21.12.2019;14:35:00;808;5.8;35
21.12.2019;14:45:00;1398;6.0;35
21.12.2019;14:55:00;1282;6.2;35
21.12.2019;15:05:00;1201;6.4;35
21.12.2019;15:15:00;398;6.5;35
21.12.2019;15:25:00;461;6.6;35
21.12.2019;15:35:00;404;6.7;35
21.12.2019;15:45:00;294;6.7;35
21.12.2019;15:55:00;274;6.8;35
21.12.2019;16:05:00;242;6.8;35
21.12.2019;16:15:00;203;6.8;35
21.12.2019;16:25:00;153;6.9;35
21.12.2019;16:35:00;127;6.9;35
21.12.2019;16:45:00;99;6.9;35
21.12.2019;16:55:00;0;6.9;0
22.12.2019;08:35:00;0;0;27
22.12.2019;08:45:00;163;0;28
22.12.2019;08:55:00;168;0;29
22.12.2019;09:05:00;279;0;29
22.12.2019;09:15:00;396;0.1;30
22.12.2019;09:25:00;314;0.2;30
22.12.2019;09:35:00;617;0.2;31
22.12.2019;09:45:00;587;0.3;31
22.12.2019;09:55:00;591;0.5;31
22.12.2019;10:05:00;523;0.5;32
22.12.2019;10:15:00;423;0.6;32
22.12.2019;10:25:00;382;0.7;32
22.12.2019;10:35:00;546;0.8;32
22.12.2019;10:45:00;623;0.9;33
22.12.2019;10:55:00;1101;1.0;33
22.12.2019;11:05:00;1212;1.2;33
22.12.2019;11:15:00;1459;1.4;33
22.12.2019;11:25:00;1293;1.7;33
22.12.2019;11:35:00;1234;1.9;33
22.12.2019;11:45:00;1206;2.1;34
22.12.2019;11:55:00;1667;2.3;34
22.12.2019;12:05:00;1827;2.6;34
22.12.2019;12:15:00;861;2.8;34
22.12.2019;12:25:00;520;2.9;34
22.12.2019;12:35:00;658;3.0;34
22.12.2019;12:45:00;743;3.1;34
22.12.2019;12:55:00;1124;3.3;34
22.12.2019;13:05:00;995;3.5;34
22.12.2019;13:15:00;962;3.6;34
22.12.2019;13:25:00;1007;3.8;34
22.12.2019;13:35:00;1239;4.0;35
22.12.2019;13:45:00;693;4.1;35
22.12.2019;13:55:00;709;4.2;35
22.12.2019;14:05:00;834;4.4;35
22.12.2019;14:15:00;625;4.5;35
22.12.2019;14:25:00;566;4.6;35
22.12.2019;14:35:00;426;4.7;35
22.12.2019;14:45:00;330;4.8;35
22.12.2019;14:55:00;368;4.8;35
22.12.2019;15:05:00;494;4.9;35
22.12.2019;15:15:00;272;5.0;35
22.12.2019;15:25:00;260;5.0;35
22.12.2019;15:35:00;323;5.0;35
22.12.2019;15:45:00;282;5.1;35
22.12.2019;15:55:00;261;5.1;35
22.12.2019;16:05:00;191;5.2;35
22.12.2019;16:15:00;164;5.2;35
22.12.2019;16:25:00;127;5.2;35
22.12.2019;16:35:00;0;5.2;0
22.12.2019;16:45:00;0;5.2;0
23.12.2019;08:25:00;63;0;26
23.12.2019;08:35:00;148;0;27
23.12.2019;08:45:00;191;0;28
23.12.2019;08:55:00;466;0.1;29
23.12.2019;09:05:00;478;0.1;29
23.12.2019;09:15:00;786;0.2;30
23.12.2019;09:25:00;538;0.3;30
23.12.2019;09:35:00;828;0.4;31
23.12.2019;09:45:00;398;0.5;31
23.12.2019;09:55:00;157;0.6;31
23.12.2019;10:05:00;313;0.6;32
23.12.2019;10:15:00;417;0.7;32
23.12.2019;10:25:00;522;0.8;32
23.12.2019;10:35:00;585;0.9;32
23.12.2019;10:45:00;1000;1.0;32
23.12.2019;10:55:00;1489;1.2;33
23.12.2019;11:05:00;1057;1.4;33
23.12.2019;11:15:00;1203;1.6;33
23.12.2019;11:25:00;717;1.7;33
23.12.2019;11:35:00;1392;1.9;33
23.12.2019;11:45:00;1016;2.1;34
23.12.2019;11:55:00;1114;2.3;34
23.12.2019;12:05:00;1239;2.5;34
23.12.2019;12:15:00;899;2.7;34
23.12.2019;12:25:00;1009;2.8;34
23.12.2019;12:35:00;2464;3.2;34
23.12.2019;12:45:00;1416;3.5;34
23.12.2019;12:55:00;446;3.6;34
23.12.2019;13:05:00;602;3.7;34
23.12.2019;13:15:00;703;3.8;35
23.12.2019;13:25:00;1369;4.0;34
23.12.2019;13:35:00;941;4.2;35
23.12.2019;13:45:00;989;4.3;35
23.12.2019;13:55:00;1072;4.5;35
23.12.2019;14:05:00;989;4.6;35
23.12.2019;14:15:00;765;4.8;35
23.12.2019;14:25:00;781;4.9;35
23.12.2019;14:35:00;480;5.0;35
23.12.2019;14:45:00;565;5.1;35
23.12.2019;14:55:00;425;5.1;35
23.12.2019;15:05:00;401;5.2;35
23.12.2019;15:15:00;244;5.3;35
23.12.2019;15:25:00;342;5.3;34
23.12.2019;15:35:00;216;5.4;34
23.12.2019;15:45:00;160;5.4;34
23.12.2019;15:55:00;161;5.4;34
23.12.2019;16:05:00;134;5.4;34
23.12.2019;16:15:00;133;5.5;34
23.12.2019;16:25:00;49;5.5;34
23.12.2019;16:35:00;0;5.5;0
23.12.2019;16:45:00;0;5.5;0
23.12.2019;16:55:00;0;5.5;0
24.12.2019;08:45:00;150;0;28
24.12.2019;08:55:00;169;0;28
24.12.2019;09:05:00;241;0;29
24.12.2019;09:15:00;368;0.1;29
24.12.2019;09:35:00;347;0.2;30
24.12.2019;09:45:00;264;0.3;31
24.12.2019;09:55:00;175;0.3;31
24.12.2019;10:05:00;194;0.3;31
24.12.2019;10:15:00;315;0.4;31
24.12.2019;10:25:00;279;0.4;32
24.12.2019;10:35:00;406;0.5;32
24.12.2019;10:45:00;433;0.5;32
24.12.2019;10:55:00;283;0.6;32
24.12.2019;11:05:00;283;0.6;32
24.12.2019;11:15:00;257;0.7;32
24.12.2019;11:25:00;293;0.7;33
24.12.2019;11:35:00;461;0.8;33
24.12.2019;11:45:00;503;0.9;33
24.12.2019;13:25:00;883;2.6;34
24.12.2019;13:35:00;743;2.7;34
24.12.2019;13:45:00;1080;2.9;34
24.12.2019;13:55:00;1181;3.1;34
24.12.2019;14:05:00;961;3.2;34
24.12.2019;14:15:00;964;3.4;34
24.12.2019;14:25:00;578;3.5;34
24.12.2019;14:35:00;342;3.6;34
24.12.2019;14:45:00;234;3.7;34
24.12.2019;14:55:00;281;3.7;34
24.12.2019;15:05:00;287;3.8;34
24.12.2019;15:15:00;209;3.8;34
24.12.2019;15:25:00;146;3.8;34
24.12.2019;15:35:00;188;3.8;34
24.12.2019;15:45:00;281;3.8;34
24.12.2019;15:55:00;247;3.9;34
24.12.2019;16:05:00;175;3.9;34
24.12.2019;16:15:00;127;3.9;34
24.12.2019;16:25:00;115;4.0;34
24.12.2019;16:35:00;106;4.0;34
24.12.2019;16:45:00;104;4.0;34
24.12.2019;16:55:00;103;4.0;34
25.12.2019;08:40:00;118;0;27
25.12.2019;08:50:00;218;0;28
25.12.2019;09:00:00;281;0;28
25.12.2019;09:10:00;420;0.1;29
25.12.2019;09:20:00;391;0.2;29
25.12.2019;09:30:00;607;0.2;30
25.12.2019;09:40:00;342;0.3;30
25.12.2019;09:50:00;523;0.4;30
25.12.2019;10:00:00;636;0.5;31
25.12.2019;10:10:00;1542;0.7;31
25.12.2019;10:30:00;1148;1.1;32
25.12.2019;10:40:00;1162;1.3;32
25.12.2019;10:50:00;768;1.5;32
25.12.2019;11:00:00;1410;1.7;32
25.12.2019;11:10:00;517;1.8;33
25.12.2019;11:20:00;1126;2.0;33
25.12.2019;11:30:00;1256;2.2;33
25.12.2019;11:40:00;1827;2.4;33
25.12.2019;11:50:00;1150;2.7;33
25.12.2019;12:00:00;1844;3.0;33
25.12.2019;12:10:00;1861;3.3;34
25.12.2019;12:20:00;1383;3.5;34
25.12.2019;12:30:00;2510;3.8;34
25.12.2019;12:40:00;793;4.0;34
25.12.2019;12:50:00;760;4.2;34
25.12.2019;13:00:00;1459;4.4;34
25.12.2019;13:10:00;1806;4.7;34
25.12.2019;13:20:00;1374;4.9;34
25.12.2019;13:30:00;1103;5.1;34
25.12.2019;13:40:00;1924;5.5;35
25.12.2019;13:50:00;1093;5.7;34
25.12.2019;14:00:00;679;5.8;35
25.12.2019;14:10:00;505;5.9;34
25.12.2019;14:20:00;675;6.0;34
25.12.2019;14:30:00;605;6.1;34
25.12.2019;14:40:00;1511;6.3;34
25.12.2019;14:50:00;338;6.4;34
25.12.2019;15:00:00;604;6.5;34
25.12.2019;15:10:00;1005;6.6;34
25.12.2019;15:20:00;388;6.7;34
25.12.2019;15:30:00;310;6.7;34
25.12.2019;15:40:00;245;6.8;34
25.12.2019;15:50:00;183;6.8;34
25.12.2019;16:00:00;154;6.8;34
25.12.2019;16:10:00;97;6.9;34
26.12.2019;08:40:00;80;0;26
26.12.2019;08:50:00;161;0;27
26.12.2019;09:00:00;203;0;28
26.12.2019;09:10:00;279;0.1;29
26.12.2019;09:20:00;288;0.1;29
26.12.2019;09:30:00;282;0.2;30
26.12.2019;09:40:00;357;0.2;30
26.12.2019;09:50:00;377;0.3;30
26.12.2019;10:00:00;531;0.3;31
26.12.2019;10:10:00;648;0.5;31
26.12.2019;10:20:00;475;0.5;31
26.12.2019;10:30:00;443;0.6;31
26.12.2019;10:40:00;370;0.7;32
26.12.2019;10:50:00;489;0.8;32
26.12.2019;11:00:00;496;0.8;32
26.12.2019;11:10:00;716;0.9;32
26.12.2019;11:20:00;687;1.1;32
26.12.2019;11:30:00;801;1.2;32
26.12.2019;11:40:00;914;1.3;32
26.12.2019;11:50:00;934;1.5;33
26.12.2019;12:00:00;907;1.6;33
26.12.2019;12:10:00;1493;1.9;33
26.12.2019;12:20:00;1728;2.1;33
26.12.2019;12:30:00;1125;2.3;33
26.12.2019;12:40:00;1533;2.6;33
26.12.2019;12:50:00;1305;2.8;33
26.12.2019;13:00:00;1285;3.0;34
26.12.2019;13:10:00;1318;3.2;34
26.12.2019;13:20:00;1374;3.5;34
26.12.2019;13:30:00;878;3.6;34
26.12.2019;13:40:00;837;3.8;34
26.12.2019;13:50:00;672;3.9;34
26.12.2019;14:00:00;634;4.0;34
26.12.2019;14:10:00;636;4.1;34
26.12.2019;14:20:00;709;4.2;34
26.12.2019;14:30:00;856;4.4;34
26.12.2019;14:40:00;919;4.5;34
26.12.2019;14:50:00;717;4.6;34
26.12.2019;15:00:00;603;4.7;34
26.12.2019;15:10:00;398;4.8;34
26.12.2019;15:20:00;404;4.9;34
26.12.2019;15:30:00;342;4.9;34
26.12.2019;15:40:00;292;5.0;34
26.12.2019;15:50:00;404;5.0;34
26.12.2019;16:00:00;566;5.1;34
26.12.2019;16:10:00;663;5.2;34
26.12.2019;16:20:00;465;5.3;34
26.12.2019;16:30:00;255;5.4;34
26.12.2019;16:40:00;140;5.4;34
26.12.2019;16:50:00;93;5.4;34
26.12.2019;17:00:00;0;5.4;0
27.12.2019;08:35:00;145;0;26
27.12.2019;08:45:00;159;0;27
27.12.2019;08:55:00;191;0;28
27.12.2019;09:05:00;265;0.1;29
27.12.2019;09:15:00;242;0.1;29
27.12.2019;09:25:00;304;0.1;30
27.12.2019;09:35:00;369;0.2;30
27.12.2019;09:45:00;376;0.3;30
27.12.2019;09:55:00;404;0.3;31
27.12.2019;10:05:00;529;0.4;31
27.12.2019;10:15:00;740;0.5;31
27.12.2019;10:25:00;923;0.7;31
27.12.2019;10:35:00;1126;0.9;32
27.12.2019;10:45:00;1062;1.0;32
27.12.2019;10:55:00;1084;1.2;32
27.12.2019;11:05:00;1098;1.4;32
27.12.2019;11:15:00;1240;1.6;32
27.12.2019;11:25:00;1517;1.8;33
27.12.2019;11:35:00;1079;2.0;33
27.12.2019;11:45:00;1213;2.2;33
27.12.2019;11:55:00;1066;2.4;33
27.12.2019;12:05:00;1127;2.6;33
27.12.2019;12:15:00;1410;2.8;33
27.12.2019;12:25:00;1727;3.0;33
27.12.2019;12:35:00;1563;3.4;33
27.12.2019;12:45:00;1245;3.6;34
27.12.2019;12:55:00;984;3.7;34
27.12.2019;13:05:00;1015;3.9;34
27.12.2019;13:15:00;913;4.1;34
27.12.2019;13:25:00;788;4.2;34
27.12.2019;13:35:00;651;4.3;34
27.12.2019;13:45:00;552;4.4;34
27.12.2019;13:55:00;654;4.5;34
27.12.2019;14:05:00;926;4.6;34
27.12.2019;14:15:00;1185;4.8;34
27.12.2019;14:25:00;788;5.0;34
27.12.2019;14:35:00;1008;5.1;34
27.12.2019;14:45:00;1161;5.3;34
27.12.2019;14:55:00;933;5.5;34
27.12.2019;15:05:00;668;5.6;34
27.12.2019;15:15:00;787;5.7;34
27.12.2019;15:25:00;1181;5.9;34
27.12.2019;15:35:00;751;6.1;34
27.12.2019;15:45:00;554;6.2;34
27.12.2019;15:55:00;205;6.2;34
27.12.2019;16:05:00;234;6.2;34
27.12.2019;16:15:00;262;6.3;34
27.12.2019;16:25:00;141;6.3;34
27.12.2019;16:35:00;0;6.3;34
27.12.2019;16:45:00;0;6.3;0
28.12.2019;08:25:00;119;0;27
28.12.2019;08:35:00;194;0;28
28.12.2019;08:45:00;310;0;28
28.12.2019;08:55:00;365;0.1;29
28.12.2019;09:05:00;480;0.2;30
28.12.2019;09:15:00;602;0.3;30
28.12.2019;09:25:00;588;0.4;30
28.12.2019;09:35:00;799;0.5;31
28.12.2019;09:45:00;408;0.6;31
28.12.2019;09:55:00;890;0.7;31
28.12.2019;10:05:00;886;0.8;32
28.12.2019;10:15:00;890;1.0;32
28.12.2019;10:25:00;842;1.1;32
28.12.2019;10:35:00;901;1.3;32
28.12.2019;10:45:00;1064;1.4;33
28.12.2019;10:55:00;1131;1.6;33
28.12.2019;11:05:00;1259;1.8;33
28.12.2019;11:15:00;1267;2.1;33
28.12.2019;11:25:00;1288;2.3;33
28.12.2019;11:35:00;1211;2.5;33
28.12.2019;11:45:00;1295;2.7;33
28.12.2019;11:55:00;1407;2.9;34
28.12.2019;12:05:00;1466;3.2;34
28.12.2019;12:15:00;1255;3.4;34
28.12.2019;12:25:00;1462;3.6;34
28.12.2019;12:35:00;1283;3.8;34
28.12.2019;12:45:00;1384;4.0;34
28.12.2019;12:55:00;1437;4.3;34
28.12.2019;13:05:00;1169;4.5;34
28.12.2019;13:15:00;1058;4.6;34
28.12.2019;13:25:00;856;4.8;34
28.12.2019;13:35:00;793;4.9;34
28.12.2019;13:45:00;1061;5.1;34
28.12.2019;13:55:00;861;5.3;34
28.12.2019;14:05:00;797;5.4;34
28.12.2019;14:15:00;770;5.5;34
28.12.2019;14:25:00;616;5.6;34
28.12.2019;14:35:00;620;5.7;34
28.12.2019;14:45:00;544;5.8;34
28.12.2019;14:55:00;561;5.9;34
28.12.2019;15:05:00;414;6.0;34
28.12.2019;15:15:00;444;6.1;34
28.12.2019;15:25:00;382;6.1;34
28.12.2019;15:35:00;352;6.2;34
28.12.2019;15:45:00;352;6.2;34
28.12.2019;15:55:00;259;6.3;34
28.12.2019;16:05:00;224;6.3;34
28.12.2019;16:15:00;174;6.4;34
28.12.2019;16:25:00;124;6.4;34
28.12.2019;16:35:00;0;6.4;34
28.12.2019;16:45:00;0;6.4;0
28.12.2019;16:55:00;0;6.4;0
29.12.2019;08:35:00;96;0;27
29.12.2019;08:45:00;150;0;28
29.12.2019;08:55:00;179;0;28
29.12.2019;09:05:00;262;0;29
29.12.2019;09:15:00;320;0.1;30
29.12.2019;09:25:00;346;0.2;30
29.12.2019;09:35:00;407;0.2;30
29.12.2019;09:45:00;430;0.3;31
29.12.2019;09:55:00;531;0.4;31
29.12.2019;10:05:00;532;0.5;31
29.12.2019;10:15:00;546;0.5;32
29.12.2019;10:25:00;644;0.7;32
29.12.2019;10:35:00;676;0.8;32
29.12.2019;10:45:00;727;0.9;32
29.12.2019;10:55:00;820;1.0;32
29.12.2019;11:05:00;712;1.1;32
29.12.2019;11:15:00;883;1.3;33
29.12.2019;11:25:00;902;1.4;33
29.12.2019;11:35:00;935;1.6;33
29.12.2019;11:45:00;1044;1.7;33
29.12.2019;11:55:00;1104;1.9;33
29.12.2019;12:05:00;1092;2.1;33
29.12.2019;12:15:00;1325;2.3;33
29.12.2019;12:25:00;1290;2.5;33
29.12.2019;12:35:00;1274;2.7;33
29.12.2019;12:45:00;1107;2.9;34
29.12.2019;12:55:00;1108;3.1;34
29.12.2019;13:05:00;1181;3.3;34
29.12.2019;13:15:00;1099;3.5;34
29.12.2019;13:25:00;2161;3.8;34
29.12.2019;13:35:00;1321;4.0;34
29.12.2019;13:45:00;1368;4.3;34
29.12.2019;13:55:00;1277;4.5;34
29.12.2019;14:05:00;1637;4.7;34
29.12.2019;14:15:00;1554;5.0;34
29.12.2019;14:25:00;1899;5.3;35
29.12.2019;14:35:00;1471;5.5;35
29.12.2019;14:45:00;1051;5.7;35
29.12.2019;14:55:00;868;5.9;35
29.12.2019;15:05:00;664;6.0;35
29.12.2019;15:15:00;585;6.1;35
29.12.2019;15:25:00;531;6.2;35
29.12.2019;15:35:00;432;6.2;35
29.12.2019;15:45:00;376;6.3;35
29.12.2019;15:55:00;338;6.4;35
29.12.2019;16:05:00;286;6.4;35
29.12.2019;16:25:00;196;6.5;34
29.12.2019;16:35:00;151;6.5;34
29.12.2019;16:45:00;126;6.5;34
29.12.2019;16:55:00;113;6.5;34
29.12.2019;17:05:00;0;6.5;0
30.12.2019;08:35:00;152;0;27
30.12.2019;08:45:00;186;0;28
30.12.2019;08:55:00;294;0;28
30.12.2019;09:05:00;365;0.1;29
30.12.2019;09:15:00;370;0.2;29
30.12.2019;09:25:00;362;0.2;30
30.12.2019;09:35:00;392;0.3;30
30.12.2019;09:45:00;364;0.3;31
30.12.2019;09:55:00;458;0.4;31
30.12.2019;10:05:00;557;0.5;31
30.12.2019;10:15:00;578;0.6;31
30.12.2019;10:25:00;670;0.7;32
30.12.2019;10:35:00;653;0.8;32
30.12.2019;10:45:00;866;0.9;32
30.12.2019;10:55:00;895;1.1;32
30.12.2019;11:05:00;904;1.2;32
30.12.2019;11:15:00;979;1.4;33
30.12.2019;11:25:00;1150;1.6;33
30.12.2019;11:35:00;1340;1.8;33
30.12.2019;11:45:00;1523;2.1;33
30.12.2019;11:55:00;1512;2.3;33
30.12.2019;12:05:00;1294;2.5;33
30.12.2019;12:15:00;1213;2.7;33
30.12.2019;12:25:00;1197;2.9;33
30.12.2019;12:35:00;1407;3.2;33
30.12.2019;12:45:00;1404;3.4;33
30.12.2019;12:55:00;1290;3.6;34
30.12.2019;13:05:00;1110;3.8;34
30.12.2019;13:15:00;1134;4.0;34
30.12.2019;13:25:00;1146;4.2;34
30.12.2019;13:35:00;1039;4.4;34
30.12.2019;13:45:00;1030;4.5;34
30.12.2019;13:55:00;883;4.7;34
30.12.2019;14:05:00;1079;4.8;34
30.12.2019;14:15:00;1070;5.0;34
30.12.2019;14:25:00;1518;5.2;34
30.12.2019;14:35:00;1287;5.4;34
30.12.2019;14:45:00;953;5.6;34
30.12.2019;14:55:00;822;5.7;34
30.12.2019;15:05:00;689;5.9;34
30.12.2019;15:15:00;592;6.0;34
30.12.2019;15:25:00;518;6.1;34
30.12.2019;15:35:00;436;6.1;34
30.12.2019;15:45:00;385;6.2;34
30.12.2019;15:55:00;333;6.3;34
30.12.2019;16:05:00;283;6.3;34
30.12.2019;16:15:00;241;6.3;34
30.12.2019;16:25:00;197;6.4;34
30.12.2019;16:35:00;152;6.4;34
30.12.2019;16:45:00;126;6.4;34
30.12.2019;16:55:00;0;6.4;33
31.12.2019;08:35:00;96;0;26
31.12.2019;08:45:00;166;0;27
31.12.2019;08:55:00;247;0;28
31.12.2019;09:05:00;264;0.1;28
31.12.2019;09:15:00;278;0.1;29
31.12.2019;09:25:00;489;0.2;29
31.12.2019;09:35:00;523;0.3;30
31.12.2019;09:45:00;615;0.4;30
31.12.2019;09:55:00;693;0.5;30
31.12.2019;10:05:00;739;0.6;31
31.12.2019;10:15:00;948;0.7;31
31.12.2019;10:25:00;830;0.9;31
31.12.2019;10:35:00;952;1.0;31
31.12.2019;10:45:00;1080;1.2;31
31.12.2019;10:55:00;1123;1.4;32
31.12.2019;11:05:00;1127;1.6;32
31.12.2019;11:15:00;1229;1.8;32
31.12.2019;11:25:00;1144;2.0;32
31.12.2019;11:35:00;1170;2.2;32
31.12.2019;11:45:00;1813;2.4;32
31.12.2019;11:55:00;1873;2.7;33
31.12.2019;12:05:00;1531;3.0;33
31.12.2019;12:15:00;1711;3.3;33
31.12.2019;12:25:00;1810;3.6;33
31.12.2019;12:35:00;1507;3.8;33
31.12.2019;12:45:00;1437;4.1;33
31.12.2019;12:55:00;1396;4.3;33
31.12.2019;13:05:00;1619;4.6;34
31.12.2019;13:15:00;1362;4.8;34
31.12.2019;13:25:00;1332;5.0;34
31.12.2019;13:35:00;965;5.2;34
31.12.2019;13:45:00;943;5.4;34
31.12.2019;13:55:00;705;5.5;34
31.12.2019;14:05:00;665;5.6;34
31.12.2019;14:15:00;730;5.7;34
31.12.2019;14:25:00;701;5.8;34
31.12.2019;14:35:00;732;6.0;34
31.12.2019;14:45:00;760;6.1;34
31.12.2019;14:55:00;768;6.2;34
31.12.2019;15:05:00;642;6.3;34
31.12.2019;15:15:00;493;6.4;34
31.12.2019;15:25:00;426;6.5;34
31.12.2019;15:35:00;346;6.5;33
31.12.2019;15:45:00;273;6.6;33
31.12.2019;15:55:00;226;6.6;33
31.12.2019;16:05:00;177;6.7;33
31.12.2019;16:15:00;149;6.7;33
31.12.2019;16:25:00;135;6.7;33
31.12.2019;16:35:00;86;6.7;33
31.12.2019;16:45:00;0;6.7;0
31.12.2019;16:55:00;0;6.7;0
31.12.2019;17:05:00;0;6.7;0
